Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,107.999593084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,101.440607541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,95.6628856941,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557493103,0.0,1.75125,1.16432493103
 01/01  04:00:00,91.4671747787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,95.0845643939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,92.9759126201,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556064265,0.0,1.75125,1.16431064265
 01/01  07:00:00,132.847036153,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,250.937706362,247.415206362,3.5025,0.02
 01/01  08:00:00,137.833038919,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,238.557261374,235.034761374,3.5025,0.02
 01/01  09:00:00,166.702749156,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,208.228077135,203.561169859,3.5025,1.16440727619
 01/01  10:00:00,145.162581525,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,187.399612867,183.877112867,3.5025,0.02
 01/01  11:00:00,183.097868149,28.1143564323,0.0830824214012,0.0,27.9495200658,27.7759469175,161.720320437,153.550520788,7.005,1.16479964923
 01/01  12:00:00,217.145518029,28.1143564323,0.0350790061953,0.0,27.9495200658,27.7759469175,138.679127108,130.509317176,7.005,1.16480993172
 01/01  13:00:00,234.243543068,28.1143564323,0.676917524245,0.0,41.9242800987,36.8599292233,109.07357644,98.5685980879,9.34,1.16497835249
 01/01  14:00:00,235.108390161,28.1143564323,0.807534574108,0.0,41.9242800987,36.8599292233,104.295410626,93.790539689,9.34,1.16487093664
 01/01  15:00:00,228.224694065,28.1143564323,0.715453924321,0.0,41.9242800987,36.8599292233,112.441480213,103.081480213,9.34,0.02
 01/01  16:00:00,225.951097317,28.1143564323,0.74615266531,0.0,41.9242800987,36.8599292233,111.854245724,101.349334473,9.34,1.1649112504
 01/01  17:00:00,228.297409131,28.1143564323,0.813224658199,0.0,41.9242800987,36.8599292233,107.376493865,96.8716613634,9.34,1.16483250141
 01/01  18:00:00,215.200101874,28.1143564323,0.301052105771,0.0,27.9495200658,27.7759469175,116.176452395,108.00658282,7.005,1.16486957485
 01/01  19:00:00,221.399205798,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,116.002778524,110.168135482,4.67,1.16464304192
 01/01  20:00:00,208.368268718,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,114.257762328,109.567762328,4.67,0.02
 01/01  21:00:00,197.450411922,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,112.863946404,107.029338238,4.67,1.16460816628
 01/01  22:00:00,176.74255085,28.1143564323,0.0221208369462,0.0,13.9747600329,18.6919646116,71.1675016365,65.3330095493,4.67,1.16449208728
 01/01  23:00:00,116.933070106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,146.625459697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,122.635042063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923841545,0.0,2.335,1.16423841545
 01/02  02:00:00,114.218269067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,113.398267906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,112.501266278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924429475,0.0,2.335,1.16424429475
 01/02  05:00:00,118.486013683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,117.590179572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,169.659229375,28.1143564323,0.0652086724403,0.0,13.9747600329,18.6919646116,136.151558102,131.461558102,4.67,0.02
 01/02  08:00:00,179.801989801,28.1143564323,0.0189677256599,0.0,13.9747600329,18.6919646116,138.255202732,132.420735671,4.67,1.164467061
 01/02  09:00:00,248.323146069,28.1143564323,0.349851338816,0.0,34.9369000822,32.3179380704,116.42688807,107.089751752,8.1725,1.16463631766
 01/02  10:00:00,281.753176479,28.1143564323,1.68102154363,0.0,62.886420148,41.4019203762,70.3605106845,59.8330106845,10.5075,0.02
 01/02  11:00:00,278.040946766,28.1143564323,2.41456875534,0.0,62.886420148,41.4019203762,53.0065370035,41.334015165,10.5075,1.16502183851
 01/02  12:00:00,300.229123437,28.1143564323,2.73114271417,0.0,62.886420148,41.4019203762,45.4714728929,32.653288641,10.5075,2.31068425193
 01/02  13:00:00,286.799999884,28.1143564323,2.95297016975,0.0,62.886420148,41.4019203762,38.8273414462,27.1544096762,10.5075,1.16543177004
 01/02  14:00:00,284.956072169,28.1143564323,3.22698186784,0.0,62.886420148,41.4019203762,33.2930432242,21.6201192221,10.5075,1.16542400211
 01/02  15:00:00,280.194298307,28.1143564323,3.63307529953,0.0,62.886420148,41.4019203762,18.1001215068,6.42744116,10.5075,1.16518034679
 01/02  16:00:00,275.512826792,28.1143564323,3.89831921417,0.0,62.886420148,41.4019203762,14.384248606,1.56655069014,10.5075,2.31019791585
 01/02  17:00:00,274.257307504,28.1143564323,3.84634993459,0.0,62.886420148,41.4019203762,20.0703195697,8.39773739655,10.5075,1.16508217312
 01/02  18:00:00,285.782041673,28.1143564323,3.57059554391,0.0,62.886420148,41.4019203762,34.3977978817,22.7251172349,10.5075,1.16518064687
 01/02  19:00:00,277.265846959,28.1143564323,2.35780454597,0.0,41.9242800987,36.8599292233,60.423125173,49.9180420003,9.34,1.16508317266
 01/02  20:00:00,263.293052105,28.1143564323,1.89155334227,0.0,41.9242800987,36.8599292233,77.2645664689,66.759771935,9.34,1.16479453387
 01/02  21:00:00,236.883147365,28.1143564323,1.33951393075,0.0,34.9369000822,32.3179380704,79.7673636203,71.5748636203,8.1725,0.02
 01/02  22:00:00,174.09431144,28.1143564323,0.449786391557,0.0,13.9747600329,18.6919646116,42.2720906971,36.4375079417,4.67,1.16458275542
 01/02  23:00:00,117.549804918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,149.051863747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934200181,0.0,2.335,1.16434200181
 01/03  01:00:00,123.942864187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,115.197755207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,113.971943106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926158217,0.0,2.335,1.16426158217
 01/03  04:00:00,113.011020736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,137.838131798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,136.537372655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922820125,0.0,2.335,1.16422820125
 01/03  07:00:00,187.13853202,28.1143564323,0.00452156762233,0.0,13.9747600329,18.6919646116,121.029735082,116.339735082,4.67,0.02
 01/03  08:00:00,189.869475188,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,123.600208118,118.910208118,4.67,0.02
 01/03  09:00:00,251.794822357,28.1143564323,0.813380464729,0.0,34.9369000822,32.3179380704,93.8989168316,84.5617311376,8.1725,1.16468569398
 01/03  10:00:00,285.411121,28.1143564323,2.3684564182,0.0,62.886420148,41.4019203762,63.5705878961,51.8983353871,10.5075,1.16475250904
 01/03  11:00:00,281.518003461,28.1143564323,2.92575823565,0.0,62.886420148,41.4019203762,52.0408483975,40.368299285,10.5075,1.16504911257
 01/03  12:00:00,304.915466797,28.1143564323,3.42160766464,0.0,62.886420148,41.4019203762,37.2165095824,25.5437739492,10.5075,1.16523563319
 01/03  13:00:00,295.022647245,28.1143564323,3.88789882522,0.0,62.886420148,41.4019203762,25.3332644541,12.5151309694,10.5075,2.31063348473
 01/03  14:00:00,294.273730481,28.1143564323,4.13035180116,0.0,62.886420148,41.4019203762,13.058084458,1.38526808,10.5075,1.16531637799
 01/03  15:00:00,287.583198883,28.1143564323,4.30429908214,0.0,62.886420148,41.4019203762,11.811249173,0.138458233678,10.5075,1.16529093928
 01/03  16:00:00,276.578468625,28.1143564323,3.62747634524,0.0,62.886420148,41.4019203762,28.7483500054,17.0758262541,10.5075,1.16502375132
 01/03  17:00:00,263.095651308,28.1143564323,2.54302275504,0.0,62.886420148,41.4019203762,67.8884390086,56.2158408217,10.5075,1.16509818686
 01/03  18:00:00,265.34193493,28.1143564323,1.79982723115,0.0,62.886420148,41.4019203762,103.807317298,92.1346277499,10.5075,1.16518954802
 01/03  19:00:00,255.052672688,28.1143564323,0.893598942656,0.0,41.9242800987,36.8599292233,128.389009694,117.883874213,9.34,1.16513548189
 01/03  20:00:00,229.667997709,28.1143564323,0.740750682732,0.0,41.9242800987,36.8599292233,144.72482415,134.219908789,9.34,1.16491536065
 01/03  21:00:00,202.461772965,28.1143564323,0.35349338737,0.0,34.9369000822,32.3179380704,161.780091733,152.442650667,8.1725,1.16494106611
 01/03  22:00:00,144.547817185,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,143.91328089,138.078659931,4.67,1.16462095849
 01/03  23:00:00,92.1849698971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,126.108351621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,94.9407684716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925322371,0.0,2.335,1.16425322371
 01/04  02:00:00,87.3837469132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,86.1518971433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,85.460767484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926010154,0.0,2.335,1.16426010154
 01/04  05:00:00,91.6211987565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,91.1209778105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  07:00:00,144.248320471,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,293.985543301,288.151310152,4.67,1.16423314857
 01/04  08:00:00,149.087754425,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,284.702256049,280.012256049,4.67,0.02
 01/04  09:00:00,217.113026868,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,266.069070512,256.731995204,8.1725,1.16457530874
 01/04  10:00:00,242.729800531,28.1143564323,0.0596756111749,0.0,62.886420148,41.4019203762,240.555549673,230.028049673,10.5075,0.02
 01/04  11:00:00,232.14217442,28.1143564323,0.0195193856022,0.0,62.886420148,41.4019203762,233.91387452,222.241260337,10.5075,1.16511418299
 01/04  12:00:00,261.998511632,28.1143564323,0.0,0.0,62.886420148,41.4019203762,230.583760687,217.765382878,10.5075,2.31087780831
 01/04  13:00:00,242.031671732,28.1143564323,0.0,0.0,62.886420148,41.4019203762,231.625349123,219.952316403,10.5075,1.16553272001
 01/04  14:00:00,238.61765731,28.1143564323,0.0,0.0,62.886420148,41.4019203762,235.302752038,223.629724626,10.5075,1.16552741144
 01/04  15:00:00,233.427441833,28.1143564323,0.0,0.0,62.886420148,41.4019203762,243.833565431,231.015625484,10.5075,2.31043994651
 01/04  16:00:00,228.665040816,28.1143564323,0.0,0.0,62.886420148,41.4019203762,249.913125214,238.240515063,10.5075,1.1651101506
 01/04  17:00:00,227.344511046,28.1143564323,0.0,0.0,62.886420148,41.4019203762,259.6310515,247.958357197,10.5075,1.16519430316
 01/04  18:00:00,239.372624276,28.1143564323,0.0,0.0,62.886420148,41.4019203762,270.128033744,258.455489962,10.5075,1.16504378216
 01/04  19:00:00,237.262955207,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,283.22624245,272.721272827,9.34,1.16496962303
 01/04  20:00:00,220.330747025,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,300.12404864,289.619135735,9.34,1.16491290438
 01/04  21:00:00,195.618320979,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,310.479430927,302.286930927,8.1725,0.02
 01/04  22:00:00,138.550518762,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,291.83718447,286.002481609,4.67,1.16470286127
 01/04  23:00:00,79.6647793507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994699987,0.0,2.335,1.1644699987
 01/04  24:00:00,115.289213031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,83.8701179949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,89.9972472558,12.239962755,0.0,0.0,3.49369000822,9.08398230582,34.2318792752,30.7325941328,2.335,1.16428514238
 01/05  03:00:00,90.0159942685,12.239962755,0.0,0.0,3.49369000822,9.08398230582,35.1000870473,32.7450870473,2.335,0.02
 01/05  04:00:00,86.2262466555,8.50739259253,0.0,0.0,3.49369000822,9.08398230582,27.4192744168,25.0642744168,2.335,0.02
 01/05  05:00:00,97.2029428103,13.0823694459,0.0,0.0,3.49369000822,9.08398230582,45.1489618129,42.7939618129,2.335,0.02
 01/05  06:00:00,99.6297912759,15.8207703557,0.0,0.0,3.49369000822,9.08398230582,49.1596167087,45.6603357732,2.335,1.16428093551
 01/05  07:00:00,137.440312079,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,473.288512101,468.598512101,4.67,0.02
 01/05  08:00:00,139.623698085,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,438.251165944,432.416655934,4.67,1.16451000997
 01/05  09:00:00,208.990203668,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,401.537503536,393.345003536,8.1725,0.02
 01/05  10:00:00,233.116824866,28.1143564323,0.0,0.0,62.886420148,41.4019203762,366.406421332,354.73404191,10.5075,1.16487942262
 01/05  11:00:00,223.378985793,28.1143564323,0.0,0.0,62.886420148,41.4019203762,354.965473472,343.293020851,10.5075,1.16495262101
 01/05  12:00:00,254.127186967,28.1143564323,0.0,0.0,62.886420148,41.4019203762,339.564734623,327.891866072,10.5075,1.16536855069
 01/05  13:00:00,233.84694758,28.1143564323,0.0,0.0,62.886420148,41.4019203762,333.159960115,320.341552662,10.5075,2.31090745241
 01/05  14:00:00,230.671257674,28.1143564323,0.0,0.0,62.886420148,41.4019203762,327.183316827,315.510359833,10.5075,1.16545699395
 01/05  15:00:00,226.835801992,28.1143564323,0.0,0.0,62.886420148,41.4019203762,325.277530003,313.604860984,10.5075,1.16516901852
 01/05  16:00:00,223.42351875,28.1143564323,0.0,0.0,62.886420148,41.4019203762,322.230561581,310.557893388,10.5075,1.16516819302
 01/05  17:00:00,223.400609088,28.1143564323,0.0,0.0,62.886420148,41.4019203762,326.225436433,314.552691357,10.5075,1.16524507574
 01/05  18:00:00,236.928537603,28.1143564323,0.0,0.0,62.886420148,41.4019203762,340.07462344,328.402036574,10.5075,1.16508686659
 01/05  19:00:00,236.306663671,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,358.090702145,347.585645642,9.34,1.16505650321
 01/05  20:00:00,220.0122106,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,376.065419084,365.560546774,9.34,1.16487230963
 01/05  21:00:00,195.069670341,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,392.432360908,383.094956365,8.1725,1.16490454303
 01/05  22:00:00,138.210249777,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,379.454303527,373.619675368,4.67,1.16462815963
 01/05  23:00:00,78.9193373625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,123.364609829,8.38331494164,0.0,0.0,3.49369000822,9.08398230582,33.3411016554,29.8417548453,2.335,1.16434681011
 01/06  01:00:00,94.8941344145,11.5313964088,0.0,0.0,3.49369000822,9.08398230582,37.5599562255,35.2049562255,2.335,0.02
 01/06  02:00:00,92.8661034374,15.7602771749,0.0,0.0,3.49369000822,9.08398230582,72.576533051,70.221533051,2.335,0.02
 01/06  03:00:00,94.5130250617,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,76.6729354891,74.3179354891,2.335,0.02
 01/06  04:00:00,90.2295870754,13.0682138472,0.0,0.0,3.49369000822,9.08398230582,71.424949564,67.9256696567,2.335,1.16427990731
 01/06  05:00:00,116.238771076,16.8613076013,0.0,0.0,3.49369000822,9.08398230582,106.191265051,103.836265051,2.335,0.02
 01/06  06:00:00,117.982933611,18.3981250397,0.0,0.0,3.49369000822,9.08398230582,120.628607041,118.273607041,2.335,0.02
 01/06  07:00:00,153.681837527,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,615.366207911,609.531954206,4.67,1.16425370505
 01/06  08:00:00,148.266784474,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,574.834264439,570.144264439,4.67,0.02
 01/06  09:00:00,208.806275,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,522.106464066,512.769376141,8.1725,1.16458792501
 01/06  10:00:00,232.665343866,28.1143564323,0.0,0.0,62.886420148,41.4019203762,460.894240525,449.22185436,10.5075,1.16488616504
 01/06  11:00:00,222.870868415,28.1143564323,0.0,0.0,62.886420148,41.4019203762,424.999897021,413.327359909,10.5075,1.16503711209
 01/06  12:00:00,253.887677599,28.1143564323,0.0,0.0,62.886420148,41.4019203762,384.096218931,372.423422828,10.5075,1.16529610241
 01/06  13:00:00,233.637001007,28.1143564323,0.0,0.0,62.886420148,41.4019203762,355.107664161,343.434771707,10.5075,1.16539245475
 01/06  14:00:00,230.173017879,28.1143564323,0.0,0.0,62.886420148,41.4019203762,338.791087362,325.97278788,10.5075,2.31079948265
 01/06  15:00:00,226.365438082,28.1143564323,0.0,0.0,62.886420148,41.4019203762,321.344882494,309.672045802,10.5075,1.16533669219
 01/06  16:00:00,222.952872872,28.1143564323,0.0,0.0,62.886420148,41.4019203762,310.634928668,298.962378304,10.5075,1.16505036378
 01/06  17:00:00,222.962584546,28.1143564323,0.0,0.0,62.886420148,41.4019203762,319.96861214,308.295979179,10.5075,1.16513296184
 01/06  18:00:00,236.527722428,28.1143564323,0.0,0.0,62.886420148,41.4019203762,334.710039415,323.037306933,10.5075,1.16523248255
 01/06  19:00:00,236.092375706,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,355.815762905,345.310833644,9.34,1.16492926131
 01/06  20:00:00,213.308855215,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,382.680173619,372.175265072,9.34,1.16490854623
 01/06  21:00:00,188.737876743,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,397.060508089,387.723074695,8.1725,1.16493339488
 01/06  22:00:00,133.401486969,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,380.908103798,376.218103798,4.67,0.02
 01/06  23:00:00,78.920390953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947742447,0.0,2.335,1.16447742447
 01/06  24:00:00,119.358011687,4.37777394717,0.0,0.0,3.49369000822,9.08398230582,16.2500478688,13.8950478688,2.335,0.02
 01/07  01:00:00,96.4440966727,15.0343204111,0.0,0.0,3.49369000822,6.81298672936,51.0283372931,48.1126432255,1.75125,1.1644440676
 01/07  02:00:00,88.2853436161,13.2171070283,0.0,0.0,3.49369000822,6.81298672936,45.1316933726,43.3604433726,1.75125,0.02
 01/07  03:00:00,90.6292549725,15.7602771749,0.0,0.0,3.49369000822,6.81298672936,68.93775746,67.16650746,1.75125,0.02
 01/07  04:00:00,92.1510012187,17.1482014322,0.0,0.0,3.49369000822,6.81298672936,76.7828824816,73.8673123399,1.75125,1.16432014174
 01/07  05:00:00,94.8145635651,13.2171070283,0.0,0.0,3.49369000822,6.81298672936,58.7533378676,56.9820878676,1.75125,0.02
 01/07  06:00:00,96.728785733,15.7602771749,0.0,0.0,3.49369000822,6.81298672936,82.5559891709,80.7847391709,1.75125,0.02
 01/07  07:00:00,122.990789634,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,553.742370796,549.075531519,3.5025,1.16433927674
 01/07  08:00:00,125.08402372,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,502.384729129,498.862229129,3.5025,0.02
 01/07  09:00:00,181.33038486,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,455.632312408,448.63021015,5.8375,1.16460225864
 01/07  10:00:00,198.43734287,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,392.375448496,381.870748664,9.34,1.16469983187
 01/07  11:00:00,223.150508127,28.1143564323,0.0,0.0,62.886420148,41.4019203762,344.580782651,332.908133685,10.5075,1.16514896677
 01/07  12:00:00,254.052746857,28.1143564323,0.0,0.0,62.886420148,41.4019203762,301.377106353,289.704310051,10.5075,1.16529630173
 01/07  13:00:00,234.085857356,28.1143564323,0.0,0.0,62.886420148,41.4019203762,267.014889414,255.342033714,10.5075,1.16535570066
 01/07  14:00:00,230.865838347,28.1143564323,0.0,0.0,62.886420148,41.4019203762,258.819480599,246.001248928,10.5075,2.31073167102
 01/07  15:00:00,226.893028747,28.1143564323,0.0,0.0,62.886420148,41.4019203762,256.369858633,244.697077742,10.5075,1.16528089131
 01/07  16:00:00,223.516334182,28.1143564323,0.0,0.0,62.886420148,41.4019203762,251.322048098,239.649439511,10.5075,1.16510858657
 01/07  17:00:00,223.636436464,28.1143564323,0.0,0.0,62.886420148,41.4019203762,243.344147894,231.671467376,10.5075,1.16518051832
 01/07  18:00:00,237.089161254,28.1143564323,0.0,0.0,62.886420148,41.4019203762,248.690280147,237.017544805,10.5075,1.16523534204
 01/07  19:00:00,222.616497467,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,272.540973343,263.203349263,8.1725,1.16512408072
 01/07  20:00:00,176.666654382,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,291.401616103,284.399297161,5.8375,1.16481894209
 01/07  21:00:00,166.418232072,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,299.261952521,292.259749888,5.8375,1.16470263305
 01/07  22:00:00,123.908681984,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,275.007723757,271.485223757,3.5025,0.02
 01/07  23:00:00,76.9447697758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578594914,0.0,1.75125,1.16453594914
 01/07  24:00:00,112.876116787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,81.7799130005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552697139,0.0,1.75125,1.16427697139
 01/08  02:00:00,75.0455007536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  03:00:00,87.5667137059,12.4633025266,0.0,0.0,3.49369000822,6.81298672936,25.8097000954,24.0384500954,1.75125,0.02
 01/08  04:00:00,87.7117885319,12.5377491172,0.0,0.0,3.49369000822,6.81298672936,29.4430293226,26.5274705128,1.75125,1.1643088098
 01/08  05:00:00,90.3656234376,8.60665471325,0.0,0.0,3.49369000822,6.81298672936,22.2570958166,20.4858458166,1.75125,0.02
 01/08  06:00:00,93.8911225185,12.6866422983,0.0,0.0,3.49369000822,6.81298672936,35.2271505155,33.4559005155,1.75125,0.02
 01/08  07:00:00,123.054285427,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,465.307192116,460.640348188,3.5025,1.16434392803
 01/08  08:00:00,125.201300433,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,419.279426497,415.756926497,3.5025,0.02
 01/08  09:00:00,154.10879376,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,361.538277951,356.871410938,3.5025,1.16436701272
 01/08  10:00:00,127.16681448,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,336.785408616,333.262908616,3.5025,0.02
 01/08  11:00:00,162.347897952,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,294.263406673,286.093565284,7.005,1.16484138926
 01/08  12:00:00,193.565104948,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,275.352856148,267.182987203,7.005,1.1648689448
 01/08  13:00:00,202.1801918,28.1143564323,0.00808657188851,0.0,41.9242800987,36.8599292233,248.603879288,238.09901712,9.34,1.16486216812
 01/08  14:00:00,200.826095041,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,235.906225828,226.546225828,9.34,0.02
 01/08  15:00:00,197.308496459,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,231.623965577,221.11904383,9.34,1.16492174732
 01/08  16:00:00,193.842362347,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,230.181490864,219.67668079,9.34,1.16481007341
 01/08  17:00:00,193.198610863,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,231.279152759,220.774203919,9.34,1.16494883974
 01/08  18:00:00,177.890110342,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,268.121563393,259.951679337,7.005,1.16488405566
 01/08  19:00:00,183.3157565,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,291.06991403,285.235192976,4.67,1.16472105352
 01/08  20:00:00,163.187497227,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,296.893190216,292.203190216,4.67,0.02
 01/08  21:00:00,153.948599286,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,309.10353508,303.26885969,4.67,1.16467538959
 01/08  22:00:00,138.721836443,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,291.451607355,286.761607355,4.67,0.02
 01/08  23:00:00,78.5294503644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566867223,0.0,1.75125,1.16441867223
 01/08  24:00:00,114.069975732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,84.7437375179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923933451,0.0,2.335,1.16423933451
 01/09  02:00:00,78.2500808403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,87.0967157629,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,15.1703690079,12.8153690079,2.335,0.02
 01/09  04:00:00,87.43913612,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,17.7563829738,15.4013829738,2.335,0.02
 01/09  05:00:00,97.3792788671,12.4881180568,0.0,0.0,3.49369000822,9.08398230582,34.2973882571,30.7981058687,2.335,1.16428238848
 01/09  06:00:00,96.7313479609,12.5377491172,0.0,0.0,3.49369000822,9.08398230582,35.9063766619,33.5513766619,2.335,0.02
 01/09  07:00:00,137.593391108,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,446.553804671,441.863804671,4.67,0.02
 01/09  08:00:00,139.801222505,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,414.95059815,409.116074726,4.67,1.16452342405
 01/09  09:00:00,209.119693783,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,364.388513239,355.051428819,8.1725,1.16458442001
 01/09  10:00:00,233.399184594,28.1143564323,0.0,0.0,62.886420148,41.4019203762,311.968782439,301.441282439,10.5075,0.02
 01/09  11:00:00,223.786531966,28.1143564323,0.0,0.0,62.886420148,41.4019203762,280.894851846,269.22237027,10.5075,1.16498157632
 01/09  12:00:00,254.800757404,28.1143564323,0.032943413858,0.0,62.886420148,41.4019203762,254.737138062,241.919002634,10.5075,2.31063542884
 01/09  13:00:00,234.775396951,28.1143564323,0.0,0.0,62.886420148,41.4019203762,242.917125841,231.244204761,10.5075,1.16542107997
 01/09  14:00:00,231.566226617,28.1143564323,0.0,0.0,62.886420148,41.4019203762,235.155375551,223.482453794,10.5075,1.16542175676
 01/09  15:00:00,227.648796368,28.1143564323,0.0,0.0,62.886420148,41.4019203762,226.789977101,215.117293178,10.5075,1.16518392304
 01/09  16:00:00,224.194858724,28.1143564323,0.0,0.0,62.886420148,41.4019203762,224.403930082,211.586202445,10.5075,2.31022763751
 01/09  17:00:00,223.800338545,28.1143564323,0.0,0.0,62.886420148,41.4019203762,242.843704334,231.171095328,10.5075,1.16510900621
 01/09  18:00:00,237.257191992,28.1143564323,0.0,0.0,62.886420148,41.4019203762,271.457291451,259.784574958,10.5075,1.16521649308
 01/09  19:00:00,236.493376928,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,289.441721001,278.936595193,9.34,1.16512580743
 01/09  20:00:00,220.288526029,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,300.407508625,289.902666808,9.34,1.1648418164
 01/09  21:00:00,195.459390023,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,307.515521766,299.323021766,8.1725,0.02
 01/09  22:00:00,138.467722618,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,286.10992829,280.275293107,4.67,1.16463518334
 01/09  23:00:00,79.600123498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940488707,0.0,2.335,1.16440488707
 01/09  24:00:00,115.266895531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,84.2117937627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,85.8975199929,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,20.0184605068,16.5192146931,2.335,1.16424581373
 01/10  03:00:00,85.9815319907,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,20.8494767163,18.4944767163,2.335,0.02
 01/10  04:00:00,90.2701548664,12.6121957077,0.0,0.0,3.49369000822,9.08398230582,36.5781161765,34.2231161765,2.335,0.02
 01/10  05:00:00,112.848282161,12.6866422983,0.0,0.0,3.49369000822,9.08398230582,37.3579560009,35.0029560009,2.335,0.02
 01/10  06:00:00,109.734618845,9.5988518229,0.0,0.0,3.49369000822,9.08398230582,31.3501143957,27.8508493994,2.335,1.16426499622
 01/10  07:00:00,153.876712041,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,465.063950623,460.373950623,4.67,0.02
 01/10  08:00:00,148.86384967,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,424.482331938,418.647879579,4.67,1.16445235857
 01/10  09:00:00,209.127120664,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,382.957841701,374.765341701,8.1725,0.02
 01/10  10:00:00,233.240047555,28.1143564323,0.0,0.0,62.886420148,41.4019203762,339.24951481,327.577185767,10.5075,1.16482904276
 01/10  11:00:00,223.488413078,28.1143564323,0.0,0.0,62.886420148,41.4019203762,314.500107002,302.827471088,10.5075,1.16513591324
 01/10  12:00:00,254.19249671,28.1143564323,0.0,0.0,62.886420148,41.4019203762,282.235777691,270.562945388,10.5075,1.16533230232
 01/10  13:00:00,234.134598543,28.1143564323,0.0,0.0,62.886420148,41.4019203762,254.809421763,241.991068162,10.5075,2.31085360094
 01/10  14:00:00,231.506093503,28.1143564323,0.0,0.0,62.886420148,41.4019203762,230.35028401,218.677345282,10.5075,1.16543872799
 01/10  15:00:00,227.979759799,28.1143564323,0.0,0.0,62.886420148,41.4019203762,213.726664151,202.054009778,10.5075,1.16515437311
 01/10  16:00:00,224.802883141,28.1143564323,0.0525478469653,0.0,62.886420148,41.4019203762,201.187557033,189.51489815,10.5075,1.16515888393
 01/10  17:00:00,224.576799909,28.1143564323,0.020365411952,0.0,62.886420148,41.4019203762,209.8421971,198.169455375,10.5075,1.16524172581
 01/10  18:00:00,237.529220632,28.1143564323,0.0,0.0,62.886420148,41.4019203762,237.678658837,226.006070778,10.5075,1.16508805865
 01/10  19:00:00,236.530860631,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,260.918240356,250.413175189,9.34,1.16506516783
 01/10  20:00:00,213.835875903,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,266.388171849,255.883289236,9.34,1.16488261287
 01/10  21:00:00,189.345418599,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,272.191632518,262.85421244,8.1725,1.16492007805
 01/10  22:00:00,133.752734444,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,248.237333821,242.402687228,4.67,1.1646465938
 01/10  23:00:00,79.7530729942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,115.365604367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936648992,0.0,2.335,1.16436648992
 01/11  01:00:00,84.6496293347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,77.9271412503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,81.8210923753,4.07998758501,0.0,0.0,3.49369000822,9.08398230582,11.4504000604,7.95111272842,2.335,1.16428733193
 01/11  04:00:00,90.1502726586,12.239962755,0.0,0.0,3.49369000822,9.08398230582,23.2838572578,20.9288572578,2.335,0.02
 01/11  05:00:00,92.6289391893,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,18.648141435,16.293141435,2.335,0.02
 01/11  06:00:00,96.2591798564,12.3144093456,0.0,0.0,3.49369000822,9.08398230582,30.2634617559,27.9084617559,2.335,0.02
 01/11  07:00:00,137.578540533,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,402.86461369,397.030337502,4.67,1.1642761879
 01/11  08:00:00,140.172689317,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,355.18688662,350.49688662,4.67,0.02
 01/11  09:00:00,210.279236418,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,285.560297046,276.223180391,8.1725,1.16461665492
 01/11  10:00:00,235.918692086,28.1143564323,0.0962950571452,0.0,62.886420148,41.4019203762,222.327802641,210.655379907,10.5075,1.16492273431
 01/11  11:00:00,228.100188717,28.1143564323,0.148524205665,0.0,62.886420148,41.4019203762,182.327318716,170.654740056,10.5075,1.16507865969
 01/11  12:00:00,262.05087368,28.1143564323,0.661898375582,0.0,62.886420148,41.4019203762,147.324796071,135.651951053,10.5075,1.16534501707
 01/11  13:00:00,246.59051851,28.1143564323,1.04542062324,0.0,62.886420148,41.4019203762,124.106288377,112.433340761,10.5075,1.1654476161
 01/11  14:00:00,245.39887373,28.1143564323,1.52148570702,0.0,62.886420148,41.4019203762,109.84646837,97.0280418866,10.5075,2.31092648351
 01/11  15:00:00,242.914648099,28.1143564323,1.89449259149,0.0,62.886420148,41.4019203762,97.0935620299,85.4209210146,10.5075,1.16514101527
 01/11  16:00:00,239.163731875,28.1143564323,2.07729899341,0.0,62.886420148,41.4019203762,92.4062664786,80.7336415185,10.5075,1.16512496008
 01/11  17:00:00,236.955877667,28.1143564323,1.78989057509,0.0,62.886420148,41.4019203762,106.885631245,95.212918013,10.5075,1.16521323198
 01/11  18:00:00,246.771892841,28.1143564323,1.27316953613,0.0,62.886420148,41.4019203762,131.357350638,119.684785842,10.5075,1.1650647964
 01/11  19:00:00,242.474856996,28.1143564323,0.551345730049,0.0,41.9242800987,36.8599292233,161.167810032,150.662791228,9.34,1.16501880405
 01/11  20:00:00,226.482565686,28.1143564323,0.432875840164,0.0,41.9242800987,36.8599292233,171.722818783,161.218013998,9.34,1.16480478501
 01/11  21:00:00,199.804531102,28.1143564323,0.0222446865823,0.0,34.9369000822,32.3179380704,205.232949775,195.895610792,8.1725,1.16483898269
 01/11  22:00:00,142.284062085,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,169.036665197,164.346665197,4.67,0.02
 01/11  23:00:00,85.4028255323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948952039,0.0,2.335,1.16448952039
 01/11  24:00:00,120.215155364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,90.6575728528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922525275,0.0,2.335,1.16422525275
 01/12  02:00:00,83.2414886077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,82.916055523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,82.5712209477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923503214,0.0,2.335,1.16423503214
 01/12  05:00:00,88.8576591423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,88.1765959843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  07:00:00,140.540960607,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,304.689295527,299.999295527,4.67,0.02
 01/12  08:00:00,142.802348738,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,324.226063943,318.391598948,4.67,1.16446499521
 01/12  09:00:00,210.647008441,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,300.626786942,291.289641625,8.1725,1.16464531682
 01/12  10:00:00,237.919970357,28.1143564323,0.100026422444,0.0,62.886420148,41.4019203762,224.938731966,214.411231966,10.5075,0.02
 01/12  11:00:00,231.065710566,28.1143564323,0.195828384297,0.0,62.886420148,41.4019203762,182.88495125,171.212404503,10.5075,1.16504674713
 01/12  12:00:00,263.740800786,28.1143564323,0.675241069103,0.0,62.886420148,41.4019203762,151.312881115,138.494604255,10.5075,2.31077686028
 01/12  13:00:00,247.639683797,28.1143564323,0.972590196963,0.0,62.886420148,41.4019203762,125.816129803,114.143132922,10.5075,1.16549688081
 01/12  14:00:00,246.719019396,28.1143564323,1.34658363452,0.0,62.886420148,41.4019203762,111.580491182,99.907490578,10.5075,1.16550060415
 01/12  15:00:00,244.212050689,28.1143564323,1.75834589559,0.0,62.886420148,41.4019203762,96.9176660177,84.0997597381,10.5075,2.31040627966
 01/12  16:00:00,240.961891892,28.1143564323,2.09997240336,0.0,62.886420148,41.4019203762,86.6541714434,74.981566502,10.5075,1.16510494149
 01/12  17:00:00,237.540500796,28.1143564323,1.84226033205,0.0,62.886420148,41.4019203762,104.232124169,92.5594256182,10.5075,1.16519855087
 01/12  18:00:00,245.473520624,28.1143564323,0.855415347157,0.0,62.886420148,41.4019203762,158.650046047,146.977490786,10.5075,1.16505526087
 01/12  19:00:00,242.327194472,28.1143564323,0.208791182467,0.0,41.9242800987,36.8599292233,192.911390183,182.406401548,9.34,1.16498863556
 01/12  20:00:00,225.916812487,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,213.793050991,203.288111871,9.34,1.16493912004
 01/12  21:00:00,199.357977862,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,230.85241112,221.515139526,8.1725,1.16477159356
 01/12  22:00:00,141.11892018,28.1143564323,0.0090939600496,0.0,13.9747600329,18.6919646116,207.341408395,202.651408395,4.67,0.02
 01/12  23:00:00,83.8198075882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945174029,0.0,2.335,1.16445174029
 01/12  24:00:00,119.19375641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,88.3703399258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,80.7729071685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927305051,0.0,2.335,1.16427305051
 01/13  03:00:00,80.1858777762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,80.5340145989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,103.592330973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925132035,0.0,2.335,1.16425132035
 01/13  06:00:00,103.270728555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,155.274564481,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,382.160284573,377.470284573,4.67,0.02
 01/13  08:00:00,150.447024985,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,359.192924675,353.358485247,4.67,1.16443942813
 01/13  09:00:00,210.848944325,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,311.446605203,303.254105203,8.1725,0.02
 01/13  10:00:00,238.188859134,28.1143564323,0.0636295517039,0.0,62.886420148,41.4019203762,243.70801148,232.035636001,10.5075,1.16487547871
 01/13  11:00:00,231.307392736,28.1143564323,0.032184735948,0.0,62.886420148,41.4019203762,200.269388762,188.596869797,10.5075,1.16501896499
 01/13  12:00:00,262.236157215,28.1143564323,0.423094070614,0.0,62.886420148,41.4019203762,164.097381701,152.424433936,10.5075,1.16544776408
 01/13  13:00:00,244.51819918,28.1143564323,0.80355590452,0.0,62.886420148,41.4019203762,139.358904565,126.540310887,10.5075,2.31109367762
 01/13  14:00:00,243.422408835,28.1143564323,1.0183400125,0.0,62.886420148,41.4019203762,122.569458981,110.896395808,10.5075,1.16556317332
 01/13  15:00:00,240.284793823,28.1143564323,1.34199718017,0.0,62.886420148,41.4019203762,109.570574105,97.8977936343,10.5075,1.16528047107
 01/13  16:00:00,237.182533759,28.1143564323,1.60739939991,0.0,62.886420148,41.4019203762,103.714103753,92.0415615294,10.5075,1.16504222406
 01/13  17:00:00,233.993164765,28.1143564323,1.13629875987,0.0,62.886420148,41.4019203762,132.494341995,120.821718053,10.5075,1.16512394216
 01/13  18:00:00,245.910419312,28.1143564323,0.792632150606,0.0,62.886420148,41.4019203762,163.247017515,150.429233124,10.5075,2.31028439028
 01/13  19:00:00,242.590817459,28.1143564323,0.170432976668,0.0,41.9242800987,36.8599292233,196.942659461,186.437685145,9.34,1.16497431671
 01/13  20:00:00,218.808488658,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,226.492280386,217.132280386,9.34,0.02
 01/13  21:00:00,192.627364358,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,242.11450746,232.777139311,8.1725,1.16486814936
 01/13  22:00:00,135.419567325,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,224.538071552,218.703355873,4.67,1.16471567841
 01/13  23:00:00,81.827306291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,117.405594197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933827257,0.0,2.335,1.16433827257
 01/14  01:00:00,84.4179788505,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,77.2131850133,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565310286,0.0,1.75125,1.16440310286
 01/14  03:00:00,76.6147192058,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,76.4634868098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,83.6918899966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554424248,0.0,1.75125,1.16429424248
 01/14  06:00:00,85.0435883848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  07:00:00,129.077601296,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,328.779713182,325.257213182,3.5025,0.02
 01/14  08:00:00,137.666272346,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,282.458869492,277.791739709,3.5025,1.16462978237
 01/14  09:00:00,194.785032518,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,242.926939928,235.924760181,5.8375,1.16467974686
 01/14  10:00:00,216.224178842,28.1143564323,0.0895962036716,0.0,41.9242800987,36.8599292233,191.01779961,181.65779961,9.34,0.02
 01/14  11:00:00,243.156053631,28.1143564323,0.354152311958,0.0,62.886420148,41.4019203762,148.432153908,136.759533282,10.5075,1.16512062592
 01/14  12:00:00,273.675832043,28.1143564323,0.800434841264,0.0,62.886420148,41.4019203762,123.371075265,110.553069962,10.5075,2.31050530224
 01/14  13:00:00,255.668994428,28.1143564323,0.951526001122,0.0,62.886420148,41.4019203762,111.396379786,99.7235735742,10.5075,1.16530621215
 01/14  14:00:00,251.693635018,28.1143564323,1.29079390713,0.0,62.886420148,41.4019203762,100.015108542,88.3422804427,10.5075,1.16532809941
 01/14  15:00:00,247.359988569,28.1143564323,1.73426053001,0.0,62.886420148,41.4019203762,87.643607217,75.9710264101,10.5075,1.16508080686
 01/14  16:00:00,242.191228842,28.1143564323,1.97340972283,0.0,62.886420148,41.4019203762,86.3347243344,74.6620382203,10.5075,1.16518611414
 01/14  17:00:00,240.035849705,28.1143564323,2.05840005773,0.0,62.886420148,41.4019203762,93.7436283602,80.92574064,10.5075,2.31038772025
 01/14  18:00:00,248.232352491,28.1143564323,1.43026426648,0.0,62.886420148,41.4019203762,124.669999226,112.997327784,10.5075,1.16517144201
 01/14  19:00:00,229.378278477,28.1143564323,0.285328552745,0.0,34.9369000822,32.3179380704,171.046633651,161.708957668,8.1725,1.16517598299
 01/14  20:00:00,182.283215634,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,197.247514377,190.245085085,5.8375,1.16492929226
 01/14  21:00:00,171.801941354,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,205.040070565,199.182570565,5.8375,0.02
 01/14  22:00:00,128.578483263,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,184.505763271,179.838593538,3.5025,1.16466973329
 01/14  23:00:00,82.5564851205,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573214647,0.0,1.75125,1.16448214647
 01/14  24:00:00,117.018128624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,85.4466917973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,77.3906995307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556282055,0.0,1.75125,1.16431282055
 01/15  03:00:00,76.0067425139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,79.7049090361,4.07998758501,0.0,0.0,3.49369000822,6.81298672936,10.8199292527,9.04867925265,1.75125,0.02
 01/15  05:00:00,94.5536793625,12.239962755,0.0,0.0,3.49369000822,6.81298672936,29.2501519107,26.3345716597,1.75125,1.164330251
 01/15  06:00:00,89.9899476391,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,23.0225820203,21.2513320203,1.75125,0.02
 01/15  07:00:00,123.221347406,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,486.131830867,482.609330867,3.5025,0.02
 01/15  08:00:00,125.509880226,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,456.084154245,451.417280825,3.5025,1.16437341973
 01/15  09:00:00,154.094933458,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,377.4495174,373.9270174,3.5025,0.02
 01/15  10:00:00,126.67900648,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,340.235229549,335.568278746,3.5025,1.16445080334
 01/15  11:00:00,162.081577092,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,286.321997663,278.152253027,7.005,1.16474463667
 01/15  12:00:00,193.566071983,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,248.003097529,240.978097529,7.005,0.02
 01/15  13:00:00,201.733720984,28.1143564323,0.0712897144021,0.0,41.9242800987,36.8599292233,202.785067213,192.280092408,9.34,1.1649748049
 01/15  14:00:00,199.670949968,28.1143564323,0.0394728083237,0.0,41.9242800987,36.8599292233,177.535375474,167.03035961,9.34,1.16501586429
 01/15  15:00:00,196.337112079,28.1143564323,0.296714556426,0.0,41.9242800987,36.8599292233,161.142333331,150.637467447,9.34,1.16486588448
 01/15  16:00:00,193.155706313,28.1143564323,0.473177785507,0.0,41.9242800987,36.8599292233,153.354183212,142.849215973,9.34,1.16496723824
 01/15  17:00:00,192.480247053,28.1143564323,0.354860408523,0.0,41.9242800987,36.8599292233,171.462020904,160.95710206,9.34,1.16491884384
 01/15  18:00:00,176.722907296,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,220.376544435,212.206599937,7.005,1.16494449845
 01/15  19:00:00,182.752848364,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,242.072402731,237.382402731,4.67,0.02
 01/15  20:00:00,162.559938863,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,257.422472864,251.587776998,4.67,1.16469586626
 01/15  21:00:00,153.997553397,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,257.406658027,251.572066464,4.67,1.16459156311
 01/15  22:00:00,139.686318522,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,216.731694738,212.041694738,4.67,0.02
 01/15  23:00:00,78.7996314465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156688426,0.0,1.75125,1.1644188426
 01/15  24:00:00,114.051056464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,84.185764949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  02:00:00,77.3821719293,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554059029,0.0,1.75125,1.16429059029
 01/16  03:00:00,77.2507203738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,77.1422610289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  05:00:00,83.6248996341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555844424,0.0,1.75125,1.16430844424
 01/16  06:00:00,83.1171536865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,124.655966486,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,347.67357967,344.15107967,3.5025,0.02
 01/16  08:00:00,127.120710274,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,320.890079485,316.223227392,3.5025,1.1643520934
 01/16  09:00:00,156.627050498,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,285.29337983,281.77087983,3.5025,0.02
 01/16  10:00:00,131.021384808,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,279.73196726,275.065037161,3.5025,1.16443009918
 01/16  11:00:00,166.44705642,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,254.621428003,246.45170308,7.005,1.16472492246
 01/16  12:00:00,198.1041883,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,250.439055038,243.414055038,7.005,0.02
 01/16  13:00:00,207.724093305,28.1143564323,0.0422227806007,0.0,41.9242800987,36.8599292233,234.134439289,223.629449367,9.34,1.16498992243
 01/16  14:00:00,206.630084343,28.1143564323,0.0180240985936,0.0,41.9242800987,36.8599292233,221.235691743,210.730693782,9.34,1.16499796106
 01/16  15:00:00,203.41164255,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,211.537343172,201.032494506,9.34,1.16484866586
 01/16  16:00:00,200.099060944,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,211.368283922,200.863333026,9.34,1.16495089599
 01/16  17:00:00,200.841449294,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,214.495767618,203.990864343,9.34,1.16490327498
 01/16  18:00:00,186.598224261,28.1143564323,0.010858224792,0.0,27.9495200658,27.7759469175,244.35368933,236.183759591,7.005,1.16492973891
 01/16  19:00:00,192.176830559,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,252.107006945,247.417006945,4.67,0.02
 01/16  20:00:00,174.564643467,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,254.704760064,248.870078492,4.67,1.16468157215
 01/16  21:00:00,165.185632318,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,256.615530226,250.780952388,4.67,1.16457783774
 01/16  22:00:00,149.24002235,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,212.911686771,208.221686771,4.67,0.02
 01/16  23:00:00,90.1071400213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565552815,0.0,1.75125,1.16440552815
 01/16  24:00:00,124.796444041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,97.1169148277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,89.299450738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924379283,0.0,2.335,1.16424379283
 01/17  03:00:00,88.3739016554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  04:00:00,87.9014160645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
