Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  05:00:00,109.872381043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992231877,0.0,2.335,1.1642231877
 01/17  06:00:00,109.420930178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,162.568063108,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,307.386862812,302.696862812,4.67,0.02
 01/17  08:00:00,160.963883413,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,277.300475837,271.465945126,4.67,1.16453071066
 01/17  09:00:00,221.166469956,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,239.66193817,231.46943817,8.1725,0.02
 01/17  10:00:00,248.570261956,28.1143564323,0.0878514869758,0.0,62.886420148,41.4019203762,208.397224617,196.724808745,10.5075,1.16491587186
 01/17  11:00:00,239.869583203,28.1143564323,0.0345602018721,0.0,62.886420148,41.4019203762,193.449849648,181.777348034,10.5075,1.165001614
 01/17  12:00:00,270.192236963,28.1143564323,0.17150872342,0.0,62.886420148,41.4019203762,178.26534279,166.592407042,10.5075,1.16543574821
 01/17  13:00:00,253.522128574,28.1143564323,0.361129165306,0.0,62.886420148,41.4019203762,167.319361086,154.500779793,10.5075,2.31108129323
 01/17  14:00:00,251.953316522,28.1143564323,0.47362645694,0.0,62.886420148,41.4019203762,158.567284409,146.894222028,10.5075,1.16556238124
 01/17  15:00:00,248.060423719,28.1143564323,0.467969320435,0.0,62.886420148,41.4019203762,160.451944215,148.779162298,10.5075,1.16528191656
 01/17  16:00:00,244.321325453,28.1143564323,0.481623029063,0.0,62.886420148,41.4019203762,160.057266607,148.384720519,10.5075,1.16504608812
 01/17  17:00:00,243.380676319,28.1143564323,0.487019157238,0.0,62.886420148,41.4019203762,162.82375276,151.151121282,10.5075,1.16513147804
 01/17  18:00:00,252.545304969,28.1143564323,0.439599599337,0.0,62.886420148,41.4019203762,171.785115216,158.96730549,10.5075,2.31030972534
 01/17  19:00:00,252.126964787,28.1143564323,0.14615137972,0.0,41.9242800987,36.8599292233,180.604901548,170.099910284,9.34,1.1649912639
 01/17  20:00:00,230.131076038,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,191.721977277,182.361977277,9.34,0.02
 01/17  21:00:00,203.659221099,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,203.702400531,194.365012857,8.1725,1.16488767369
 01/17  22:00:00,145.52651282,28.1143564323,0.00868643892812,0.0,13.9747600329,18.6919646116,176.047074502,170.212412692,4.67,1.16466180965
 01/17  23:00:00,92.5290057777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,126.162051485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993608186,0.0,2.335,1.1643608186
 01/18  01:00:00,94.5080595156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,86.0278922663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  03:00:00,84.2182552345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927207065,0.0,2.335,1.16427207065
 01/18  04:00:00,82.5089893633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,87.6297311046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  06:00:00,94.0919132087,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,17.4877546368,13.9884812756,2.335,1.16427336125
 01/18  07:00:00,137.957915093,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,387.045108769,382.355108769,4.67,0.02
 01/18  08:00:00,139.861769976,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,364.954841369,360.264841369,4.67,0.02
 01/18  09:00:00,209.10889426,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,327.818861389,318.481718788,8.1725,1.16464260079
 01/18  10:00:00,233.064479097,28.1143564323,0.0,0.0,62.886420148,41.4019203762,287.232275522,275.559859579,10.5075,1.16491594255
 01/18  11:00:00,223.600326494,28.1143564323,0.0,0.0,62.886420148,41.4019203762,272.4975516,260.825010136,10.5075,1.16504146393
 01/18  12:00:00,254.241083345,28.1143564323,0.0,0.0,62.886420148,41.4019203762,254.838874883,243.166127452,10.5075,1.16524743119
 01/18  13:00:00,233.933361769,28.1143564323,0.0,0.0,62.886420148,41.4019203762,240.700766154,227.882558829,10.5075,2.31070732546
 01/18  14:00:00,230.95667226,28.1143564323,0.0,0.0,62.886420148,41.4019203762,237.276496072,225.6036192,10.5075,1.16537687287
 01/18  15:00:00,226.970809799,28.1143564323,0.0,0.0,62.886420148,41.4019203762,244.131435982,232.458838668,10.5075,1.16509731416
 01/18  16:00:00,223.509132001,28.1143564323,0.0,0.0,62.886420148,41.4019203762,248.395755632,236.723146886,10.5075,1.16510874667
 01/18  17:00:00,223.472114641,28.1143564323,0.0,0.0,62.886420148,41.4019203762,266.489619968,254.816920545,10.5075,1.16519942374
 01/18  18:00:00,233.546040272,28.1143564323,0.0,0.0,62.886420148,41.4019203762,291.223468286,279.550916488,10.5075,1.16505179795
 01/18  19:00:00,236.286267834,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,308.444173279,297.939021338,9.34,1.16515194095
 01/18  20:00:00,219.933333985,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,324.234161998,313.729304093,9.34,1.16485790441
 01/18  21:00:00,195.112673166,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,339.554087446,330.216685287,8.1725,1.16490215882
 01/18  22:00:00,138.246789707,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,324.569040971,318.734408534,4.67,1.16463243605
 01/18  23:00:00,79.1955835116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,115.105766835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935413076,0.0,2.335,1.16435413076
 01/19  01:00:00,91.9037820264,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,23.957947577,21.602947577,2.335,0.02
 01/19  02:00:00,89.9293237727,12.5377491172,0.0,0.0,3.49369000822,9.08398230582,42.2658317783,39.9108317783,2.335,0.02
 01/19  03:00:00,91.3528459635,13.9196119303,0.0,0.0,3.49369000822,9.08398230582,47.4764439146,43.9771548522,2.335,1.16428906242
 01/19  04:00:00,89.692645034,12.2738803113,0.0,0.0,3.49369000822,9.08398230582,39.7973437432,37.4423437432,2.335,0.02
 01/19  05:00:00,100.313879202,16.5056403181,0.0,0.0,3.49369000822,9.08398230582,67.0791517967,64.7241517967,2.335,0.02
 01/19  06:00:00,100.656127853,17.1482014322,0.0,0.0,3.49369000822,9.08398230582,71.3321844595,68.9771844595,2.335,0.02
 01/19  07:00:00,137.242040884,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,534.158785922,528.324518271,4.67,1.16426765118
 01/19  08:00:00,139.282406853,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,497.469653433,492.779653433,4.67,0.02
 01/19  09:00:00,208.785980229,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,447.638406551,438.301290679,8.1725,1.16461587232
 01/19  10:00:00,232.835433715,28.1143564323,0.0,0.0,62.886420148,41.4019203762,392.853397899,381.180968789,10.5075,1.16492910984
 01/19  11:00:00,223.038371862,28.1143564323,0.0,0.0,62.886420148,41.4019203762,360.181977715,348.509383386,10.5075,1.16509432905
 01/19  12:00:00,253.974254712,28.1143564323,0.0,0.0,62.886420148,41.4019203762,327.390679634,315.717809435,10.5075,1.16537019873
 01/19  13:00:00,233.735605924,28.1143564323,0.0,0.0,62.886420148,41.4019203762,305.059414183,293.38643336,10.5075,1.16548082263
 01/19  14:00:00,230.361149404,28.1143564323,0.0,0.0,62.886420148,41.4019203762,287.550860906,274.732346489,10.5075,2.31101441623
 01/19  15:00:00,226.556933693,28.1143564323,0.0,0.0,62.886420148,41.4019203762,273.381611105,261.708918636,10.5075,1.16519246894
 01/19  16:00:00,223.157148222,28.1143564323,0.0,0.0,62.886420148,41.4019203762,265.528688694,253.856005743,10.5075,1.16518295108
 01/19  17:00:00,223.170779221,28.1143564323,0.0,0.0,62.886420148,41.4019203762,268.341658155,256.669130876,10.5075,1.16502727907
 01/19  18:00:00,233.337442913,28.1143564323,0.0,0.0,62.886420148,41.4019203762,286.214474757,274.541838855,10.5075,1.16513590223
 01/19  19:00:00,236.210340243,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,307.265420859,296.7603246,9.34,1.16509625882
 01/19  20:00:00,220.017131865,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,318.311296231,307.806409453,9.34,1.16488677807
 01/19  21:00:00,195.050763707,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,329.33623247,319.998805136,8.1725,1.16492733423
 01/19  22:00:00,138.229962804,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,314.524988717,308.690374103,4.67,1.16461461413
 01/19  23:00:00,79.2331300797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,115.134326604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,87.9643447261,4.07998758501,0.0,0.0,3.49369000822,9.08398230582,14.5985462866,11.0992985181,2.335,1.16424776849
 01/20  02:00:00,90.0449117665,12.5377491172,0.0,0.0,3.49369000822,9.08398230582,35.7191899819,33.3641899819,2.335,0.02
 01/20  03:00:00,87.1977142937,9.72469942793,0.0,0.0,3.49369000822,9.08398230582,29.8455285718,27.4905285718,2.335,0.02
 01/20  04:00:00,93.8033775955,16.5056403181,0.0,0.0,3.49369000822,9.08398230582,45.4348299855,41.9355527162,2.335,1.16427726938
 01/20  05:00:00,115.961194461,16.1588835632,0.0,0.0,3.49369000822,9.08398230582,55.1090856812,52.7540856812,2.335,0.02
 01/20  06:00:00,112.059047253,12.2738803113,0.0,0.0,3.49369000822,9.08398230582,33.5746541672,31.2196541672,2.335,0.02
 01/20  07:00:00,153.638898414,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,489.081892013,483.247654382,4.67,1.16423763065
 01/20  08:00:00,145.113772296,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,440.856087323,436.166087323,4.67,0.02
 01/20  09:00:00,208.932911812,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,403.102707054,393.765608531,8.1725,1.16459852237
 01/20  10:00:00,232.97741882,28.1143564323,0.0,0.0,62.886420148,41.4019203762,358.807526983,347.135266245,10.5075,1.16476073794
 01/20  11:00:00,223.17516788,28.1143564323,0.0,0.0,62.886420148,41.4019203762,340.45423386,328.781807039,10.5075,1.16492682158
 01/20  12:00:00,254.059944825,28.1143564323,0.0,0.0,62.886420148,41.4019203762,316.637801648,304.964798745,10.5075,1.16550290296
 01/20  13:00:00,233.940472605,28.1143564323,0.0,0.0,62.886420148,41.4019203762,303.042937262,291.369801325,10.5075,1.16563593758
 01/20  14:00:00,230.652212515,28.1143564323,0.0,0.0,62.886420148,41.4019203762,294.256726531,281.438542059,10.5075,2.31068447161
 01/20  15:00:00,226.826764383,28.1143564323,0.0,0.0,62.886420148,41.4019203762,282.80699184,271.134194226,10.5075,1.16529761308
 01/20  16:00:00,223.438536462,28.1143564323,0.0,0.0,62.886420148,41.4019203762,274.353380924,262.680860988,10.5075,1.16501993563
 01/20  17:00:00,223.456918161,28.1143564323,0.0,0.0,62.886420148,41.4019203762,272.930539319,261.257922947,10.5075,1.16511637271
 01/20  18:00:00,233.623528987,28.1143564323,0.0,0.0,62.886420148,41.4019203762,277.100445976,265.427715738,10.5075,1.16523023822
 01/20  19:00:00,236.382287725,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,283.796886636,273.291717344,9.34,1.16516929229
 01/20  20:00:00,213.689577678,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,290.706537723,280.201612242,9.34,1.16492548081
 01/20  21:00:00,189.179079731,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,296.75308831,287.41562594,8.1725,1.16496237001
 01/20  22:00:00,133.667838647,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,271.556239414,266.866239414,4.67,0.02
 01/20  23:00:00,79.5611066446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948187256,0.0,2.335,1.16448187256
 01/20  24:00:00,115.256103697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,82.0725529161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563219895,0.0,1.75125,1.16438219895
 01/21  02:00:00,79.4383562054,4.07998758501,0.0,0.0,3.49369000822,6.81298672936,9.71726417126,7.94601417126,1.75125,0.02
 01/21  03:00:00,87.7396478548,12.239962755,0.0,0.0,3.49369000822,6.81298672936,24.2165907102,22.4453407102,1.75125,0.02
 01/21  04:00:00,84.0997010428,8.60665471325,0.0,0.0,3.49369000822,6.81298672936,19.7761388719,16.8605806456,1.75125,1.16430822631
 01/21  05:00:00,94.6715805818,12.6866422983,0.0,0.0,3.49369000822,6.81298672936,30.107704461,28.336454461,1.75125,0.02
 01/21  06:00:00,94.2115621787,12.5377491172,0.0,0.0,3.49369000822,6.81298672936,30.2741354379,28.5028854379,1.75125,0.02
 01/21  07:00:00,123.328183788,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,427.917017577,423.250165263,3.5025,1.16435231406
 01/21  08:00:00,122.234603708,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,390.699435591,387.176935591,3.5025,0.02
 01/21  09:00:00,181.658213562,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,349.853968881,342.85180436,5.8375,1.16466452106
 01/21  10:00:00,199.199528283,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,296.689085678,286.184311727,9.34,1.16477395102
 01/21  11:00:00,224.262549574,28.1143564323,0.0412914845393,0.0,62.886420148,41.4019203762,254.916292832,243.243785276,10.5075,1.1650075555
 01/21  12:00:00,255.0702189,28.1143564323,0.0496717511761,0.0,62.886420148,41.4019203762,221.969304541,210.296399773,10.5075,1.16540476811
 01/21  13:00:00,235.606799207,28.1143564323,0.044146278697,0.0,62.886420148,41.4019203762,196.635173284,184.962195509,10.5075,1.16547777452
 01/21  14:00:00,232.973152755,28.1143564323,0.133878567825,0.0,62.886420148,41.4019203762,179.704454783,166.885940034,10.5075,2.31101474924
 01/21  15:00:00,229.76596603,28.1143564323,0.370772604584,0.0,62.886420148,41.4019203762,166.731059646,155.058385045,10.5075,1.16517460104
 01/21  16:00:00,227.122655246,28.1143564323,0.528815436798,0.0,62.886420148,41.4019203762,160.683862543,149.011085402,10.5075,1.16527714097
 01/21  17:00:00,227.653176684,28.1143564323,0.594398893378,0.0,62.886420148,41.4019203762,163.076554755,151.403948619,10.5075,1.1651061363
 01/21  18:00:00,237.092988603,28.1143564323,0.407343199905,0.0,62.886420148,41.4019203762,185.120956017,173.448277648,10.5075,1.16517836876
 01/21  19:00:00,224.173930941,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,223.748315056,214.41060949,8.1725,1.16520556547
 01/21  20:00:00,177.963433338,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,245.693893031,238.691359822,5.8375,1.16503320889
 01/21  21:00:00,167.486604898,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,262.605827209,255.603580565,5.8375,1.16474664447
 01/21  22:00:00,124.602902158,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,238.702010115,234.034875043,3.5025,1.16463507262
 01/21  23:00:00,78.706513767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,114.250038962,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570910672,0.0,1.75125,1.16445910672
 01/22  01:00:00,83.5549484902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,76.7358203743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,76.5099697633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557735176,0.0,1.75125,1.16432735176
 01/22  04:00:00,76.0270965369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  05:00:00,94.5911955376,12.239962755,0.0,0.0,3.49369000822,6.81298672936,23.7995912336,22.0283412336,1.75125,0.02
 01/22  06:00:00,94.1858482728,12.239962755,0.0,0.0,3.49369000822,6.81298672936,28.4966449817,25.5810695105,1.75125,1.16432547115
 01/22  07:00:00,123.410221723,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,459.198177716,455.675677716,3.5025,0.02
 01/22  08:00:00,122.223634789,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,433.130602043,429.608102043,3.5025,0.02
 01/22  09:00:00,154.154101509,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,369.203702607,364.536792612,3.5025,1.16440999461
 01/22  10:00:00,126.665534547,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,347.180180144,343.657680144,3.5025,0.02
 01/22  11:00:00,161.387666495,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,315.600540512,307.430788775,7.005,1.16475173684
 01/22  12:00:00,192.645433205,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,293.834153775,285.66438045,7.005,1.16477332545
 01/22  13:00:00,199.668941518,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,257.976697051,247.471753813,9.34,1.16494323761
 01/22  14:00:00,197.149830043,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,242.272730203,231.767877478,9.34,1.16485272559
 01/22  15:00:00,193.553188966,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,232.171011006,221.666113089,9.34,1.16489791712
 01/22  16:00:00,190.124939761,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,230.528280581,220.023471503,9.34,1.16480907865
 01/22  17:00:00,189.79327608,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,240.950811029,231.590811029,9.34,0.02
 01/22  18:00:00,171.140771893,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,306.76337225,298.593403087,7.005,1.16496916242
 01/22  19:00:00,181.129220101,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,346.366123916,340.531382082,4.67,1.16474183397
 01/22  20:00:00,161.018842479,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,359.020651787,353.18596672,4.67,1.16468506697
 01/22  21:00:00,152.26142841,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,368.506799173,363.816799173,4.67,0.02
 01/22  22:00:00,138.161039911,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,347.122812204,341.288275472,4.67,1.16453673202
 01/22  23:00:00,76.9175113562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,112.849454921,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155305452,0.0,1.75125,1.1642805452
 01/23  01:00:00,92.1141742529,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,21.2222464171,18.8672464171,2.335,0.02
 01/23  02:00:00,85.8306242716,8.3088683511,0.0,0.0,3.49369000822,9.08398230582,24.7032361444,22.3482361444,2.335,0.02
 01/23  03:00:00,90.0452894272,12.6866422983,0.0,0.0,3.49369000822,9.08398230582,44.1437548049,40.6444716761,2.335,1.16428312882
 01/23  04:00:00,91.1189584156,13.6557938319,0.0,0.0,3.49369000822,9.08398230582,43.5103148425,41.1553148425,2.335,0.02
 01/23  05:00:00,95.2007408511,11.2615168663,0.0,0.0,3.49369000822,9.08398230582,30.7505231121,28.3955231121,2.335,0.02
 01/23  06:00:00,100.360842347,16.9013674657,0.0,0.0,3.49369000822,9.08398230582,56.0026400413,53.6476400413,2.335,0.02
 01/23  07:00:00,137.331453193,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,476.278230849,470.44394906,4.67,1.16428178883
 01/23  08:00:00,136.11935672,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,428.727089624,424.037089624,4.67,0.02
 01/23  09:00:00,208.969499647,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,362.325641542,352.98847861,8.1725,1.16466293159
 01/23  10:00:00,234.106873366,28.1143564323,0.0341963955529,0.0,62.886420148,41.4019203762,270.127346391,258.455058237,10.5075,1.16478815402
 01/23  11:00:00,225.451891214,28.1143564323,0.0479738003162,0.0,62.886420148,41.4019203762,216.221093452,204.548445611,10.5075,1.16514784138
 01/23  12:00:00,256.120266319,28.1143564323,0.0998873725076,0.0,62.886420148,41.4019203762,179.348364653,167.675437369,10.5075,1.16542728429
 01/23  13:00:00,237.735522335,28.1143564323,0.492897360306,0.0,62.886420148,41.4019203762,156.346772252,144.673731367,10.5075,1.16554088582
 01/23  14:00:00,236.620491673,28.1143564323,0.824855825462,0.0,62.886420148,41.4019203762,138.763870724,125.945228097,10.5075,2.31114262649
 01/23  15:00:00,236.357937755,28.1143564323,1.13464508145,0.0,62.886420148,41.4019203762,119.268278668,107.595519441,10.5075,1.16525922616
 01/23  16:00:00,235.938553113,28.1143564323,1.4778713114,0.0,62.886420148,41.4019203762,107.350863601,95.6783589852,10.5075,1.16500461578
 01/23  17:00:00,237.147134775,28.1143564323,1.5330310561,0.0,62.886420148,41.4019203762,110.949852458,99.2772537108,10.5075,1.16509874674
 01/23  18:00:00,245.750644498,28.1143564323,1.26513335634,0.0,62.886420148,41.4019203762,127.888655358,116.21594495,10.5075,1.16521040875
 01/23  19:00:00,245.575674169,28.1143564323,0.698558753468,0.0,41.9242800987,36.8599292233,147.390847221,136.885674249,9.34,1.16517297196
 01/23  20:00:00,230.741230079,28.1143564323,0.568074114122,0.0,41.9242800987,36.8599292233,158.736963075,148.231997839,9.34,1.16496523563
 01/23  21:00:00,205.360163764,28.1143564323,0.277615501499,0.0,34.9369000822,32.3179380704,166.080445162,156.743132515,8.1725,1.1648126464
 01/23  22:00:00,147.809592697,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,135.236817908,129.402121033,4.67,1.16469687525
 01/23  23:00:00,90.8408000543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,125.027955813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,96.3379392882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926059849,0.0,2.335,1.16426059849
 01/24  02:00:00,88.9515695281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,89.0082007208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,89.0117604733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927380447,0.0,2.335,1.16427380447
 01/24  05:00:00,111.14980275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,110.512645323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  07:00:00,163.129045161,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,288.400845469,282.566593224,4.67,1.16425224505
 01/24  08:00:00,157.833258895,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,260.882605445,256.192605445,4.67,0.02
 01/24  09:00:00,220.838513884,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,230.646290762,221.309104399,8.1725,1.16468636219
 01/24  10:00:00,246.736245871,28.1143564323,0.0871739018129,0.0,62.886420148,41.4019203762,201.441407736,189.769056453,10.5075,1.1648512827
 01/24  11:00:00,235.900737168,28.1143564323,0.189648268358,0.0,62.886420148,41.4019203762,187.2630826,175.590562334,10.5075,1.16502026601
 01/24  12:00:00,264.875274854,28.1143564323,0.450627013126,0.0,62.886420148,41.4019203762,169.24179132,157.568990737,10.5075,1.16530058345
 01/24  13:00:00,245.827174433,28.1143564323,0.619945375226,0.0,62.886420148,41.4019203762,157.838879935,146.16596502,10.5075,1.16541491452
 01/24  14:00:00,242.547045394,28.1143564323,0.692003823607,0.0,62.886420148,41.4019203762,156.949375977,144.130983168,10.5075,2.31089280926
 01/24  15:00:00,237.920680008,28.1143564323,0.774396698293,0.0,62.886420148,41.4019203762,153.064360865,141.391725362,10.5075,1.16513550232
 01/24  16:00:00,234.039697837,28.1143564323,0.872049332298,0.0,62.886420148,41.4019203762,147.235406795,135.56277788,10.5075,1.16512891457
 01/24  17:00:00,233.57870315,28.1143564323,0.829090736472,0.0,62.886420148,41.4019203762,153.932201029,142.259472922,10.5075,1.16522810745
 01/24  18:00:00,243.242796689,28.1143564323,0.796067658573,0.0,62.886420148,41.4019203762,160.044212006,148.371624029,10.5075,1.16508797712
 01/24  19:00:00,244.642522504,28.1143564323,0.514476556991,0.0,41.9242800987,36.8599292233,167.310229217,156.805178135,9.34,1.16505108195
 01/24  20:00:00,222.021380645,28.1143564323,0.353146667799,0.0,41.9242800987,36.8599292233,181.016006964,170.511163111,9.34,1.16484385293
 01/24  21:00:00,195.715957713,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,194.428301918,185.090914448,8.1725,1.16488747063
 01/24  22:00:00,138.696468404,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,170.916437973,166.226437973,4.67,0.02
 01/24  23:00:00,85.5486600435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949485237,0.0,2.335,1.16449485237
 01/24  24:00:00,120.290612454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,89.8502345009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927917202,0.0,2.335,1.16427917202
 01/25  02:00:00,82.3919469347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,81.6552138666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,81.33223026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922318713,0.0,2.335,1.16422318713
 01/25  05:00:00,87.4805773034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,90.543534408,4.07998758501,0.0,0.0,3.49369000822,9.08398230582,9.50853444035,7.15353444035,2.335,0.02
 01/25  07:00:00,138.840069667,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,363.270309156,358.580309156,4.67,0.02
 01/25  08:00:00,138.528090656,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,339.316724927,333.482196585,4.67,1.16452834191
 01/25  09:00:00,211.348291509,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,316.583500589,307.246282438,8.1725,1.16471815071
 01/25  10:00:00,236.353009683,28.1143564323,0.0,0.0,62.886420148,41.4019203762,282.838896217,272.311396217,10.5075,0.02
 01/25  11:00:00,226.772112691,28.1143564323,0.0,0.0,62.886420148,41.4019203762,272.091410523,260.418777313,10.5075,1.16513321016
 01/25  12:00:00,257.669309215,28.1143564323,0.0,0.0,62.886420148,41.4019203762,262.951008023,250.132521488,10.5075,2.31098653559
 01/25  13:00:00,237.782823686,28.1143564323,0.0,0.0,62.886420148,41.4019203762,257.705836647,246.032718671,10.5075,1.16561797595
 01/25  14:00:00,235.106905806,28.1143564323,0.0,0.0,62.886420148,41.4019203762,255.607249424,242.789093418,10.5075,2.31065600532
 01/25  15:00:00,231.132940852,28.1143564323,0.0,0.0,62.886420148,41.4019203762,251.943745612,240.27095806,10.5075,1.16528755252
 01/25  16:00:00,227.972186417,28.1143564323,0.0,0.0,62.886420148,41.4019203762,247.420124877,235.747612971,10.5075,1.16501190649
 01/25  17:00:00,228.039847401,28.1143564323,0.0,0.0,62.886420148,41.4019203762,251.580752108,239.908140526,10.5075,1.16511158221
 01/25  18:00:00,237.689941461,28.1143564323,0.0,0.0,62.886420148,41.4019203762,258.117230924,246.444502117,10.5075,1.16522880721
 01/25  19:00:00,239.447423904,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,267.603517078,257.098346564,9.34,1.1651705141
 01/25  20:00:00,222.894427283,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,277.382577725,266.877649127,9.34,1.16492859788
 01/25  21:00:00,197.091903816,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,282.890761279,273.553488762,8.1725,1.16477251683
 01/25  22:00:00,139.809559249,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,256.083950461,251.393950461,4.67,0.02
 01/25  23:00:00,82.4381405524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948850833,0.0,2.335,1.16448850833
 01/25  24:00:00,118.126578953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,87.1082334846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923389479,0.0,2.335,1.16423389479
 01/26  02:00:00,80.1991205169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,79.7294276122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,87.9340300894,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,15.7701897012,13.4151897012,2.335,0.02
 01/26  05:00:00,98.7503218339,12.239962755,0.0,0.0,3.49369000822,9.08398230582,27.1007558475,23.6014741484,2.335,1.16428169904
 01/26  06:00:00,98.4186818891,12.239962755,0.0,0.0,3.49369000822,9.08398230582,26.598232776,24.243232776,2.335,0.02
 01/26  07:00:00,138.240601955,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,406.064880982,401.374880982,4.67,0.02
 01/26  08:00:00,137.26398944,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,378.990239033,373.155707172,4.67,1.16453186101
 01/26  09:00:00,209.685117128,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,353.733124475,344.396019729,8.1725,1.16460474605
 01/26  10:00:00,233.603604532,28.1143564323,0.0,0.0,62.886420148,41.4019203762,319.21687747,308.68937747,10.5075,0.02
 01/26  11:00:00,223.749818912,28.1143564323,0.0,0.0,62.886420148,41.4019203762,301.087380753,289.414860129,10.5075,1.16502062401
 01/26  12:00:00,254.290403022,28.1143564323,0.0,0.0,62.886420148,41.4019203762,287.923214291,275.104950199,10.5075,2.31076409226
 01/26  13:00:00,233.949623961,28.1143564323,0.0,0.0,62.886420148,41.4019203762,284.784242422,273.111234798,10.5075,1.16550762429
 01/26  14:00:00,231.024969935,28.1143564323,0.0,0.0,62.886420148,41.4019203762,286.030918275,274.357896419,10.5075,1.1655218558
 01/26  15:00:00,227.159740833,28.1143564323,0.0,0.0,62.886420148,41.4019203762,282.697632738,269.879660835,10.5075,2.31047190311
 01/26  16:00:00,223.711184781,28.1143564323,0.0,0.0,62.886420148,41.4019203762,282.587235772,270.914584414,10.5075,1.16515135805
 01/26  17:00:00,223.672133954,28.1143564323,0.0,0.0,62.886420148,41.4019203762,280.54884719,268.876091249,10.5075,1.16525594102
 01/26  18:00:00,233.802042495,28.1143564323,0.0,0.0,62.886420148,41.4019203762,288.003816445,276.331195529,10.5075,1.16512091577
 01/26  19:00:00,236.481662107,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,301.123279149,290.61821592,9.34,1.16506322964
 01/26  20:00:00,220.265560757,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,316.204383282,305.699561516,9.34,1.16482176614
 01/26  21:00:00,195.395669304,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,334.548126222,325.210764203,8.1725,1.16486201933
 01/26  22:00:00,138.394249586,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,322.973028528,318.283028528,4.67,0.02
 01/26  23:00:00,79.3491268767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949063636,0.0,2.335,1.16449063636
 01/26  24:00:00,115.140243409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,92.0445441605,8.3088683511,0.0,0.0,3.49369000822,9.08398230582,25.9167871204,23.5617871204,2.335,0.02
 01/27  02:00:00,90.1128491463,12.6866422983,0.0,0.0,3.49369000822,9.08398230582,48.1873550229,44.6880607771,2.335,1.16429424581
 01/27  03:00:00,93.6139779284,16.1588835632,0.0,0.0,3.49369000822,9.08398230582,55.1033797774,52.7483797774,2.335,0.02
 01/27  04:00:00,90.6085804491,13.2171070283,0.0,0.0,3.49369000822,9.08398230582,48.4482545956,46.0932545956,2.335,0.02
 01/27  05:00:00,116.196544458,16.5517314702,0.0,0.0,3.49369000822,9.08398230582,76.8662070938,73.3669273264,2.335,1.16427976748
 01/27  06:00:00,116.131711915,16.356747137,0.0,0.0,3.49369000822,9.08398230582,80.3101158809,77.9551158809,2.335,0.02
 01/27  07:00:00,153.721796834,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,561.871590351,557.181590351,4.67,0.02
 01/27  08:00:00,144.956226084,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,526.047466391,520.212922349,4.67,1.16454404126
 01/27  09:00:00,208.831948097,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,485.016351439,476.823851439,8.1725,0.02
 01/27  10:00:00,232.678695607,28.1143564323,0.0,0.0,62.886420148,41.4019203762,437.154313287,425.481950032,10.5075,1.16486325561
 01/27  11:00:00,222.95137559,28.1143564323,0.0,0.0,62.886420148,41.4019203762,409.328272682,397.655625448,10.5075,1.16514723396
 01/27  12:00:00,253.940997067,28.1143564323,0.0,0.0,62.886420148,41.4019203762,387.873794774,375.055737431,10.5075,2.31055734252
 01/27  13:00:00,233.660857858,28.1143564323,0.0,0.0,62.886420148,41.4019203762,368.523086415,356.850181409,10.5075,1.16540500588
 01/27  14:00:00,230.294267305,28.1143564323,0.0,0.0,62.886420148,41.4019203762,347.936014686,336.263094832,10.5075,1.16541985376
 01/27  15:00:00,226.515698817,28.1143564323,0.0,0.0,62.886420148,41.4019203762,333.993593846,322.320902047,10.5075,1.16519179852
 01/27  16:00:00,223.10311668,28.1143564323,0.0,0.0,62.886420148,41.4019203762,328.37626151,315.558480285,10.5075,2.31028122478
 01/27  17:00:00,223.104279379,28.1143564323,0.0,0.0,62.886420148,41.4019203762,329.429511585,317.756855721,10.5075,1.16515586411
 01/27  18:00:00,233.251559462,28.1143564323,0.0,0.0,62.886420148,41.4019203762,347.81228007,336.139501623,10.5075,1.16527844723
 01/27  19:00:00,236.143680673,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,369.806546699,359.301582782,9.34,1.16496391685
 01/27  20:00:00,213.306900374,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,383.370494226,372.865571026,9.34,1.16492319957
 01/27  21:00:00,188.737761799,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,404.485043777,396.292543777,8.1725,0.02
 01/27  22:00:00,133.389576239,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,399.403522242,393.568797139,4.67,1.16472510361
 01/27  23:00:00,78.8392386872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944680148,0.0,2.335,1.16444680148
 01/27  24:00:00,123.431402058,8.45776153218,0.0,0.0,3.49369000822,9.08398230582,30.2882029504,27.9332029504,2.335,0.02
 01/28  01:00:00,92.8244322361,11.5627825694,0.0,0.0,3.49369000822,6.81298672936,36.1043578601,34.3331078601,1.75125,0.02
 01/28  02:00:00,91.3499006266,16.5056403181,0.0,0.0,3.49369000822,6.81298672936,74.1460059315,71.2303450729,1.75125,1.16441085868
 01/28  03:00:00,91.5191825104,16.5517314702,0.0,0.0,3.49369000822,6.81298672936,76.6107652184,74.8395152184,1.75125,0.02
 01/28  04:00:00,88.0345444271,13.0682138472,0.0,0.0,3.49369000822,6.81298672936,64.4277034995,61.5121218832,1.75125,1.16433161632
 01/28  05:00:00,97.830590844,16.5056403181,0.0,0.0,3.49369000822,6.81298672936,88.1034426276,86.3321926276,1.75125,0.02
 01/28  06:00:00,97.6654324468,16.5517314702,0.0,0.0,3.49369000822,6.81298672936,83.5152496408,81.7439996408,1.75125,0.02
 01/28  07:00:00,122.993519157,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,558.552629146,553.885851497,3.5025,1.16427764911
 01/28  08:00:00,121.681966328,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,509.352969846,505.830469846,3.5025,0.02
 01/28  09:00:00,181.337125861,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,449.826255073,442.824122943,5.8375,1.16463213011
 01/28  10:00:00,198.510498313,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,374.597016917,364.092258584,9.34,1.16475833291
 01/28  11:00:00,223.285751246,28.1143564323,0.0,0.0,62.886420148,41.4019203762,312.992702797,301.320141061,10.5075,1.16506173671
 01/28  12:00:00,254.283159995,28.1143564323,0.0162403001201,0.0,62.886420148,41.4019203762,267.181638164,255.508908933,10.5075,1.16522923048
 01/28  13:00:00,235.167463353,28.1143564323,0.0548142208588,0.0,62.886420148,41.4019203762,228.322096069,216.649289427,10.5075,1.16530664202
 01/28  14:00:00,232.478944066,28.1143564323,0.0519662337968,0.0,62.886420148,41.4019203762,199.26539577,186.447211347,10.5075,2.31068442296
 01/28  15:00:00,229.101983926,28.1143564323,0.174261158665,0.0,62.886420148,41.4019203762,178.24342595,166.570646232,10.5075,1.16527971825
 01/28  16:00:00,226.298913243,28.1143564323,0.393118038158,0.0,62.886420148,41.4019203762,169.093966822,157.421346336,10.5075,1.16512048682
 01/28  17:00:00,226.211473702,28.1143564323,0.496213774516,0.0,62.886420148,41.4019203762,170.169272053,158.496562378,10.5075,1.1652096756
 01/28  18:00:00,235.290375729,28.1143564323,0.201182760439,0.0,62.886420148,41.4019203762,199.864874187,188.19234545,10.5075,1.16502873689
 01/28  19:00:00,223.018006407,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,255.900106689,246.562422835,8.1725,1.16518385362
 01/28  20:00:00,177.371059628,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,273.710879676,266.708384896,5.8375,1.1649947806
 01/28  21:00:00,167.129194562,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,298.221384753,291.219100546,5.8375,1.16478420677
 01/28  22:00:00,124.281054136,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,283.543447579,280.020947579,3.5025,0.02
 01/28  23:00:00,77.4145247904,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580660539,0.0,1.75125,1.16455660539
 01/28  24:00:00,113.037765907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,82.0139767471,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554020621,0.0,1.75125,1.16429020621
 01/29  02:00:00,83.6110342177,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,20.6736083529,18.9023583529,1.75125,0.02
 01/29  03:00:00,84.143761473,8.60665471325,0.0,0.0,3.49369000822,6.81298672936,23.6236813773,21.8524313773,1.75125,0.02
 01/29  04:00:00,89.0363174796,13.6804598224,0.0,0.0,3.49369000822,6.81298672936,42.661832943,39.746249496,1.75125,1.16433344699
 01/29  05:00:00,96.3042027186,14.2769297845,0.0,0.0,3.49369000822,6.81298672936,39.7636944282,37.9924444282,1.75125,0.02
 01/29  06:00:00,92.2069206445,10.5942897616,0.0,0.0,3.49369000822,6.81298672936,30.1736778283,27.2580994912,1.75125,1.16432833709
 01/29  07:00:00,123.133975127,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,490.325052861,486.802552861,3.5025,0.02
 01/29  08:00:00,122.125086648,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,435.658940387,432.136440387,3.5025,0.02
 01/29  09:00:00,154.126442004,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,388.893099097,384.226216432,3.5025,1.16438266521
 01/29  10:00:00,126.781773066,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,384.423969461,380.901469461,3.5025,0.02
 01/29  11:00:00,161.59627231,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,356.543642496,348.373839369,7.005,1.16480312701
 01/29  12:00:00,192.75064177,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,346.453448164,338.283611673,7.005,1.16483649059
 01/29  13:00:00,200.067923975,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,323.740619836,313.235587874,9.34,1.16503196226
 01/29  14:00:00,197.54508188,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,319.591489552,309.086545321,9.34,1.16494423084
 01/29  15:00:00,193.557768963,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,329.89760569,320.53760569,9.34,0.02
 01/29  16:00:00,190.024118135,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,340.167127846,329.662120428,9.34,1.16500741759
 01/29  17:00:00,189.942641346,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,350.871263006,340.366313825,9.34,1.16494918031
 01/29  18:00:00,171.547197296,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,421.750342962,413.580534331,7.005,1.16480863065
 01/29  19:00:00,181.296291483,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,452.186788251,446.352152497,4.67,1.16463575356
 01/29  20:00:00,161.007835905,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,466.801258511,460.966506593,4.67,1.16475191867
 01/29  21:00:00,152.35187598,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,476.569365686,471.879365686,4.67,0.02
 01/29  22:00:00,138.191990039,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,443.387757569,437.553200213,4.67,1.16455735561
 01/29  23:00:00,76.5809294418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,121.17515086,8.45776153218,0.0,0.0,3.49369000822,6.81298672936,31.3669985005,28.4514379333,1.75125,1.16431056717
 01/30  01:00:00,99.2578561327,15.9840655654,0.0,0.0,3.49369000822,9.08398230582,63.8877456567,61.5327456567,2.335,0.02
 01/30  02:00:00,93.8161240435,16.5056403181,0.0,0.0,3.49369000822,9.08398230582,69.4796224193,67.1246224193,2.335,0.02
 01/30  03:00:00,89.7334016105,12.4717438851,0.0,0.0,3.49369000822,9.08398230582,57.5166835923,55.1616835923,2.335,0.02
 01/30  04:00:00,94.1671869809,17.1482014322,0.0,0.0,3.49369000822,9.08398230582,92.0100445118,88.5107639139,2.335,1.16428059796
 01/30  05:00:00,100.298960802,16.5056403181,0.0,0.0,3.49369000822,9.08398230582,88.8848786113,86.5298786113,2.335,0.02
 01/30  06:00:00,96.2370167319,12.8999223843,0.0,0.0,3.49369000822,9.08398230582,74.5759878791,72.2209878791,2.335,0.02
 01/30  07:00:00,136.93096163,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,592.41168476,586.577401886,4.67,1.16428287337
 01/30  08:00:00,135.78940775,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,546.31208682,541.62208682,4.67,0.02
 01/30  09:00:00,208.738129919,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,497.726401578,488.389180988,8.1725,1.16472058957
 01/30  10:00:00,232.729165486,28.1143564323,0.0,0.0,62.886420148,41.4019203762,442.651508098,430.979119655,10.5075,1.1648884433
 01/30  11:00:00,222.918272147,28.1143564323,0.0,0.0,62.886420148,41.4019203762,408.293204939,396.62064437,10.5075,1.16506056902
 01/30  12:00:00,253.922951128,28.1143564323,0.0,0.0,62.886420148,41.4019203762,366.492701793,354.819857208,10.5075,1.16534458462
 01/30  13:00:00,233.717526055,28.1143564323,0.0,0.0,62.886420148,41.4019203762,336.792758223,325.119796166,10.5075,1.16546205627
 01/30  14:00:00,230.327665768,28.1143564323,0.0,0.0,62.886420148,41.4019203762,319.619191439,306.800696038,10.5075,2.3109954004
 01/30  15:00:00,226.555861088,28.1143564323,0.0,0.0,62.886420148,41.4019203762,298.220645646,286.54795608,10.5075,1.16518956574
 01/30  16:00:00,223.195515276,28.1143564323,0.0,0.0,62.886420148,41.4019203762,285.473545108,273.800859539,10.5075,1.16518556851
 01/30  17:00:00,223.220489537,28.1143564323,0.0,0.0,62.886420148,41.4019203762,287.824550425,276.152015764,10.5075,1.16503466176
 01/30  18:00:00,230.005228416,28.1143564323,0.0,0.0,62.886420148,41.4019203762,304.531442474,292.858792738,10.5075,1.16514973625
 01/30  19:00:00,236.241922467,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,326.83856213,316.333446738,9.34,1.16511539183
 01/30  20:00:00,220.072014134,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,345.087014332,334.58210447,9.34,1.16490986189
 01/30  21:00:00,195.045987682,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,358.139300762,348.801844854,8.1725,1.16495590831
 01/30  22:00:00,138.216721096,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,341.566134627,335.731488698,4.67,1.16464592896
 01/30  23:00:00,79.1216035496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,115.074542771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,92.244243477,8.45776153218,0.0,0.0,3.49369000822,9.08398230582,26.6346445737,23.1353653545,2.335,1.16427921925
 01/31  02:00:00,91.8348840883,14.5500501561,0.0,0.0,3.49369000822,9.08398230582,47.3707410129,45.0157410129,2.335,0.02
 01/31  03:00:00,93.6681204325,16.3077767442,0.0,0.0,3.49369000822,9.08398230582,52.4473029432,50.0923029432,2.335,0.02
 01/31  04:00:00,89.3923778567,12.164559845,0.0,0.0,3.49369000822,9.08398230582,36.8466935802,33.3474694258,2.335,1.1642241544
 01/31  05:00:00,116.928456511,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,56.0951111523,53.7401111523,2.335,0.02
 01/31  06:00:00,116.149671192,16.5056403181,0.0,0.0,3.49369000822,9.08398230582,74.2577452249,71.9027452249,2.335,0.02
 01/31  07:00:00,153.743164328,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,524.4915,518.657227252,4.67,1.16427274808
 01/31  08:00:00,145.063392838,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,478.61426479,473.92426479,4.67,0.02
 01/31  09:00:00,208.901933193,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,425.268963436,415.931822628,8.1725,1.16464080783
 01/31  10:00:00,232.9239911,28.1143564323,0.0,0.0,62.886420148,41.4019203762,368.456652218,356.784343187,10.5075,1.1648090306
 01/31  11:00:00,223.110970435,28.1143564323,0.0,0.0,62.886420148,41.4019203762,331.766550804,320.094069269,10.5075,1.1649815354
 01/31  12:00:00,254.018898667,28.1143564323,0.0,0.0,62.886420148,41.4019203762,294.285669331,282.612903316,10.5075,1.16526601475
 01/31  13:00:00,233.889054659,28.1143564323,0.0,0.0,62.886420148,41.4019203762,265.31282589,253.639942052,10.5075,1.16538383827
 01/31  14:00:00,230.847149894,28.1143564323,0.0,0.0,62.886420148,41.4019203762,241.194853654,228.376513474,10.5075,2.31084017993
 01/31  15:00:00,227.42022161,28.1143564323,0.0,0.0,62.886420148,41.4019203762,221.649118726,209.976506062,10.5075,1.16511266376
 01/31  16:00:00,224.224755179,28.1143564323,0.0,0.0,62.886420148,41.4019203762,208.820653075,197.148044201,10.5075,1.16510887385
 01/31  17:00:00,224.111520676,28.1143564323,0.0,0.0,62.886420148,41.4019203762,215.791998489,204.119287122,10.5075,1.16521136696
 01/31  18:00:00,230.499865611,28.1143564323,0.0,0.0,62.886420148,41.4019203762,234.856886617,223.184312826,10.5075,1.16507379116
 01/31  19:00:00,236.411247813,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,251.649973785,241.144934233,9.34,1.1650395522
 01/31  20:00:00,213.605121857,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,264.889790085,254.384955722,9.34,1.16483436321
 01/31  21:00:00,189.04694978,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,274.908598542,265.571217723,8.1725,1.16488081963
 01/31  22:00:00,133.565107169,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,263.000752911,258.310752911,4.67,0.02
 01/31  23:00:00,79.4128055272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948908264,0.0,2.335,1.16448908264
 01/31  24:00:00,115.187658077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  01:00:00,88.0727514257,4.15443417555,0.0,0.0,3.49369000822,9.08398230582,15.8350748674,12.3358007221,2.335,1.16427414527
 02/01  02:00:00,91.24344967,13.8046870129,0.0,0.0,3.49369000822,9.08398230582,45.8942983024,43.5392983024,2.335,0.02
 02/01  03:00:00,88.7473062703,11.5313964088,0.0,0.0,3.49369000822,9.08398230582,39.0885177703,36.7335177703,2.335,0.02
 02/01  04:00:00,93.5143366339,16.5056403181,0.0,0.0,3.49369000822,9.08398230582,87.0850631007,83.5857862986,2.335,1.16427680212
 02/01  05:00:00,101.007346394,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,90.3749768797,88.0199768797,2.335,0.02
 02/01  06:00:00,95.5782127245,12.3228507041,0.0,0.0,3.49369000822,9.08398230582,72.6279615422,70.2729615422,2.335,0.02
 02/01  07:00:00,136.83281676,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,617.886023119,613.196023119,4.67,0.02
 02/01  08:00:00,135.67751131,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,586.682426576,580.847900512,4.67,1.16452606405
 02/01  09:00:00,208.699184888,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,532.501761512,523.164542908,8.1725,1.16471860431
 02/01  10:00:00,232.545836565,28.1143564323,0.0,0.0,62.886420148,41.4019203762,464.149352629,453.621852629,10.5075,0.02
 02/01  11:00:00,222.801564722,28.1143564323,0.0,0.0,62.886420148,41.4019203762,431.329756753,419.657119165,10.5075,1.16513758713
 02/01  12:00:00,253.847094576,28.1143564323,0.0,0.0,62.886420148,41.4019203762,402.427639186,389.609133269,10.5075,2.31100591687
 02/01  13:00:00,233.57494067,28.1143564323,0.0,0.0,62.886420148,41.4019203762,375.314729976,363.641597663,10.5075,1.16563231345
 02/01  14:00:00,230.094744123,28.1143564323,0.0,0.0,62.886420148,41.4019203762,358.247412122,345.429220964,10.5075,2.31069115752
 02/01  15:00:00,226.320480585,28.1143564323,0.0,0.0,62.886420148,41.4019203762,345.011129763,333.338320717,10.5075,1.16530904581
 02/01  16:00:00,222.911921989,28.1143564323,0.0,0.0,62.886420148,41.4019203762,335.61594868,323.943413591,10.5075,1.16503508947
 02/01  17:00:00,222.921950099,28.1143564323,0.0,0.0,62.886420148,41.4019203762,346.439225862,334.766588078,10.5075,1.1651377845
 02/01  18:00:00,229.68677989,28.1143564323,0.0,0.0,62.886420148,41.4019203762,361.307791272,349.635033254,10.5075,1.16525801828
 02/01  19:00:00,236.063575883,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,375.320158971,364.815192527,9.34,1.16496644416
 02/01  20:00:00,219.807276983,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,383.494762953,372.989800848,9.34,1.16496210458
 02/01  21:00:00,194.796111088,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,395.322675355,385.985367336,8.1725,1.16480801936
 02/01  22:00:00,138.104371002,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,371.612856385,366.922856385,4.67,0.02
 02/01  23:00:00,78.8700537258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949404119,0.0,2.335,1.16449404119
 02/01  24:00:00,119.199292617,4.22888076609,0.0,0.0,3.49369000822,9.08398230582,15.9071647367,13.5521647367,2.335,0.02
 02/02  01:00:00,97.5849767761,13.9289142035,0.0,0.0,3.49369000822,9.08398230582,47.1398950747,43.6406241635,2.335,1.16427091124
 02/02  02:00:00,89.5588766249,12.276759552,0.0,0.0,3.49369000822,9.08398230582,42.9167521464,40.5617521464,2.335,0.02
 02/02  03:00:00,94.2390586434,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,52.4001336972,50.0451336972,2.335,0.02
 02/02  04:00:00,93.4389420231,16.5517314702,0.0,0.0,3.49369000822,9.08398230582,70.0588163173,67.7038163173,2.335,0.02
