Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  05:00:00,95.8548193309,12.276759552,0.0,0.0,3.49369000822,9.08398230582,53.8063371937,50.3070521409,2.335,1.16428505271
 02/02  06:00:00,100.363656565,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,78.6677532525,76.3127532525,2.335,0.02
 02/02  07:00:00,136.944827766,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,582.916353735,578.226353735,4.67,0.02
 02/02  08:00:00,135.769951343,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,545.529756763,539.69530285,4.67,1.1644539133
 02/02  09:00:00,208.72836349,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,494.025748693,484.688601911,8.1725,1.1646467824
 02/02  10:00:00,232.742229686,28.1143564323,0.0,0.0,62.886420148,41.4019203762,429.582142725,419.054642725,10.5075,0.02
 02/02  11:00:00,222.889749939,28.1143564323,0.0,0.0,62.886420148,41.4019203762,397.93688725,386.264321062,10.5075,1.16506618855
 02/02  12:00:00,253.898938016,28.1143564323,0.0,0.0,62.886420148,41.4019203762,370.611807425,357.793442842,10.5075,2.31086458275
 02/02  13:00:00,233.656953607,28.1143564323,0.0,0.0,62.886420148,41.4019203762,343.480749178,331.807687092,10.5075,1.16556208625
 02/02  14:00:00,230.174664853,28.1143564323,0.0,0.0,62.886420148,41.4019203762,326.933285924,315.260207079,10.5075,1.16557884532
 02/02  15:00:00,226.391486254,28.1143564323,0.0,0.0,62.886420148,41.4019203762,316.152966214,303.334874887,10.5075,2.31059132752
 02/02  16:00:00,222.982469112,28.1143564323,0.0,0.0,62.886420148,41.4019203762,305.430356421,293.757641995,10.5075,1.16521442527
 02/02  17:00:00,222.977919689,28.1143564323,0.0,0.0,62.886420148,41.4019203762,311.900212062,300.227643602,10.5075,1.16506846031
 02/02  18:00:00,229.737351652,28.1143564323,0.0,0.0,62.886420148,41.4019203762,335.293416679,323.620727753,10.5075,1.16518892624
 02/02  19:00:00,236.072998209,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,373.338527398,362.833394045,9.34,1.16513335258
 02/02  20:00:00,219.784278282,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,406.247531633,395.742638261,9.34,1.1648933722
 02/02  21:00:00,194.784638469,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,424.824634657,415.487198755,8.1725,1.16493590266
 02/02  22:00:00,138.093581512,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,409.015705298,404.325705298,4.67,0.02
 02/02  23:00:00,78.7132489846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994782501,0.0,2.335,1.1644782501
 02/02  24:00:00,126.980594707,12.0629282014,0.0,0.0,3.49369000822,9.08398230582,39.6198143893,37.2648143893,2.335,0.02
 02/03  01:00:00,99.4146882519,16.0240952733,0.0,0.0,3.49369000822,9.08398230582,73.7425750232,71.3875750232,2.335,0.02
 02/03  02:00:00,90.2418135907,13.0682138472,0.0,0.0,3.49369000822,9.08398230582,64.368960643,60.8696530713,2.335,1.16430757169
 02/03  03:00:00,93.4050800616,16.5056403181,0.0,0.0,3.49369000822,9.08398230582,102.556175966,100.201175966,2.335,0.02
 02/03  04:00:00,93.6216417405,16.5517314702,0.0,0.0,3.49369000822,9.08398230582,101.304676067,98.9496760674,2.335,0.02
 02/03  05:00:00,112.661037524,13.0682138472,0.0,0.0,3.49369000822,9.08398230582,81.8758167428,78.3765308559,2.335,1.16428588697
 02/03  06:00:00,116.333180778,17.019454517,0.0,0.0,3.49369000822,9.08398230582,113.076966741,110.721966741,2.335,0.02
 02/03  07:00:00,153.632622739,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,598.573128947,593.883128947,4.67,0.02
 02/03  08:00:00,144.83728344,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,553.156310294,547.32180688,4.67,1.1645034143
 02/03  09:00:00,208.800457676,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,497.29087764,489.09837764,8.1725,0.02
 02/03  10:00:00,232.750179541,28.1143564323,0.0,0.0,62.886420148,41.4019203762,436.786658972,425.114216087,10.5075,1.16494288548
 02/03  11:00:00,222.903767603,28.1143564323,0.0,0.0,62.886420148,41.4019203762,397.34647734,385.673979211,10.5075,1.16499812935
 02/03  12:00:00,253.934568614,28.1143564323,0.0,0.0,62.886420148,41.4019203762,365.594872038,352.776642307,10.5075,2.3107297303
 02/03  13:00:00,233.796339682,28.1143564323,0.0,0.0,62.886420148,41.4019203762,339.412311048,327.73931601,10.5075,1.16549503749
 02/03  14:00:00,230.353701001,28.1143564323,0.0,0.0,62.886420148,41.4019203762,318.699162821,307.026150713,10.5075,1.16551210783
 02/03  15:00:00,226.564505659,28.1143564323,0.0,0.0,62.886420148,41.4019203762,301.645378243,288.827419557,10.5075,2.3104586859
 02/03  16:00:00,223.190278311,28.1143564323,0.0,0.0,62.886420148,41.4019203762,287.308404133,275.635755737,10.5075,1.16514839639
 02/03  17:00:00,223.213245945,28.1143564323,0.0,0.0,62.886420148,41.4019203762,286.710131964,275.03737602,10.5075,1.16525594459
 02/03  18:00:00,229.966688797,28.1143564323,0.0,0.0,62.886420148,41.4019203762,300.780549815,289.107926626,10.5075,1.16512318957
 02/03  19:00:00,236.199282092,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,322.164891295,311.65982341,9.34,1.16506788508
 02/03  20:00:00,213.380040234,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,336.529253867,326.024425774,9.34,1.16482809301
 02/03  21:00:00,188.790124334,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,350.055204779,340.717833905,8.1725,1.16487087338
 02/03  22:00:00,133.426768249,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,329.403424162,324.713424162,4.67,0.02
 02/03  23:00:00,79.1002412317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947314301,0.0,2.335,1.16447314301
 02/03  24:00:00,115.076024969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,89.8662172024,8.38331494164,0.0,0.0,3.49369000822,6.81298672936,22.5937866374,19.6781416654,1.75125,1.16439497201
 02/04  02:00:00,84.1139591285,8.95467029425,0.0,0.0,3.49369000822,6.81298672936,24.4952976911,22.7240476911,1.75125,0.02
 02/04  03:00:00,89.9099484617,14.9227317276,0.0,0.0,3.49369000822,6.81298672936,42.9177822346,41.1465322346,1.75125,0.02
 02/04  04:00:00,91.638366802,16.5517314702,0.0,0.0,3.49369000822,6.81298672936,51.0490817529,48.133510805,1.75125,1.16432094787
 02/04  05:00:00,94.726427052,13.0682138472,0.0,0.0,3.49369000822,6.81298672936,44.5366228452,42.7653728452,1.75125,0.02
 02/04  06:00:00,97.5319683664,16.5056403181,0.0,0.0,3.49369000822,6.81298672936,68.7140999951,66.9428499951,1.75125,0.02
 02/04  07:00:00,122.978214048,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,521.542158207,516.875352931,3.5025,1.16430527594
 02/04  08:00:00,121.636166274,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,479.093375298,475.570875298,3.5025,0.02
 02/04  09:00:00,181.30191196,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,442.235307949,435.233062607,5.8375,1.16474534145
 02/04  10:00:00,198.36496667,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,402.271299237,391.766596102,9.34,1.16470313516
 02/04  11:00:00,223.097627283,28.1143564323,0.0,0.0,62.886420148,41.4019203762,370.525058918,358.852379254,10.5075,1.16517966371
 02/04  12:00:00,254.031840702,28.1143564323,0.0,0.0,62.886420148,41.4019203762,325.796428187,314.123578782,10.5075,1.16534940523
 02/04  13:00:00,233.999776425,28.1143564323,0.0,0.0,62.886420148,41.4019203762,293.589148387,281.916219323,10.5075,1.16542906414
 02/04  14:00:00,230.727023679,28.1143564323,0.0,0.0,62.886420148,41.4019203762,290.180320909,277.36188547,10.5075,2.31093543902
 02/04  15:00:00,226.861648416,28.1143564323,0.0,0.0,62.886420148,41.4019203762,296.064096482,284.391455142,10.5075,1.16514134045
 02/04  16:00:00,223.5064825,28.1143564323,0.0,0.0,62.886420148,41.4019203762,296.198313383,284.525563322,10.5075,1.16525006142
 02/04  17:00:00,223.580335229,28.1143564323,0.0,0.0,62.886420148,41.4019203762,294.235939081,282.563355364,10.5075,1.16508371728
 02/04  18:00:00,230.387985006,28.1143564323,0.0,0.0,62.886420148,41.4019203762,300.717720776,289.045058873,10.5075,1.16516190376
 02/04  19:00:00,222.715585527,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,325.437585957,316.099891126,8.1725,1.16519483066
 02/04  20:00:00,177.239589424,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,342.738008296,335.735483191,5.8375,1.16502510424
 02/04  21:00:00,166.977757727,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,348.545809346,341.543566097,5.8375,1.16474324864
 02/04  22:00:00,124.220719139,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,322.467818766,317.800683251,3.5025,1.16463551486
 02/04  23:00:00,77.1818696206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,112.928372777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571210011,0.0,1.75125,1.16446210011
 02/05  01:00:00,85.8282339217,4.07998758501,0.0,0.0,3.49369000822,6.81298672936,11.1269506637,9.35570066366,1.75125,0.02
 02/05  02:00:00,88.1123475564,12.5377491172,0.0,0.0,3.49369000822,6.81298672936,28.94127824,27.17002824,1.75125,0.02
 02/05  03:00:00,84.1534106337,8.60665471325,0.0,0.0,3.49369000822,6.81298672936,24.4788858679,21.5633039284,1.75125,1.16433193948
 02/05  04:00:00,89.9686221526,14.5730957321,0.0,0.0,3.49369000822,6.81298672936,39.7574988611,37.9862488611,1.75125,0.02
 02/05  05:00:00,97.9118543627,15.8207703557,0.0,0.0,3.49369000822,6.81298672936,41.5856082554,39.8143582554,1.75125,0.02
 02/05  06:00:00,94.0934565504,12.425652733,0.0,0.0,3.49369000822,6.81298672936,34.9944691216,32.0788870271,1.75125,1.1643320945
 02/05  07:00:00,123.159401947,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,507.8661564,504.3436564,3.5025,0.02
 02/05  08:00:00,122.163052783,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,470.174653407,466.652153407,3.5025,0.02
 02/05  09:00:00,154.103632698,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,420.569244685,415.902324667,3.5025,1.16442001786
 02/05  10:00:00,126.656761842,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,408.960082139,405.437582139,3.5025,0.02
 02/05  11:00:00,161.403363089,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,379.671976111,371.502208509,7.005,1.16476760242
 02/05  12:00:00,192.626153646,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,366.759867985,358.590074032,7.005,1.16479395277
 02/05  13:00:00,199.722071053,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,340.006487571,329.501517924,9.34,1.16496964614
 02/05  14:00:00,197.083846716,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,325.805349628,315.30046618,9.34,1.1648834477
 02/05  15:00:00,193.244779661,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,322.727937345,312.223003778,9.34,1.1649335671
 02/05  16:00:00,189.790826924,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,318.200826539,307.695977495,9.34,1.16484904396
 02/05  17:00:00,189.73637651,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,322.150486214,312.790486214,9.34,0.02
 02/05  18:00:00,168.000538926,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,395.60363083,387.433668641,7.005,1.16496218932
 02/05  19:00:00,181.23403733,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,438.124675163,432.290046134,4.67,1.16462902903
 02/05  20:00:00,161.001689701,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,468.065741919,462.231003816,4.67,1.1647381023
 02/05  21:00:00,152.26564638,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,484.749744582,480.059744582,4.67,0.02
 02/05  22:00:00,138.156508071,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,450.331476963,444.497006415,4.67,1.164470548
 02/05  23:00:00,76.5529869279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,121.093617588,8.38331494164,0.0,0.0,3.49369000822,6.81298672936,32.7754568779,29.8599080658,1.75125,1.16429881214
 02/06  01:00:00,98.6126035018,15.3645500273,0.0,0.0,3.49369000822,9.08398230582,62.6778287802,60.3228287802,2.335,0.02
 02/06  02:00:00,94.5220349951,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,78.8145056514,76.4595056514,2.335,0.02
 02/06  03:00:00,90.1972882628,13.0682138472,0.0,0.0,3.49369000822,9.08398230582,75.7907530005,72.291484766,2.335,1.16426823442
 02/06  04:00:00,94.3576370618,17.5800357964,0.0,0.0,3.49369000822,9.08398230582,125.322887508,122.967887508,2.335,0.02
 02/06  05:00:00,102.805673578,19.2238978595,0.0,0.0,3.49369000822,9.08398230582,120.772064526,118.417064526,2.335,0.02
 02/06  06:00:00,99.3817315761,16.2146188094,0.0,0.0,3.49369000822,9.08398230582,127.708263846,124.208981323,2.335,1.1642825229
 02/06  07:00:00,136.635173203,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,672.655091657,667.965091657,4.67,0.02
 02/06  08:00:00,135.670416243,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,633.611013331,628.921013331,4.67,0.02
 02/06  09:00:00,208.701785942,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,560.94099712,551.603768338,8.1725,1.16472878153
 02/06  10:00:00,232.64599368,28.1143564323,0.0,0.0,62.886420148,41.4019203762,468.46483249,456.792473574,10.5075,1.16485891638
 02/06  11:00:00,222.885996623,28.1143564323,0.0,0.0,62.886420148,41.4019203762,418.407529975,406.735036407,10.5075,1.16499356796
 02/06  12:00:00,253.962773049,28.1143564323,0.0,0.0,62.886420148,41.4019203762,378.014818773,366.341807429,10.5075,1.16551134454
 02/06  13:00:00,233.903538259,28.1143564323,0.0,0.0,62.886420148,41.4019203762,338.612557325,325.794074939,10.5075,2.31098238683
 02/06  14:00:00,230.532907766,28.1143564323,0.0,0.0,62.886420148,41.4019203762,306.343703813,294.670838638,10.5075,1.16536517441
 02/06  15:00:00,226.69911359,28.1143564323,0.0,0.0,62.886420148,41.4019203762,288.629239015,276.95637726,10.5075,1.16536175523
 02/06  16:00:00,223.309742175,28.1143564323,0.0,0.0,62.886420148,41.4019203762,278.148575568,266.475965514,10.5075,1.16511005369
 02/06  17:00:00,223.306516649,28.1143564323,0.0,0.0,62.886420148,41.4019203762,282.398340088,270.725630624,10.5075,1.16520946363
 02/06  18:00:00,230.035345694,28.1143564323,0.0,0.0,62.886420148,41.4019203762,295.758498933,284.085930445,10.5075,1.16506848792
 02/06  19:00:00,236.230665266,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,327.622126655,317.116949517,9.34,1.16517713793
 02/06  20:00:00,220.006953592,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,358.188061914,347.683173898,9.34,1.1648880163
 02/06  21:00:00,195.013180756,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,373.456070777,364.11863087,8.1725,1.16493990687
 02/06  22:00:00,138.20358437,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,364.407174773,358.57250032,4.67,1.16467445361
 02/06  23:00:00,79.0042787964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,123.400347346,8.38331494164,0.0,0.0,3.49369000822,9.08398230582,30.165653714,26.6662990966,2.335,1.16435461738
 02/07  01:00:00,94.6422130443,10.9883964947,0.0,0.0,3.49369000822,9.08398230582,40.0157151277,37.6607151277,2.335,0.02
 02/07  02:00:00,94.3501477217,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,57.1555034008,54.8005034008,2.335,0.02
 02/07  03:00:00,92.6844156959,15.7602771749,0.0,0.0,3.49369000822,9.08398230582,77.9116389564,74.4123385604,2.335,1.164300396
 02/07  04:00:00,90.2412248862,13.0682138472,0.0,0.0,3.49369000822,9.08398230582,72.2856483523,69.9306483523,2.335,0.02
 02/07  05:00:00,116.482815559,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,95.8587817085,93.5037817085,2.335,0.02
 02/07  06:00:00,116.298961108,16.9530601369,0.0,0.0,3.49369000822,9.08398230582,97.70321605,95.34821605,2.335,0.02
 02/07  07:00:00,153.646749134,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,629.301413375,623.467127652,4.67,1.16428572271
 02/07  08:00:00,144.833776421,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,589.134090224,584.444090224,4.67,0.02
 02/07  09:00:00,208.796432277,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,532.659988288,523.322815844,8.1725,1.16467244402
 02/07  10:00:00,232.638333918,28.1143564323,0.0,0.0,62.886420148,41.4019203762,457.313900651,445.641597973,10.5075,1.16480267803
 02/07  11:00:00,222.861247872,28.1143564323,0.0,0.0,62.886420148,41.4019203762,416.538469262,404.86603184,10.5075,1.16493742173
 02/07  12:00:00,253.888488549,28.1143564323,0.0,0.0,62.886420148,41.4019203762,387.382646045,375.709690834,10.5075,1.16545521101
 02/07  13:00:00,233.619086464,28.1143564323,0.0,0.0,62.886420148,41.4019203762,362.804799776,351.131725294,10.5075,1.16557448183
 02/07  14:00:00,230.169139209,28.1143564323,0.0,0.0,62.886420148,41.4019203762,333.595090913,320.776504011,10.5075,2.31108690237
 02/07  15:00:00,226.3926425,28.1143564323,0.0,0.0,62.886420148,41.4019203762,312.263420842,300.590615278,10.5075,1.16530556423
 02/07  16:00:00,222.988739194,28.1143564323,0.0,0.0,62.886420148,41.4019203762,299.22563286,287.553078672,10.5075,1.1650541876
 02/07  17:00:00,222.998476151,28.1143564323,0.0,0.0,62.886420148,41.4019203762,296.52003649,284.847382904,10.5075,1.16515358528
 02/07  18:00:00,229.745859448,28.1143564323,0.0,0.0,62.886420148,41.4019203762,320.556248431,308.883477965,10.5075,1.16527046602
 02/07  19:00:00,236.078236662,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,364.357554696,353.852553294,9.34,1.16500140147
 02/07  20:00:00,213.217277821,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,402.410723161,391.905890963,9.34,1.16483219708
 02/07  21:00:00,188.628095524,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,426.936977967,417.599593775,8.1725,1.16488419213
 02/07  22:00:00,133.352008472,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,414.797474698,408.962855914,4.67,1.16461878334
 02/07  23:00:00,78.7216276075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,124.155886103,9.20312467529,0.0,0.0,3.49369000822,9.08398230582,32.670089041,29.1707246539,2.335,1.16436438713
 02/08  01:00:00,99.432849889,16.0307677409,0.0,0.0,3.49369000822,9.08398230582,48.2377351594,45.8827351594,2.335,0.02
 02/08  02:00:00,92.7193260628,15.7602771749,0.0,0.0,3.49369000822,9.08398230582,61.9836171002,59.6286171002,2.335,0.02
 02/08  03:00:00,90.238754027,13.0682138472,0.0,0.0,3.49369000822,9.08398230582,57.8996354743,55.5446354743,2.335,0.02
 02/08  04:00:00,94.0711705477,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,76.8647123611,73.3654318568,2.335,1.16428050437
 02/08  05:00:00,99.3047089946,15.7602771749,0.0,0.0,3.49369000822,9.08398230582,69.0434242863,66.6884242863,2.335,0.02
 02/08  06:00:00,96.3476031266,13.0682138472,0.0,0.0,3.49369000822,9.08398230582,67.5693860796,65.2143860796,2.335,0.02
 02/08  07:00:00,136.916653589,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,554.595541577,548.761281335,4.67,1.16426024232
 02/08  08:00:00,135.752625128,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,501.20307648,496.51307648,4.67,0.02
 02/08  09:00:00,208.735034903,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,450.059004884,440.721887956,8.1725,1.16461692805
 02/08  10:00:00,232.826531159,28.1143564323,0.0,0.0,62.886420148,41.4019203762,383.463293961,371.790854597,10.5075,1.16493936455
 02/08  11:00:00,223.049583712,28.1143564323,0.0,0.0,62.886420148,41.4019203762,341.488572062,329.815958738,10.5075,1.16511332419
 02/08  12:00:00,254.031917194,28.1143564323,0.0,0.0,62.886420148,41.4019203762,306.284755948,294.611856418,10.5075,1.16539952972
 02/08  13:00:00,234.011657467,28.1143564323,0.0,0.0,62.886420148,41.4019203762,284.264407871,272.591388992,10.5075,1.16551887894
 02/08  14:00:00,230.609199736,28.1143564323,0.0,0.0,62.886420148,41.4019203762,271.15959075,258.340976834,10.5075,2.31111391595
 02/08  15:00:00,226.783903615,28.1143564323,0.0,0.0,62.886420148,41.4019203762,259.428409923,247.755659583,10.5075,1.16525033984
 02/08  16:00:00,223.52219281,28.1143564323,0.0,0.0,62.886420148,41.4019203762,246.666907779,234.99415986,10.5075,1.16524791833
 02/08  17:00:00,223.505648862,28.1143564323,0.0,0.0,62.886420148,41.4019203762,249.486831743,237.814233666,10.5075,1.16509807706
 02/08  18:00:00,230.20183406,28.1143564323,0.0,0.0,62.886420148,41.4019203762,262.078397518,250.405682455,10.5075,1.16521506267
 02/08  19:00:00,236.328389163,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,278.752737586,268.247555538,9.34,1.16518204802
 02/08  20:00:00,220.133878632,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,296.923749518,286.418772003,9.34,1.16497751517
 02/08  21:00:00,195.154455207,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,312.118751869,302.781423335,8.1725,1.16482853363
 02/08  22:00:00,138.285410596,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,295.81500421,289.980288275,4.67,1.16471593505
 02/08  23:00:00,79.3380561429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,115.168801795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,83.9389002479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927971346,0.0,2.335,1.16427971346
 02/09  02:00:00,90.0436933727,12.5377491172,0.0,0.0,3.49369000822,9.08398230582,31.962117144,29.607117144,2.335,0.02
 02/09  03:00:00,90.0840527921,12.5377491172,0.0,0.0,3.49369000822,9.08398230582,34.7696191802,32.4146191802,2.335,0.02
 02/09  04:00:00,87.6144317863,10.0973809995,0.0,0.0,3.49369000822,9.08398230582,29.7281236668,26.2288522272,2.335,1.16427143965
 02/09  05:00:00,99.3232411593,15.3760728154,0.0,0.0,3.49369000822,9.08398230582,46.4734549564,44.1184549564,2.335,0.02
 02/09  06:00:00,99.624222079,15.9610199894,0.0,0.0,3.49369000822,9.08398230582,47.8195279012,45.4645279012,2.335,0.02
 02/09  07:00:00,137.336010835,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,465.934228782,460.099954515,4.67,1.16427426739
 02/09  08:00:00,132.73610957,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,417.687610733,412.997610733,4.67,0.02
 02/09  09:00:00,208.969544948,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,366.387831734,357.050617786,8.1725,1.16471394759
 02/09  10:00:00,233.254716974,28.1143564323,0.0,0.0,62.886420148,41.4019203762,317.088168227,305.415784685,10.5075,1.16488354262
 02/09  11:00:00,223.479876089,28.1143564323,0.0,0.0,62.886420148,41.4019203762,293.467250939,281.79469341,10.5075,1.16505752904
 02/09  12:00:00,254.492022999,28.1143564323,0.0348386211195,0.0,62.886420148,41.4019203762,263.265808639,251.592964891,10.5075,1.16534374765
 02/09  13:00:00,234.990250653,28.1143564323,0.0348475959239,0.0,62.886420148,41.4019203762,242.865391108,231.192428031,10.5075,1.16546307682
 02/09  14:00:00,232.212558574,28.1143564323,0.0,0.0,62.886420148,41.4019203762,232.935988786,220.117486341,10.5075,2.31100244592
 02/09  15:00:00,229.520886404,28.1143564323,0.0,0.0,62.886420148,41.4019203762,223.228847671,211.556152819,10.5075,1.16519485211
 02/09  16:00:00,227.062958479,28.1143564323,0.0,0.0,62.886420148,41.4019203762,214.490971743,202.818279385,10.5075,1.16519235884
 02/09  17:00:00,227.442940448,28.1143564323,0.0,0.0,62.886420148,41.4019203762,213.657417596,201.984874875,10.5075,1.16504272085
 02/09  18:00:00,234.078813525,28.1143564323,0.0,0.0,62.886420148,41.4019203762,216.987361212,205.314701653,10.5075,1.16515955909
 02/09  19:00:00,239.477277386,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,227.278842809,216.773716215,9.34,1.16512659387
 02/09  20:00:00,223.032483613,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,239.235660336,228.730738155,9.34,1.16492218079
 02/09  21:00:00,197.081170475,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,245.866185731,236.52871602,8.1725,1.16496971104
 02/09  22:00:00,139.503437432,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,214.95445461,209.119794148,4.67,1.16466046266
 02/09  23:00:00,82.0291677408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,117.307259333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,86.8606864165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922445107,0.0,2.335,1.16422445107
 02/10  02:00:00,80.0945608496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,80.0165282983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,80.0522105201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923920466,0.0,2.335,1.16423920466
 02/10  05:00:00,102.600998147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,103.054250599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,157.17431563,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,348.83915282,343.004933902,4.67,1.16421891729
 02/10  08:00:00,148.401868755,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,310.917066499,306.227066499,4.67,0.02
 02/10  09:00:00,215.117997273,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,283.907057158,274.569899129,8.1725,1.16465802928
 02/10  10:00:00,240.190499023,28.1143564323,0.0467331553502,0.0,62.886420148,41.4019203762,257.533965289,245.861637692,10.5075,1.16482759734
 02/10  11:00:00,230.466957267,28.1143564323,0.0,0.0,62.886420148,41.4019203762,243.711525525,232.039024002,10.5075,1.16500152231
 02/10  12:00:00,261.158435627,28.1143564323,0.0,0.0,62.886420148,41.4019203762,229.636709134,217.963921439,10.5075,1.1652876945
 02/10  13:00:00,241.912834355,28.1143564323,0.0,0.0,62.886420148,41.4019203762,226.487809463,214.814902504,10.5075,1.16540695944
 02/10  14:00:00,238.291012634,28.1143564323,0.0,0.0,62.886420148,41.4019203762,228.400178558,215.581788325,10.5075,2.310890233
 02/10  15:00:00,233.861666968,28.1143564323,0.0,0.0,62.886420148,41.4019203762,225.250924003,213.578285048,10.5075,1.16513895457
 02/10  16:00:00,230.115232216,28.1143564323,0.0,0.0,62.886420148,41.4019203762,223.429278164,211.756641808,10.5075,1.16513635561
 02/10  17:00:00,229.152608241,28.1143564323,0.0,0.0,62.886420148,41.4019203762,230.351049123,218.678308997,10.5075,1.16524012624
 02/10  18:00:00,234.743886306,28.1143564323,0.0,0.0,62.886420148,41.4019203762,243.388146874,231.71554341,10.5075,1.16510346477
 02/10  19:00:00,239.674939882,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,257.254583119,246.749512667,9.34,1.16507045163
 02/10  20:00:00,216.627685707,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,267.60742458,257.102558567,9.34,1.1648660135
 02/10  21:00:00,191.083109027,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,280.145069021,270.807655441,8.1725,1.16491358
 02/10  22:00:00,134.402389802,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,262.732737294,256.898132967,4.67,1.16460432735
 02/10  23:00:00,80.9508485142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,116.298263772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,82.2149720599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568367811,0.0,1.75125,1.16443367811
 02/11  02:00:00,79.7128626946,4.07998758501,0.0,0.0,3.49369000822,6.81298672936,11.0840575245,9.31280752453,1.75125,0.02
 02/11  03:00:00,87.9020762303,12.239962755,0.0,0.0,3.49369000822,6.81298672936,30.3919965987,27.4764067471,1.75125,1.16433985157
 02/11  04:00:00,83.8809009132,8.3088683511,0.0,0.0,3.49369000822,6.81298672936,24.0676708411,22.2964208411,1.75125,0.02
 02/11  05:00:00,94.6369165306,12.6866422983,0.0,0.0,3.49369000822,6.81298672936,41.6521962074,39.8809462074,1.75125,0.02
 02/11  06:00:00,96.2486747271,14.6681572769,0.0,0.0,3.49369000822,6.81298672936,46.3783224296,43.4627515969,1.75125,1.16432083273
 02/11  07:00:00,123.21596376,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,479.749085173,476.226585173,3.5025,0.02
 02/11  08:00:00,118.561011779,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,449.536077496,444.868982977,3.5025,1.16459451841
 02/11  09:00:00,181.459710768,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,421.821203533,415.963703533,5.8375,0.02
 02/11  10:00:00,198.395400419,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,387.741352535,377.236579325,9.34,1.16477321033
 02/11  11:00:00,223.26182082,28.1143564323,0.0,0.0,62.886420148,41.4019203762,360.624080309,348.951631594,10.5075,1.16494871498
 02/11  12:00:00,254.08217135,28.1143564323,0.0,0.0,62.886420148,41.4019203762,342.965893315,331.293091044,10.5075,1.1653022711
 02/11  13:00:00,233.755953631,28.1143564323,0.0,0.0,62.886420148,41.4019203762,332.788226215,319.969999596,10.5075,2.31072661907
 02/11  14:00:00,230.616044155,28.1143564323,0.0,0.0,62.886420148,41.4019203762,327.768146962,316.095242422,10.5075,1.16540453938
 02/11  15:00:00,226.80452897,28.1143564323,0.0,0.0,62.886420148,41.4019203762,320.369484807,308.696867792,10.5075,1.16511701471
 02/11  16:00:00,223.403594224,28.1143564323,0.0,0.0,62.886420148,41.4019203762,309.872107696,298.199377279,10.5075,1.16523041651
 02/11  17:00:00,223.413838422,28.1143564323,0.0,0.0,62.886420148,41.4019203762,306.862898468,295.190329743,10.5075,1.16506872478
 02/11  18:00:00,230.167576989,28.1143564323,0.0,0.0,62.886420148,41.4019203762,312.28553554,300.612884029,10.5075,1.16515151095
 02/11  19:00:00,222.554125751,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,342.374038519,331.891342492,8.1725,2.3101960269
 02/11  20:00:00,176.848222548,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,359.784987789,353.927487789,5.8375,0.02
 02/11  21:00:00,166.618584061,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,374.548361384,367.546053055,5.8375,1.16480832875
 02/11  22:00:00,123.999932826,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,360.527120949,355.860037983,3.5025,1.16458296634
 02/11  23:00:00,76.7469192833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,116.818472472,4.07998758501,0.0,0.0,3.49369000822,6.81298672936,15.9996044917,13.0838661109,1.75125,1.16448838089
 02/12  01:00:00,93.8455372768,12.5377491172,0.0,0.0,3.49369000822,6.81298672936,42.0445524983,40.2733024983,1.75125,0.02
 02/12  02:00:00,86.603445681,11.4709032281,0.0,0.0,3.49369000822,6.81298672936,37.9157368316,35.0001386078,1.75125,1.16434822389
 02/12  03:00:00,92.0854740474,17.2970946133,0.0,0.0,3.49369000822,6.81298672936,47.9211723101,46.1499223101,1.75125,0.02
 02/12  04:00:00,91.1077486796,16.4028382891,0.0,0.0,3.49369000822,6.81298672936,66.6322261599,64.8609761599,1.75125,0.02
 02/12  05:00:00,93.8156536595,12.425652733,0.0,0.0,3.49369000822,6.81298672936,51.5978258023,48.6822480705,1.75125,1.16432773185
 02/12  06:00:00,98.9018299894,18.2604962364,0.0,0.0,3.49369000822,6.81298672936,68.911341991,67.140091991,1.75125,0.02
 02/12  07:00:00,122.748684562,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,624.30818057,620.78568057,3.5025,0.02
 02/12  08:00:00,118.216192426,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,577.546246586,572.879321998,3.5025,1.16442458779
 02/12  09:00:00,153.781314007,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,495.478014267,491.955514267,3.5025,0.02
 02/12  10:00:00,126.177465162,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,461.338744233,456.671813043,3.5025,1.16443119039
 02/12  11:00:00,160.969219541,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,401.24098465,394.21598465,7.005,0.02
 02/12  12:00:00,192.44942525,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,364.494761226,356.324911284,7.005,1.16484994153
 02/12  13:00:00,199.655509856,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,319.144599998,308.639596413,9.34,1.16500358486
 02/12  14:00:00,196.776956494,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,296.53421332,286.029295989,9.34,1.16491733113
 02/12  15:00:00,192.990957636,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,285.495520855,274.990544709,9.34,1.1649761456
 02/12  16:00:00,189.605431716,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,278.451689494,267.946802306,9.34,1.16488718795
 02/12  17:00:00,189.628635389,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,276.47419615,265.969134055,9.34,1.16506209461
 02/12  18:00:00,167.975533377,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,338.407398294,330.237515024,7.005,1.16488326957
 02/12  19:00:00,181.252579112,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,373.061909243,368.371909243,4.67,0.02
 02/12  20:00:00,161.217256647,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,386.445612305,380.610801434,4.67,1.16481087089
 02/12  21:00:00,152.381361804,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,392.779188789,386.944501576,4.67,1.16468721347
 02/12  22:00:00,138.235914389,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,358.190456771,353.500456771,4.67,0.02
 02/12  23:00:00,76.9285426355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567256987,0.0,1.75125,1.16442256987
 02/12  24:00:00,112.83387087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,92.1793633125,8.25923729074,0.0,0.0,3.49369000822,9.08398230582,22.0377256612,19.6827256612,2.335,0.02
 02/13  02:00:00,90.1241237308,12.6866422983,0.0,0.0,3.49369000822,9.08398230582,37.2377885309,33.7384995866,2.335,1.16428894428
 02/13  03:00:00,90.7964354395,13.2831122603,0.0,0.0,3.49369000822,9.08398230582,37.8785477988,35.5235477988,2.335,0.02
 02/13  04:00:00,88.7332025523,11.2384712902,0.0,0.0,3.49369000822,9.08398230582,32.3290768426,29.9740768426,2.335,0.02
 02/13  05:00:00,100.098755497,16.1560043225,0.0,0.0,3.49369000822,9.08398230582,52.0711218298,49.7161218298,2.335,0.02
 02/13  06:00:00,99.8228266407,16.1588835632,0.0,0.0,3.49369000822,9.08398230582,55.4784478393,51.9791639301,2.335,1.16428390923
 02/13  07:00:00,137.328873323,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,497.053688086,492.363688086,4.67,0.02
 02/13  08:00:00,132.645578102,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,446.919625643,441.085113797,4.67,1.16451184508
 02/13  09:00:00,208.891339497,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,383.120544977,374.928044977,8.1725,0.02
 02/13  10:00:00,233.101205537,28.1143564323,0.0,0.0,62.886420148,41.4019203762,311.347086285,299.674677881,10.5075,1.16490840443
 02/13  11:00:00,223.696099581,28.1143564323,0.0167256654168,0.0,62.886420148,41.4019203762,267.73746884,256.064965498,10.5075,1.16500334227
 02/13  12:00:00,254.770903327,28.1143564323,0.0451255641253,0.0,62.886420148,41.4019203762,235.150162611,223.47721194,10.5075,1.16545067139
 02/13  13:00:00,235.171505776,28.1143564323,0.0372414229792,0.0,62.886420148,41.4019203762,214.996621989,202.17798201,10.5075,2.31113997899
 02/13  14:00:00,232.056761687,28.1143564323,0.0,0.0,62.886420148,41.4019203762,200.88169683,189.208591653,10.5075,1.16560517616
 02/13  15:00:00,228.312019668,28.1143564323,0.0737572062415,0.0,62.886420148,41.4019203762,194.539999237,182.86716902,10.5075,1.16533021676
 02/13  16:00:00,225.174844091,28.1143564323,0.214258525223,0.0,62.886420148,41.4019203762,191.434755432,179.762155016,10.5075,1.16510041601
 02/13  17:00:00,225.620957251,28.1143564323,0.223355834195,0.0,62.886420148,41.4019203762,197.032729041,184.215003594,10.5075,2.31022544662
 02/13  18:00:00,228.805816676,28.1143564323,0.0804370211454,0.0,62.886420148,41.4019203762,212.463921031,200.791265535,10.5075,1.16515549535
 02/13  19:00:00,237.33807123,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,230.816048795,220.310970273,9.34,1.16507852195
 02/13  20:00:00,220.935413785,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,244.204666978,233.699863049,9.34,1.16480392861
 02/13  21:00:00,195.824211922,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,253.674770588,245.482270588,8.1725,0.02
 02/13  22:00:00,138.711266121,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,226.533274664,220.698564692,4.67,1.16470997203
 02/13  23:00:00,79.9599100143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,115.412536117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993751908,0.0,2.335,1.1643751908
 02/14  01:00:00,84.7976965282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,77.9491462031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,77.6847693084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930165154,0.0,2.335,1.16430165154
 02/14  04:00:00,89.9056487858,12.239962755,0.0,0.0,3.49369000822,9.08398230582,30.4459876077,28.0909876077,2.335,0.02
 02/14  05:00:00,112.604725466,12.4633025266,0.0,0.0,3.49369000822,9.08398230582,33.4335368781,31.0785368781,2.335,0.02
 02/14  06:00:00,108.560326712,8.45776153218,0.0,0.0,3.49369000822,9.08398230582,26.6814087965,23.1821338643,2.335,1.16427493218
 02/14  07:00:00,153.834571587,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,442.058627374,437.368627374,4.67,0.02
 02/14  08:00:00,142.02477488,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,405.271065321,399.436614696,4.67,1.16445062511
 02/14  09:00:00,209.138877589,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,364.552495413,356.359995413,8.1725,0.02
 02/14  10:00:00,233.280139921,28.1143564323,0.0,0.0,62.886420148,41.4019203762,311.160807052,299.488460136,10.5075,1.16484691586
 02/14  11:00:00,223.51907376,28.1143564323,0.0,0.0,62.886420148,41.4019203762,278.607159334,266.934717561,10.5075,1.16494177343
 02/14  12:00:00,254.295953099,28.1143564323,0.0158616206359,0.0,62.886420148,41.4019203762,254.669370817,242.996482055,10.5075,1.16538876218
 02/14  13:00:00,234.322934072,28.1143564323,0.0,0.0,62.886420148,41.4019203762,239.252456905,226.433940994,10.5075,2.31101591181
 02/14  14:00:00,231.35455476,28.1143564323,0.0,0.0,62.886420148,41.4019203762,227.660320294,215.987277336,10.5075,1.16554295822
 02/14  15:00:00,227.546555649,28.1143564323,0.0,0.0,62.886420148,41.4019203762,222.628505165,210.955737141,10.5075,1.16526802388
 02/14  16:00:00,223.978159128,28.1143564323,0.0,0.0,62.886420148,41.4019203762,223.282015669,211.609477533,10.5075,1.16503813597
 02/14  17:00:00,223.913939478,28.1143564323,0.0,0.0,62.886420148,41.4019203762,228.423553413,216.750920915,10.5075,1.16513249783
 02/14  18:00:00,227.135993684,28.1143564323,0.0,0.0,62.886420148,41.4019203762,241.130741989,228.31290496,10.5075,2.31033702866
 02/14  19:00:00,236.491700875,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,257.833011783,247.32799637,9.34,1.16501541267
 02/14  20:00:00,213.741062137,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,271.610757206,262.250757206,9.34,0.02
 02/14  21:00:00,189.228043261,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,283.43691111,274.099491514,8.1725,1.16491959555
 02/14  22:00:00,133.655600873,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,267.172243608,261.337547171,4.67,1.16469643656
 02/14  23:00:00,79.5529330092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,115.250418889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931167762,0.0,2.335,1.16431167762
 02/15  01:00:00,84.1169540756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,85.7467965926,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,23.4086548414,21.0536548414,2.335,0.02
 02/15  03:00:00,89.9765985451,12.5377491172,0.0,0.0,3.49369000822,9.08398230582,44.2006480467,40.7013728918,2.335,1.16427515486
 02/15  04:00:00,92.0842075618,14.6335889129,0.0,0.0,3.49369000822,9.08398230582,50.1371934365,47.7821934365,2.335,0.02
 02/15  05:00:00,97.2261631266,13.2171070283,0.0,0.0,3.49369000822,9.08398230582,44.8204407309,42.4654407309,2.335,0.02
 02/15  06:00:00,99.850864742,16.5056403181,0.0,0.0,3.49369000822,9.08398230582,75.5130529553,72.0137721027,2.335,1.16428085258
 02/15  07:00:00,137.224107506,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,539.154670006,534.464670006,4.67,0.02
 02/15  08:00:00,132.471682094,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,496.501475813,491.811475813,4.67,0.02
 02/15  09:00:00,208.789220352,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,428.209454348,418.872261607,8.1725,1.16469274071
 02/15  10:00:00,232.844729187,28.1143564323,0.0,0.0,62.886420148,41.4019203762,354.045983855,342.373701084,10.5075,1.16478277007
 02/15  11:00:00,223.130977056,28.1143564323,0.0,0.0,62.886420148,41.4019203762,318.597449727,306.924841014,10.5075,1.16510871348
 02/15  12:00:00,254.029457812,28.1143564323,0.0,0.0,62.886420148,41.4019203762,282.46385173,270.791027675,10.5075,1.16532405434
 02/15  13:00:00,233.855643805,28.1143564323,0.0,0.0,62.886420148,41.4019203762,258.573366923,245.754981251,10.5075,2.31088567174
 02/15  14:00:00,230.660172554,28.1143564323,0.0,0.0,62.886420148,41.4019203762,242.969235107,231.296257521,10.5075,1.16547758613
 02/15  15:00:00,226.984253766,28.1143564323,0.0,0.0,62.886420148,41.4019203762,231.109835546,219.437132885,10.5075,1.16520266041
 02/15  16:00:00,223.814761159,28.1143564323,0.0,0.0,62.886420148,41.4019203762,217.901971044,206.22924969,10.5075,1.16522135439
 02/15  17:00:00,223.895170797,28.1143564323,0.0,0.0,62.886420148,41.4019203762,217.485307946,205.812741349,10.5075,1.16506659706
 02/15  18:00:00,226.92190522,28.1143564323,0.0,0.0,62.886420148,41.4019203762,238.363362518,226.69068426,10.5075,1.16517825861
 02/15  19:00:00,236.381561728,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,262.014625669,250.364510199,9.34,2.3101154707
 02/15  20:00:00,220.265026786,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,271.453698357,262.093698357,9.34,0.02
 02/15  21:00:00,195.273819428,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,275.374063563,266.03671201,8.1725,1.16485155256
 02/15  22:00:00,138.350816554,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,254.112461094,248.277831427,4.67,1.16462966675
 02/15  23:00:00,79.5781112439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.308815594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933182409,0.0,2.335,1.16433182409
 02/16  01:00:00,84.6836926945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  02:00:00,77.8205347915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,77.6647760196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924527614,0.0,2.335,1.16424527614
 02/16  04:00:00,85.7831862836,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,15.5214923677,13.1664923677,2.335,0.02
 02/16  05:00:00,92.4489366157,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,16.6697655063,14.3147655063,2.335,0.02
 02/16  06:00:00,92.1122208189,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,19.0339858484,15.5347023893,2.335,1.1642834591
 02/16  07:00:00,137.406060463,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,402.263366978,397.573366978,4.67,0.02
 02/16  08:00:00,132.969930299,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,361.216879786,356.526879786,4.67,0.02
 02/16  09:00:00,209.3670963,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,313.883763983,304.546638293,8.1725,1.1646256905
 02/16  10:00:00,234.170581966,28.1143564323,0.0347163553643,0.0,62.886420148,41.4019203762,266.469764129,254.797355228,10.5075,1.16490890124
 02/16  11:00:00,224.844796327,28.1143564323,0.0450013219675,0.0,62.886420148,41.4019203762,239.290747264,227.61820612,10.5075,1.16504114397
 02/16  12:00:00,255.551295616,28.1143564323,0.0462064443545,0.0,62.886420148,41.4019203762,210.415807729,198.74305141,10.5075,1.16525631943
 02/16  13:00:00,236.556803813,28.1143564323,0.204718594673,0.0,62.886420148,41.4019203762,194.347446368,181.52919733,10.5075,2.31074903817
 02/16  14:00:00,233.999738558,28.1143564323,0.344294924922,0.0,62.886420148,41.4019203762,183.713769619,172.04086066,10.5075,1.16540895837
 02/16  15:00:00,230.344248932,28.1143564323,0.430379090783,0.0,62.886420148,41.4019203762,179.535222932,167.862588907,10.5075,1.16513402512
 02/16  16:00:00,227.167692595,28.1143564323,0.436677963179,0.0,62.886420148,41.4019203762,178.438205341,166.765552888,10.5075,1.16515245334
 02/16  17:00:00,227.813893213,28.1143564323,0.393319547122,0.0,62.886420148,41.4019203762,184.891434837,173.218684073,10.5075,1.16525076401
 02/16  18:00:00,230.705873487,28.1143564323,0.289406975531,0.0,62.886420148,41.4019203762,196.890649142,185.21804029,10.5075,1.16510885235
 02/16  19:00:00,239.317976287,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,213.607155804,203.102058919,9.34,1.16509688573
 02/16  20:00:00,223.452513426,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,221.285927838,210.781000852,9.34,1.16492698601
 02/16  21:00:00,198.18961143,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,227.998738261,218.661456695,8.1725,1.16478156634
 02/16  22:00:00,140.803661237,28.1143564323,0.00883104855635,0.0,13.9747600329,18.6919646116,201.369824044,195.535111208,4.67,1.16471283664
 02/16  23:00:00,83.0678588926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,118.046365222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934851665,0.0,2.335,1.16434851665
 02/17  01:00:00,86.8903879018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,78.958157211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,78.1120499757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924888867,0.0,2.335,1.16424888867
 02/17  04:00:00,86.1526793439,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,18.0542020981,15.6992020981,2.335,0.02
 02/17  05:00:00,112.523981935,12.239962755,0.0,0.0,3.49369000822,9.08398230582,33.686928757,31.331928757,2.335,0.02
 02/17  06:00:00,112.730791837,12.4633025266,0.0,0.0,3.49369000822,9.08398230582,38.1505624657,35.7955624657,2.335,0.02
 02/17  07:00:00,154.06158445,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,459.03687208,453.2025894,4.67,1.16428268032
 02/17  08:00:00,142.093646971,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,418.971847775,414.281847775,4.67,0.02
 02/17  09:00:00,209.342948752,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,333.40634239,324.069134727,8.1725,1.1647076635
 02/17  10:00:00,234.213094408,28.1143564323,0.0428311643185,0.0,62.886420148,41.4019203762,268.71114416,257.038807631,10.5075,1.16483652889
 02/17  11:00:00,225.246542962,28.1143564323,0.0270498699612,0.0,62.886420148,41.4019203762,242.168302795,230.495833,10.5075,1.16496979527
 02/17  12:00:00,255.610220395,28.1143564323,0.0416900414232,0.0,62.886420148,41.4019203762,216.551962114,204.878976637,10.5075,1.1654854765
 02/17  13:00:00,235.737735866,28.1143564323,0.071039107603,0.0,62.886420148,41.4019203762,203.937749781,192.264646692,10.5075,1.16560308897
 02/17  14:00:00,232.815789951,28.1143564323,0.213076411022,0.0,62.886420148,41.4019203762,197.547487464,184.729028353,10.5075,2.3109591111
 02/17  15:00:00,229.043329191,28.1143564323,0.308934382055,0.0,62.886420148,41.4019203762,191.823788067,180.150957151,10.5075,1.16533091627
 02/17  16:00:00,225.786209836,28.1143564323,0.390017669529,0.0,62.886420148,41.4019203762,186.078516473,174.405937947,10.5075,1.16507852617
 02/17  17:00:00,225.810157161,28.1143564323,0.425236441148,0.0,62.886420148,41.4019203762,185.604511807,173.931835248,10.5075,1.16517655917
 02/17  18:00:00,228.923348148,28.1143564323,0.352950210454,0.0,62.886420148,41.4019203762,194.847344029,183.17455207,10.5075,1.16529195915
 02/17  19:00:00,237.790225689,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,207.503629056,196.998607078,9.34,1.16502197769
 02/17  20:00:00,215.097258324,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,212.51174289,202.006890993,9.34,1.16485189697
 02/17  21:00:00,190.71499988,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,215.892042632,206.554640006,8.1725,1.16490262549
 02/17  22:00:00,135.075340615,28.1143564323,0.0090825694756,0.0,13.9747600329,18.6919646116,183.849182744,178.014469206,4.67,1.16471353811
 02/17  23:00:00,81.2476228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,116.43528097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935985059,0.0,2.335,1.16435985059
 02/18  01:00:00,83.6827903382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,76.532046006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,76.5433051829,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555562267,0.0,1.75125,1.16430562267
 02/18  04:00:00,76.6002613205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
