Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  05:00:00,83.162216652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,91.3744261314,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,14.2163177112,11.3007599053,1.75125,1.16430780591
 02/18  07:00:00,124.794545835,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,364.71868555,361.19618555,3.5025,0.02
 02/18  08:00:00,122.011099714,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,333.440877899,328.773741956,3.5025,1.16463594337
 02/18  09:00:00,185.176219564,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,303.955341174,298.097841174,5.8375,0.02
 02/18  10:00:00,204.068753276,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,264.401407093,253.89662465,9.34,1.16478244294
 02/18  11:00:00,230.296712913,28.1143564323,0.0520711589082,0.0,62.886420148,41.4019203762,233.520529884,221.84790178,10.5075,1.16512810417
 02/18  12:00:00,261.619301252,28.1143564323,0.00947106497937,0.0,62.886420148,41.4019203762,210.540800141,198.867963106,10.5075,1.16533703522
 02/18  13:00:00,243.581652757,28.1143564323,0.0273026464397,0.0,62.886420148,41.4019203762,197.16875208,184.350180791,10.5075,2.31107128889
 02/18  14:00:00,241.652820552,28.1143564323,0.289250194736,0.0,62.886420148,41.4019203762,180.148619739,168.475545437,10.5075,1.16557430217
 02/18  15:00:00,238.578609989,28.1143564323,0.474413634091,0.0,62.886420148,41.4019203762,167.330444474,155.657659003,10.5075,1.16528547076
 02/18  16:00:00,235.741527209,28.1143564323,0.587952975786,0.0,62.886420148,41.4019203762,157.990016572,146.317381,10.5075,1.16513557202
 02/18  17:00:00,235.639511244,28.1143564323,0.562024704046,0.0,62.886420148,41.4019203762,163.781527393,150.963711508,10.5075,2.31031588488
 02/18  18:00:00,237.175648218,28.1143564323,0.396814532603,0.0,62.886420148,41.4019203762,181.675477005,170.002827302,10.5075,1.16514970324
 02/18  19:00:00,229.656364866,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,210.410693247,201.07302942,8.1725,1.16516382654
 02/18  20:00:00,183.328609276,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,230.42171387,223.419290481,5.8375,1.16492338878
 02/18  21:00:00,171.258049264,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,244.349432371,238.491932371,5.8375,0.02
 02/18  22:00:00,127.478540592,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,217.644353215,212.977184422,3.5025,1.16466879267
 02/18  23:00:00,81.0685639608,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573646896,0.0,1.75125,1.16448646896
 02/18  24:00:00,115.808373401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,83.9422312276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,76.4091814724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557001425,0.0,1.75125,1.16432001425
 02/19  03:00:00,79.7774921521,4.07998758501,0.0,0.0,3.49369000822,6.81298672936,9.51486677178,7.74361677178,1.75125,0.02
 02/19  04:00:00,88.0055462719,12.239962755,0.0,0.0,3.49369000822,6.81298672936,26.1792396625,24.4079896625,1.75125,0.02
 02/19  05:00:00,90.4142804339,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,24.0138716702,21.098306455,1.75125,1.16431521521
 02/19  06:00:00,93.8933062635,12.239962755,0.0,0.0,3.49369000822,6.81298672936,34.889525113,33.118275113,1.75125,0.02
 02/19  07:00:00,123.365038628,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,447.480738126,443.958238126,3.5025,0.02
 02/19  08:00:00,118.884097382,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,416.58850351,411.921614575,3.5025,1.16438893537
 02/19  09:00:00,154.309268392,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,353.681273948,350.158773948,3.5025,0.02
 02/19  10:00:00,127.578808285,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,318.513445579,313.846473131,3.5025,1.16447244835
 02/19  11:00:00,163.012857004,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,266.012384472,257.842607775,7.005,1.16477669645
 02/19  12:00:00,195.323872142,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,232.248493449,225.223493449,7.005,0.02
 02/19  13:00:00,205.344349458,28.1143564323,0.0607680305616,0.0,41.9242800987,36.8599292233,203.175895737,192.67087904,9.34,1.16501669755
 02/19  14:00:00,204.587715067,28.1143564323,0.0169216948517,0.0,41.9242800987,36.8599292233,189.879716038,179.374858999,9.34,1.16485703906
 02/19  15:00:00,202.229176637,28.1143564323,0.0372604409131,0.0,41.9242800987,36.8599292233,172.494088514,161.989165574,9.34,1.16492293986
 02/19  16:00:00,200.496243682,28.1143564323,0.282084670049,0.0,41.9242800987,36.8599292233,160.585225795,150.080397592,9.34,1.16482820275
 02/19  17:00:00,201.002078333,28.1143564323,0.356193114485,0.0,41.9242800987,36.8599292233,159.890421323,149.385428895,9.34,1.16499242782
 02/19  18:00:00,175.407041508,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,191.517902031,183.348076519,7.005,1.16482551148
 02/19  19:00:00,190.534858142,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,206.073164711,201.383164711,4.67,0.02
 02/19  20:00:00,171.417260651,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,217.26705335,211.432271202,4.67,1.16478214836
 02/19  21:00:00,162.243901193,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,226.544457382,220.709773736,4.67,1.16468364554
 02/19  22:00:00,147.330412646,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,186.777666841,182.087666841,4.67,0.02
 02/19  23:00:00,88.106512362,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565301592,0.0,1.75125,1.16440301592
 02/19  24:00:00,122.406865879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,92.6824945628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,84.8859606608,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555621156,0.0,1.75125,1.16430621156
 02/20  03:00:00,84.236744111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,83.9084388852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,90.2062498152,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558157295,0.0,1.75125,1.16433157295
 02/20  06:00:00,89.5644798438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,130.575022094,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,323.123499912,318.456695566,3.5025,1.1643043463
 02/20  08:00:00,129.10831356,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,296.628076323,293.105576323,3.5025,0.02
 02/20  09:00:00,164.08957398,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,260.955779937,257.433279937,3.5025,0.02
 02/20  10:00:00,139.007047731,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,249.634699989,244.967772567,3.5025,1.16442742201
 02/20  11:00:00,173.727326638,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,214.688767261,206.518922826,7.005,1.16484443499
 02/20  12:00:00,204.739992756,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,182.247364756,175.222364756,7.005,0.02
 02/20  13:00:00,217.220795154,28.1143564323,0.19758121957,0.0,41.9242800987,36.8599292233,144.909779358,134.404765233,9.34,1.16501412464
 02/20  14:00:00,218.758197451,28.1143564323,0.562928742578,0.0,41.9242800987,36.8599292233,125.632676257,115.12775234,9.34,1.16492391717
 02/20  15:00:00,216.668097052,28.1143564323,0.843135318314,0.0,41.9242800987,36.8599292233,112.063225322,101.558235935,9.34,1.16498938709
 02/20  16:00:00,213.930174096,28.1143564323,0.948340983575,0.0,41.9242800987,36.8599292233,105.538962158,95.0340679358,9.34,1.16489422253
 02/20  17:00:00,213.169459758,28.1143564323,0.971051654071,0.0,41.9242800987,36.8599292233,107.695763081,97.1907051039,9.34,1.16505797746
 02/20  18:00:00,186.114279541,28.1143564323,0.298903114233,0.0,27.9495200658,27.7759469175,128.888219986,120.718329317,7.005,1.16489066893
 02/20  19:00:00,199.353253118,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,146.695269998,140.860631143,4.67,1.16463885416
 02/20  20:00:00,181.561613377,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,151.926552195,147.236552195,4.67,0.02
 02/20  21:00:00,171.153417097,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,158.739645717,152.905041022,4.67,1.16460469465
 02/20  22:00:00,154.02629484,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,121.901632238,117.211632238,4.67,0.02
 02/20  23:00:00,95.0191559415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567221118,0.0,1.75125,1.16442221118
 02/20  24:00:00,128.916048782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,101.977252561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,93.9185473073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927101747,0.0,2.335,1.16427101747
 02/21  03:00:00,93.3328170217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,93.0897788782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,115.098918829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926098057,0.0,2.335,1.16426098057
 02/21  06:00:00,114.809343407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,167.560079913,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,225.06733287,220.37733287,4.67,0.02
 02/21  08:00:00,160.71986267,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,209.346024816,203.511547785,4.67,1.1644770309
 02/21  09:00:00,228.430802693,28.1143564323,0.0868405404409,0.0,34.9369000822,32.3179380704,177.988192143,169.795692143,8.1725,0.02
 02/21  10:00:00,259.128957453,28.1143564323,0.577919445538,0.0,62.886420148,41.4019203762,139.83806377,128.165648946,10.5075,1.16491482423
 02/21  11:00:00,255.076959715,28.1143564323,0.958546234243,0.0,62.886420148,41.4019203762,117.321756437,105.649289931,10.5075,1.16496650564
 02/21  12:00:00,285.678796578,28.1143564323,1.37201576227,0.0,62.886420148,41.4019203762,99.2745660746,86.4564086179,10.5075,2.31065745667
 02/21  13:00:00,272.293564761,28.1143564323,1.55359517639,0.0,62.886420148,41.4019203762,91.4767414517,79.8037865222,10.5075,1.16545492948
 02/21  14:00:00,272.654429025,28.1143564323,1.76692316661,0.0,62.886420148,41.4019203762,83.0257385665,71.3527689552,10.5075,1.16546961122
 02/21  15:00:00,269.381327131,28.1143564323,1.97914398572,0.0,62.886420148,41.4019203762,78.6465878443,65.8287193259,10.5075,2.31036851843
 02/21  16:00:00,266.412052202,28.1143564323,2.16591392631,0.0,62.886420148,41.4019203762,72.8961535924,61.2235534322,10.5075,1.16510016012
 02/21  17:00:00,266.725279968,28.1143564323,2.24194165839,0.0,62.886420148,41.4019203762,73.317257584,61.6445523589,10.5075,1.16520522509
 02/21  18:00:00,269.911430372,28.1143564323,2.23176375005,0.0,62.886420148,41.4019203762,76.8202665066,65.1476958172,10.5075,1.16507068939
 02/21  19:00:00,275.912897256,28.1143564323,1.66227255119,0.0,41.9242800987,36.8599292233,81.9128308024,71.4078175859,9.34,1.16501321644
 02/21  20:00:00,256.706906172,28.1143564323,1.49646795336,0.0,41.9242800987,36.8599292233,88.081955532,77.5769831562,9.34,1.16497237582
 02/21  21:00:00,231.096109868,28.1143564323,0.934075439896,0.0,34.9369000822,32.3179380704,91.171483245,81.8341707342,8.1725,1.16481251081
 02/21  22:00:00,168.241316238,28.1143564323,0.250188825808,0.0,13.9747600329,18.6919646116,54.8977199527,50.2077199527,4.67,0.02
 02/21  23:00:00,116.735743081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994410866,0.0,2.335,1.1644410866
 02/21  24:00:00,147.933413973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,121.936820344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,112.438412134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924506425,0.0,2.335,1.16424506425
 02/22  03:00:00,110.981351775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,110.054934839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,116.581619429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992305835,0.0,2.335,1.1642305835
 02/22  06:00:00,115.559340202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,163.767456475,28.1143564323,0.0431959946438,0.0,13.9747600329,18.6919646116,135.979025918,131.289025918,4.67,0.02
 02/22  08:00:00,170.900664615,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,135.608236935,129.773742309,4.67,1.16449462584
 02/22  09:00:00,247.785302309,28.1143564323,0.47730784734,0.0,34.9369000822,32.3179380704,111.899503379,103.707003379,8.1725,0.02
 02/22  10:00:00,278.947074223,28.1143564323,1.57102840416,0.0,62.886420148,41.4019203762,85.6518882505,73.9794779567,10.5075,1.16491029377
 02/22  11:00:00,274.092684418,28.1143564323,1.98983714914,0.0,62.886420148,41.4019203762,77.3573967857,65.6848003071,10.5075,1.16509647866
 02/22  12:00:00,298.45993198,28.1143564323,2.40605189327,0.0,62.886420148,41.4019203762,66.1789305863,54.5061916277,10.5075,1.16523895856
 02/22  13:00:00,285.921409434,28.1143564323,2.67451672189,0.0,62.886420148,41.4019203762,62.0698479555,49.2513630979,10.5075,2.31098485764
 02/22  14:00:00,284.896282874,28.1143564323,2.83329377565,0.0,62.886420148,41.4019203762,57.9522265528,46.2793602318,10.5075,1.16536632104
 02/22  15:00:00,279.422687511,28.1143564323,2.97248269977,0.0,62.886420148,41.4019203762,54.5484301126,42.8757922047,10.5075,1.1651379079
 02/22  16:00:00,276.67743243,28.1143564323,3.21661408963,0.0,62.886420148,41.4019203762,48.4880600219,36.8153839201,10.5075,1.16517610182
 02/22  17:00:00,276.048301571,28.1143564323,3.20329029745,0.0,62.886420148,41.4019203762,51.5682563831,38.7503886666,10.5075,2.31036771644
 02/22  18:00:00,277.421186808,28.1143564323,2.99922506029,0.0,62.886420148,41.4019203762,58.748331501,47.0756092593,10.5075,1.16522224172
 02/22  19:00:00,282.110732054,28.1143564323,2.28634982995,0.0,41.9242800987,36.8599292233,66.2881749154,55.7830323335,9.34,1.16514258193
 02/22  20:00:00,270.651878646,28.1143564323,2.09361813021,0.0,41.9242800987,36.8599292233,72.771988231,62.2671220711,9.34,1.16486615994
 02/22  21:00:00,245.659358898,28.1143564323,1.50427607512,0.0,34.9369000822,32.3179380704,74.6980144042,66.5055144042,8.1725,0.02
 02/22  22:00:00,178.985480083,28.1143564323,0.468055967802,0.0,13.9747600329,18.6919646116,39.7857266011,33.9510589666,4.67,1.1646676345
 02/22  23:00:00,120.487770133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944315406,0.0,2.335,1.16444315406
 02/22  24:00:00,150.343848853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,123.924868228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,113.661783123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928609621,0.0,2.335,1.16428609621
 02/23  03:00:00,111.60628036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,109.746196077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,115.535725985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,114.121369088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926275574,0.0,2.335,1.16426275574
 02/23  07:00:00,161.501768499,28.1143564323,0.00465156902456,0.0,13.9747600329,18.6919646116,140.716784748,136.026784748,4.67,0.02
 02/23  08:00:00,166.146826137,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,148.104527593,142.270022298,4.67,1.16450529479
 02/23  09:00:00,240.619151846,28.1143564323,0.281742227582,0.0,34.9369000822,32.3179380704,131.600057478,123.407557478,8.1725,0.02
 02/23  10:00:00,269.988243469,28.1143564323,1.12103435807,0.0,62.886420148,41.4019203762,107.841101363,96.1687027139,10.5075,1.16489864875
 02/23  11:00:00,263.515842019,28.1143564323,1.39071192197,0.0,62.886420148,41.4019203762,99.740304854,88.0678162936,10.5075,1.16498856043
 02/23  12:00:00,289.774655242,28.1143564323,1.72418338446,0.0,62.886420148,41.4019203762,88.3185695387,76.6456389612,10.5075,1.16543057749
 02/23  13:00:00,275.532531008,28.1143564323,1.94564573561,0.0,62.886420148,41.4019203762,84.6012434781,71.7826552235,10.5075,2.3110882546
 02/23  14:00:00,274.341950088,28.1143564323,2.08441169339,0.0,62.886420148,41.4019203762,80.7152604547,69.0421865405,10.5075,1.16557391418
 02/23  15:00:00,269.543020022,28.1143564323,2.25124391566,0.0,62.886420148,41.4019203762,74.6925194289,63.0197226609,10.5075,1.16529676795
 02/23  16:00:00,264.314410016,28.1143564323,2.31142671636,0.0,62.886420148,41.4019203762,72.9710038324,61.2984392853,10.5075,1.16506454713
 02/23  17:00:00,263.039172628,28.1143564323,2.27184807944,0.0,62.886420148,41.4019203762,76.4298166251,64.7571611828,10.5075,1.16515544226
 02/23  18:00:00,265.163926058,28.1143564323,2.23552505108,0.0,62.886420148,41.4019203762,82.1370927374,69.3192198369,10.5075,2.31037290054
 02/23  19:00:00,269.73125269,28.1143564323,1.52265333047,0.0,41.9242800987,36.8599292233,92.312294108,81.8072648574,9.34,1.16502925061
 02/23  20:00:00,256.389447149,28.1143564323,1.26259544857,0.0,41.9242800987,36.8599292233,101.071845496,91.7118454956,9.34,0.02
 02/23  21:00:00,229.153951402,28.1143564323,0.772299393967,0.0,34.9369000822,32.3179380704,109.071453954,99.7340245026,8.1725,1.16492945088
 02/23  22:00:00,163.768343011,28.1143564323,0.0144742309731,0.0,13.9747600329,18.6919646116,93.1267647772,87.2920582429,4.67,1.16470653437
 02/23  23:00:00,103.945461071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,134.739578765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932032447,0.0,2.335,1.16432032447
 02/24  01:00:00,103.184733948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,92.9739955945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,89.8562050648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924584686,0.0,2.335,1.16424584686
 02/24  04:00:00,87.4928673821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,108.370983101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,107.115867405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921810942,0.0,2.335,1.16421810942
 02/24  07:00:00,155.130234523,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,309.743751074,305.053751074,4.67,0.02
 02/24  08:00:00,147.388875125,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,291.11133783,286.42133783,4.67,0.02
 02/24  09:00:00,213.678927606,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,265.184157827,255.846962434,8.1725,1.16469539294
 02/24  10:00:00,238.946296204,28.1143564323,0.0624393779088,0.0,62.886420148,41.4019203762,240.176201473,228.503822489,10.5075,1.16487898442
 02/24  11:00:00,229.671728452,28.1143564323,0.0,0.0,62.886420148,41.4019203762,231.22987274,219.557269688,10.5075,1.16510305231
 02/24  12:00:00,260.235319706,28.1143564323,0.0,0.0,62.886420148,41.4019203762,214.057318861,202.384505105,10.5075,1.16531375567
 02/24  13:00:00,240.347252648,28.1143564323,0.0753791478915,0.0,62.886420148,41.4019203762,206.257714382,193.439361382,10.5075,2.31085300017
 02/24  14:00:00,238.76231791,28.1143564323,0.177397150305,0.0,62.886420148,41.4019203762,198.766760105,187.093804492,10.5075,1.16545561277
 02/24  15:00:00,235.080078637,28.1143564323,0.245358136671,0.0,62.886420148,41.4019203762,194.251274909,182.578596529,10.5075,1.16517837969
 02/24  16:00:00,231.849485942,28.1143564323,0.313975557647,0.0,62.886420148,41.4019203762,189.406926202,177.734232643,10.5075,1.16519355887
 02/24  17:00:00,231.927621716,28.1143564323,0.334669972044,0.0,62.886420148,41.4019203762,190.058949554,178.386413547,10.5075,1.1650360068
 02/24  18:00:00,234.847246323,28.1143564323,0.287716650105,0.0,62.886420148,41.4019203762,197.157701597,185.485057933,10.5075,1.16514366413
 02/24  19:00:00,242.768191081,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,205.506594219,195.001465592,9.34,1.16512862697
 02/24  20:00:00,220.506997472,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,212.98839804,202.48344176,9.34,1.16495628034
 02/24  21:00:00,195.065554055,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,219.048422048,209.711113711,8.1725,1.16480833673
 02/24  22:00:00,138.670955115,28.1143564323,0.00842494966279,0.0,13.9747600329,18.6919646116,190.191576405,184.35691518,4.67,1.16466122571
 02/24  23:00:00,85.877811669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,120.858779154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937221248,0.0,2.335,1.16437221248
 02/25  01:00:00,88.2722603318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,80.7923748179,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560461942,0.0,1.75125,1.16435461942
 02/25  03:00:00,79.8104618783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,79.059460899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,85.1294233102,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557597624,0.0,1.75125,1.16432597624
 02/25  06:00:00,84.3230831963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,121.527289007,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,351.814001574,348.291501574,3.5025,0.02
 02/25  08:00:00,121.788173714,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,322.532672334,317.865582554,3.5025,1.16458977963
 02/25  09:00:00,185.240728488,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,287.342310776,280.340165253,5.8375,1.16464552278
 02/25  10:00:00,204.750728116,28.1143564323,0.0400569011846,0.0,41.9242800987,36.8599292233,239.142168697,229.782168697,9.34,0.02
 02/25  11:00:00,231.563508644,28.1143564323,0.0584705282011,0.0,62.886420148,41.4019203762,199.592339444,187.919743356,10.5075,1.16509608815
 02/25  12:00:00,263.352774966,28.1143564323,0.320295588999,0.0,62.886420148,41.4019203762,164.560910694,151.742932637,10.5075,2.31047805684
 02/25  13:00:00,245.862246341,28.1143564323,0.667108315659,0.0,62.886420148,41.4019203762,141.726354861,130.053551795,10.5075,1.16530306602
 02/25  14:00:00,244.847911613,28.1143564323,0.975680515683,0.0,62.886420148,41.4019203762,120.033203328,108.360371451,10.5075,1.16533187667
 02/25  15:00:00,243.018492624,28.1143564323,1.44651907449,0.0,62.886420148,41.4019203762,101.933890144,90.2613009762,10.5075,1.16508916787
 02/25  16:00:00,239.13419634,28.1143564323,1.79451871178,0.0,62.886420148,41.4019203762,96.7636637791,83.9459024295,10.5075,2.31026134955
 02/25  17:00:00,238.89663222,28.1143564323,1.99738909728,0.0,62.886420148,41.4019203762,95.1459068492,83.4732652599,10.5075,1.16514158934
 02/25  18:00:00,238.999220469,28.1143564323,1.71087283511,0.0,62.886420148,41.4019203762,113.055288729,101.38258235,10.5075,1.16520637884
 02/25  19:00:00,230.314086255,28.1143564323,0.386609113951,0.0,34.9369000822,32.3179380704,158.822537859,149.484820675,8.1725,1.16521718393
 02/25  20:00:00,184.163430236,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,182.173740537,175.17126602,5.8375,1.16497451756
 02/25  21:00:00,173.471759658,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,192.784432448,186.926932448,5.8375,0.02
 02/25  22:00:00,130.139274911,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,165.638751851,160.971607317,3.5025,1.16464453364
 02/25  23:00:00,84.7306387916,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157842861,0.0,1.75125,1.1645342861
 02/25  24:00:00,119.212747707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,89.136800431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,81.5434680506,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553427185,0.0,1.75125,1.16428427185
 02/26  03:00:00,80.8056308054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,80.3890393092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,86.6751980089,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555834497,0.0,1.75125,1.16430834497
 02/26  06:00:00,86.1213918365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,123.810708847,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,347.348142938,342.681363214,3.5025,1.16427972362
 02/26  08:00:00,125.29559386,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,319.003481454,315.480981454,3.5025,0.02
 02/26  09:00:00,161.983105977,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,267.246232998,263.723732998,3.5025,0.02
 02/26  10:00:00,139.051295738,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,225.397987758,220.730974579,3.5025,1.16451317846
 02/26  11:00:00,176.446710767,28.1143564323,0.0339723037116,0.0,27.9495200658,27.7759469175,183.980107092,175.810293889,7.005,1.16481320285
 02/26  12:00:00,207.872929595,28.1143564323,0.0339816774201,0.0,27.9495200658,27.7759469175,165.607538803,158.582538803,7.005,0.02
 02/26  13:00:00,219.032955295,28.1143564323,0.319066261816,0.0,41.9242800987,36.8599292233,141.67663038,131.171650717,9.34,1.16497966238
 02/26  14:00:00,217.014760801,28.1143564323,0.566710167617,0.0,41.9242800987,36.8599292233,132.351183087,121.846296408,9.34,1.16488667967
 02/26  15:00:00,208.567300797,28.1143564323,0.416231177621,0.0,41.9242800987,36.8599292233,151.808666684,141.303717526,9.34,1.16494915855
 02/26  16:00:00,201.847333637,28.1143564323,0.0833178879046,0.0,41.9242800987,36.8599292233,185.795869472,175.291017994,9.34,1.16485147768
 02/26  17:00:00,198.953650039,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,209.777981132,199.27296933,9.34,1.16501180233
 02/26  18:00:00,171.50607201,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,251.538233629,243.368391347,7.005,1.16484228154
 02/26  19:00:00,185.711819572,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,271.95506043,267.26506043,4.67,0.02
 02/26  20:00:00,165.00083551,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,284.392686802,278.557890605,4.67,1.1647961969
 02/26  21:00:00,155.573122601,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,290.032377577,284.197825602,4.67,1.16455197405
 02/26  22:00:00,140.40387613,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,261.114930956,256.424930956,4.67,0.02
 02/26  23:00:00,79.8263719008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565562368,0.0,1.75125,1.16440562368
 02/26  24:00:00,115.237689952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,85.9265353941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,78.6298141288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928982521,0.0,2.335,1.16428982521
 02/27  03:00:00,86.2474963188,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,18.1795084781,15.8245084781,2.335,0.02
 02/27  04:00:00,90.2072520393,12.239962755,0.0,0.0,3.49369000822,9.08398230582,30.7982882312,28.4432882312,2.335,0.02
 02/27  05:00:00,96.7845598678,12.239962755,0.0,0.0,3.49369000822,9.08398230582,35.2139277651,31.7146533601,2.335,1.16427440502
 02/27  06:00:00,92.2084326617,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,26.6004120798,24.2454120798,2.335,0.02
 02/27  07:00:00,134.036825733,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,444.922126689,440.232126689,4.67,0.02
 02/27  08:00:00,133.012209614,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,407.418276398,401.583740164,4.67,1.16453623393
 02/27  09:00:00,209.136881644,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,350.951880108,342.759380108,8.1725,0.02
 02/27  10:00:00,233.638391318,28.1143564323,0.0205287159157,0.0,62.886420148,41.4019203762,283.055329813,271.382978583,10.5075,1.16485123033
 02/27  11:00:00,224.588552207,28.1143564323,0.0510123225107,0.0,62.886420148,41.4019203762,242.99892901,231.326298126,10.5075,1.16513088369
 02/27  12:00:00,255.321407177,28.1143564323,0.0403969873991,0.0,62.886420148,41.4019203762,208.931283753,196.113270488,10.5075,2.3105132644
 02/27  13:00:00,236.119989109,28.1143564323,0.26558457995,0.0,62.886420148,41.4019203762,179.057969932,167.385092937,10.5075,1.1653769952
 02/27  14:00:00,233.869222613,28.1143564323,0.644069607249,0.0,62.886420148,41.4019203762,155.894725653,144.221837388,10.5075,1.16538826408
 02/27  15:00:00,230.348306265,28.1143564323,0.834538610368,0.0,62.886420148,41.4019203762,141.891687653,130.219029896,10.5075,1.16515775758
 02/27  16:00:00,227.116311608,28.1143564323,0.984209480613,0.0,62.886420148,41.4019203762,135.354387767,122.536684061,10.5075,2.31020370613
 02/27  17:00:00,227.251290706,28.1143564323,1.14002448561,0.0,62.886420148,41.4019203762,135.867812038,124.195200042,10.5075,1.16511199594
 02/27  18:00:00,226.769496311,28.1143564323,0.975197977511,0.0,62.886420148,41.4019203762,149.013022795,137.340291999,10.5075,1.16523079567
 02/27  19:00:00,238.622799408,28.1143564323,0.468454822418,0.0,41.9242800987,36.8599292233,175.005186378,164.500037712,9.34,1.16514866547
 02/27  20:00:00,221.733993229,28.1143564323,0.192073916999,0.0,41.9242800987,36.8599292233,198.003206619,187.498336062,9.34,1.1648705567
 02/27  21:00:00,196.432489277,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,214.581519954,206.389019954,8.1725,0.02
 02/27  22:00:00,139.139013327,28.1143564323,0.00918177006712,0.0,13.9747600329,18.6919646116,194.444810561,188.610088661,4.67,1.16472190023
 02/27  23:00:00,80.4713213104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944451431,0.0,2.335,1.16444451431
 02/27  24:00:00,115.663570308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,85.2789770187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,78.3081507935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928687143,0.0,2.335,1.16428687143
 02/28  03:00:00,77.9529711738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,77.7331144416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  05:00:00,108.384519862,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,15.6326953483,13.2776953483,2.335,0.02
 02/28  06:00:00,108.372983643,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,17.8088662431,14.3096036124,2.335,1.16426263074
 02/28  07:00:00,150.603817354,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,388.860323201,384.170323201,4.67,0.02
 02/28  08:00:00,142.28186172,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,351.739958121,345.905455343,4.67,1.16450277845
 02/28  09:00:00,209.945975844,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,289.427511983,281.235011983,8.1725,0.02
 02/28  10:00:00,235.233456689,28.1143564323,0.102964216667,0.0,62.886420148,41.4019203762,225.238838995,213.566446902,10.5075,1.16489209257
 02/28  11:00:00,227.007038255,28.1143564323,0.272886978535,0.0,62.886420148,41.4019203762,180.654847567,168.982368816,10.5075,1.16497875039
 02/28  12:00:00,261.147799685,28.1143564323,0.861656772351,0.0,62.886420148,41.4019203762,141.359229349,129.686313302,10.5075,1.16541604628
 02/28  13:00:00,246.393525155,28.1143564323,1.36544571707,0.0,62.886420148,41.4019203762,114.928263842,102.109714858,10.5075,2.31104898386
 02/28  14:00:00,246.591371944,28.1143564323,1.97756362299,0.0,62.886420148,41.4019203762,92.3139419424,80.6408924336,10.5075,1.16554950878
 02/28  15:00:00,243.697283959,28.1143564323,2.47734398338,0.0,62.886420148,41.4019203762,78.8355622439,67.1627918202,10.5075,1.16527042362
 02/28  16:00:00,241.362743241,28.1143564323,2.94691644307,0.0,62.886420148,41.4019203762,69.6512689927,57.9787329291,10.5075,1.16503606362
 02/28  17:00:00,241.000169802,28.1143564323,3.07544456461,0.0,62.886420148,41.4019203762,72.6436540299,60.9710303765,10.5075,1.1651236534
 02/28  18:00:00,237.131253364,28.1143564323,2.58781811265,0.0,62.886420148,41.4019203762,93.7826989229,80.9648985627,10.5075,2.31030036029
 02/28  19:00:00,244.812479578,28.1143564323,1.43200851043,0.0,41.9242800987,36.8599292233,119.175987773,108.670998603,9.34,1.16498917048
 02/28  20:00:00,220.263665592,28.1143564323,1.01423699904,0.0,41.9242800987,36.8599292233,135.536542996,126.176542996,9.34,0.02
 02/28  21:00:00,194.325458399,28.1143564323,0.699764008099,0.0,34.9369000822,32.3179380704,144.77290209,135.43551494,8.1725,1.16488714984
 02/28  22:00:00,137.477239913,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,113.560577264,107.725915588,4.67,1.16466167611
 02/28  23:00:00,84.5736008495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,119.296554441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936202986,0.0,2.335,1.16436202986
 03/01  01:00:00,90.6975188214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,85.5410191464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,87.2760151936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927360609,0.0,2.335,1.16427360609
 03/01  04:00:00,88.9018718004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,97.2737472394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,99.3799973202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924060918,0.0,2.335,1.16424060918
 03/01  07:00:00,152.091746878,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,191.188253075,186.498253075,4.67,0.02
 03/01  08:00:00,159.834412173,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,178.087635605,173.397635605,4.67,0.02
 03/01  09:00:00,236.36501735,28.1143564323,0.12157693901,0.0,34.9369000822,32.3179380704,156.695628648,147.358431836,8.1725,1.16469681207
 03/01  10:00:00,265.585523833,28.1143564323,0.836072951635,0.0,62.886420148,41.4019203762,130.175951087,118.503531868,10.5075,1.16491921929
 03/01  11:00:00,258.643656431,28.1143564323,0.885336307326,0.0,62.886420148,41.4019203762,125.070509775,113.397964402,10.5075,1.16504537259
 03/01  12:00:00,284.468967069,28.1143564323,1.11615346852,0.0,62.886420148,41.4019203762,114.208958352,102.536206271,10.5075,1.16525208095
 03/01  13:00:00,269.027607353,28.1143564323,1.2779352687,0.0,62.886420148,41.4019203762,110.92932924,98.1111106437,10.5075,2.31071859609
 03/01  14:00:00,268.804480297,28.1143564323,1.53726866173,0.0,62.886420148,41.4019203762,101.092165653,89.4192822336,10.5075,1.16538341958
 03/01  15:00:00,267.371138899,28.1143564323,1.88830920776,0.0,62.886420148,41.4019203762,87.7104204397,76.0378162098,10.5075,1.1651042299
 03/01  16:00:00,266.623452433,28.1143564323,2.27851631778,0.0,62.886420148,41.4019203762,73.4730012788,61.8003850438,10.5075,1.165116235
 03/01  17:00:00,267.881801281,28.1143564323,2.4647018029,0.0,62.886420148,41.4019203762,68.0092085548,56.3365010296,10.5075,1.16520752524
 03/01  18:00:00,264.968789662,28.1143564323,2.29609719731,0.0,62.886420148,41.4019203762,76.2542786704,64.5817183194,10.5075,1.16506035104
 03/01  19:00:00,271.256463618,28.1143564323,1.57280859586,0.0,41.9242800987,36.8599292233,88.7310320828,78.2259899487,9.34,1.16504213415
 03/01  20:00:00,256.692314779,28.1143564323,1.38238856237,0.0,41.9242800987,36.8599292233,98.3863748886,87.8815073808,9.34,1.16486750775
 03/01  21:00:00,227.563371801,28.1143564323,0.932490146922,0.0,34.9369000822,32.3179380704,100.534075072,91.1966628143,8.1725,1.16491225813
 03/01  22:00:00,163.460400107,28.1143564323,0.266662340941,0.0,13.9747600329,18.6919646116,65.1510805633,59.3164377278,4.67,1.16464283543
 03/01  23:00:00,106.036331742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,135.60305216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499364621,0.0,2.335,1.164364621
 03/02  01:00:00,104.691562642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,95.5054658551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,92.7064085613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925032559,0.0,2.335,1.16425032559
 03/02  04:00:00,89.7025952436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  05:00:00,93.717021685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,91.668446901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,139.121805973,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,313.877973835,308.043696093,4.67,1.16427774174
 03/02  08:00:00,138.49013596,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,299.070066201,294.380066201,4.67,0.02
 03/02  09:00:00,213.90740278,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,272.354839282,263.017714159,8.1725,1.16462512274
 03/02  10:00:00,239.223432259,28.1143564323,0.0533897544683,0.0,62.886420148,41.4019203762,252.179944269,240.507507058,10.5075,1.16493721103
 03/02  11:00:00,229.903040436,28.1143564323,0.0,0.0,62.886420148,41.4019203762,244.817995032,233.145393683,10.5075,1.16510134982
 03/02  12:00:00,260.401571171,28.1143564323,0.0,0.0,62.886420148,41.4019203762,230.298765935,218.625889977,10.5075,1.16537595808
 03/02  13:00:00,240.404625422,28.1143564323,0.0,0.0,62.886420148,41.4019203762,228.25021086,216.577225335,10.5075,1.16548552516
 03/02  14:00:00,237.414658215,28.1143564323,0.0,0.0,62.886420148,41.4019203762,228.444866144,215.626345184,10.5075,2.31102096
 03/02  15:00:00,232.90510651,28.1143564323,0.0,0.0,62.886420148,41.4019203762,229.144199344,217.47150463,10.5075,1.16519471429
 03/02  16:00:00,229.306611442,28.1143564323,0.0,0.0,62.886420148,41.4019203762,227.680253,216.007568653,10.5075,1.16518434704
 03/02  17:00:00,229.187655814,28.1143564323,0.0,0.0,62.886420148,41.4019203762,229.194382263,217.521854331,10.5075,1.16502793288
 03/02  18:00:00,228.363423021,28.1143564323,0.0,0.0,62.886420148,41.4019203762,240.948683562,229.276047997,10.5075,1.16513556498
 03/02  19:00:00,240.211646894,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,252.054962557,241.549867501,9.34,1.16509505556
 03/02  20:00:00,224.395822806,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,263.067637932,252.562752915,9.34,1.16488501625
 03/02  21:00:00,198.94343299,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,270.351883022,261.01445829,8.1725,1.16492473205
 03/02  22:00:00,141.241240959,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,242.479043691,236.644432122,4.67,1.16461156964
 03/02  23:00:00,83.5728726162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,118.772630421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,87.4062074116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924463066,0.0,2.335,1.16424463066
 03/03  02:00:00,79.9558862036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,83.1088849455,4.07998758501,0.0,0.0,3.49369000822,9.08398230582,10.4808212535,8.12582125355,2.335,0.02
 03/03  04:00:00,91.0098121018,12.239962755,0.0,0.0,3.49369000822,9.08398230582,26.3905579764,22.8913017318,2.335,1.16425624468
 03/03  05:00:00,109.116578979,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,19.8131081395,17.4581081395,2.335,0.02
 03/03  06:00:00,112.878220159,12.239962755,0.0,0.0,3.49369000822,9.08398230582,32.3997738795,30.0447738795,2.335,0.02
 03/03  07:00:00,150.84695073,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,418.4664197,412.632186454,4.67,1.16423324605
 03/03  08:00:00,142.377553104,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,389.18317308,384.49317308,4.67,0.02
 03/03  09:00:00,209.288650158,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,352.057655824,342.720564568,8.1725,1.16459125601
 03/03  10:00:00,233.391984624,28.1143564323,0.0,0.0,62.886420148,41.4019203762,313.888728705,302.216477869,10.5075,1.16475083556
 03/03  11:00:00,223.739351226,28.1143564323,0.0,0.0,62.886420148,41.4019203762,295.79232278,285.26482278,10.5075,0.02
 03/03  12:00:00,254.619557571,28.1143564323,0.0,0.0,62.886420148,41.4019203762,276.458030974,263.639530751,10.5075,2.31100022333
 03/03  13:00:00,235.411144707,28.1143564323,0.0,0.0,62.886420148,41.4019203762,254.925995509,243.252879858,10.5075,1.16561565169
 03/03  14:00:00,233.808220003,28.1143564323,0.0159895759867,0.0,62.886420148,41.4019203762,226.26051115,213.442372811,10.5075,2.31063833902
 03/03  15:00:00,230.7472859,28.1143564323,0.0318876734364,0.0,62.886420148,41.4019203762,200.74256919,189.069798091,10.5075,1.16527109942
 03/03  16:00:00,228.05345865,28.1143564323,0.203181768053,0.0,62.886420148,41.4019203762,187.305277239,175.632538766,10.5075,1.16523847348
 03/03  17:00:00,227.892081643,28.1143564323,0.260503273111,0.0,62.886420148,41.4019203762,188.901345318,177.22875978,10.5075,1.16508553755
 03/03  18:00:00,226.603657869,28.1143564323,0.131058704412,0.0,62.886420148,41.4019203762,203.095742236,191.423045453,10.5075,1.16519678323
 03/03  19:00:00,237.667406883,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,232.11495405,221.609820233,9.34,1.16513381645
 03/03  20:00:00,214.033206258,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,254.969458056,244.464569512,9.34,1.16488854399
 03/03  21:00:00,189.446384636,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,269.870882939,260.533459717,8.1725,1.16492322218
 03/03  22:00:00,133.77972367,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,250.115780158,245.425780158,4.67,0.02
 03/03  23:00:00,79.755411905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929029503,0.0,2.335,1.16429029503
 03/03  24:00:00,115.357037194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,82.1369745715,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569068063,0.0,1.75125,1.16444068063
 03/04  02:00:00,75.5671855466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,87.7953030785,12.239962755,0.0,0.0,3.49369000822,6.81298672936,29.385196334,27.613946334,1.75125,0.02
 03/04  04:00:00,87.8206280531,12.239962755,0.0,0.0,3.49369000822,6.81298672936,34.0652565124,31.1496760043,1.75125,1.16433050807
 03/04  05:00:00,90.7378088072,8.60665471325,0.0,0.0,3.49369000822,6.81298672936,26.0327429023,24.2614929023,1.75125,0.02
 03/04  06:00:00,94.2570582315,12.6866422983,0.0,0.0,3.49369000822,6.81298672936,40.7425919495,38.9713419495,1.75125,0.02
 03/04  07:00:00,119.937157515,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,458.134539742,453.46769658,3.5025,1.16434316271
 03/04  08:00:00,118.79222233,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,418.705020383,415.182520383,3.5025,0.02
 03/04  09:00:00,181.648569084,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,361.87178489,354.869669199,5.8375,1.16461569158
 03/04  10:00:00,199.560018891,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,282.081401873,271.576680403,9.34,1.16472147027
 03/04  11:00:00,225.370404942,28.1143564323,0.067101624758,0.0,62.886420148,41.4019203762,221.293468838,209.620899515,10.5075,1.16506932306
 03/04  12:00:00,257.065658382,28.1143564323,0.0583115425681,0.0,62.886420148,41.4019203762,184.429399026,172.756557378,10.5075,1.16534164848
 03/04  13:00:00,240.427009355,28.1143564323,0.580230909087,0.0,62.886420148,41.4019203762,147.81267582,136.139765378,10.5075,1.16541044214
 03/04  14:00:00,242.06746531,28.1143564323,1.11577718926,0.0,62.886420148,41.4019203762,117.587027072,104.768659103,10.5075,2.31086796942
 03/04  15:00:00,242.16923206,28.1143564323,1.77106026752,0.0,62.886420148,41.4019203762,93.1458786681,81.4732814265,10.5075,1.16509724161
 03/04  16:00:00,241.816955095,28.1143564323,2.36686500487,0.0,62.886420148,41.4019203762,76.4795226886,64.8068272852,10.5075,1.16519540343
 03/04  17:00:00,242.989681363,28.1143564323,2.69757163705,0.0,62.886420148,41.4019203762,71.8903371326,60.2175606278,10.5075,1.16527650481
 03/04  18:00:00,239.935001447,28.1143564323,2.29745090397,0.0,62.886420148,41.4019203762,89.265409709,77.592820307,10.5075,1.16508940203
 03/04  19:00:00,232.465159253,28.1143564323,0.683898304115,0.0,34.9369000822,32.3179380704,131.998469777,122.660856965,8.1725,1.16511281174
 03/04  20:00:00,185.437274344,28.1143564323,0.0172741515284,0.0,20.9621400493,23.2339557645,151.085627786,144.08319147,5.8375,1.16493631647
 03/04  21:00:00,173.479877352,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,172.858726001,165.856399721,5.8375,1.16482628015
 03/04  22:00:00,130.554161941,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,132.956002403,129.433502403,3.5025,0.02
 03/04  23:00:00,85.2298538578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581036289,0.0,1.75125,1.16456036289
 03/04  24:00:00,119.568120352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,90.1588541067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557589775,0.0,1.75125,1.16432589775
 03/05  02:00:00,82.4117209875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,81.8070659211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555640091,0.0,1.75125,1.16430640091
 03/05  04:00:00,81.5105011661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,87.9688976786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,87.4352583713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554823608,0.0,1.75125,1.16429823608
 03/05  07:00:00,121.508292708,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,295.789284523,292.266784523,3.5025,0.02
 03/05  08:00:00,126.004997056,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,275.534704418,272.012204418,3.5025,0.02
 03/05  09:00:00,161.825713107,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,229.68779408,225.020888876,3.5025,1.16440520405
 03/05  10:00:00,139.269196535,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,192.303521904,188.781021904,3.5025,0.02
 03/05  11:00:00,178.498242526,28.1143564323,0.158871666307,0.0,27.9495200658,27.7759469175,145.351648898,137.18183297,7.005,1.16481592802
 03/05  12:00:00,210.928956992,28.1143564323,0.150097581008,0.0,27.9495200658,27.7759469175,115.88948696,107.719646999,7.005,1.1648399616
 03/05  13:00:00,227.233569037,28.1143564323,1.48753307864,0.0,41.9242800987,36.8599292233,76.2664999011,65.7614745466,9.34,1.16502535451
 03/05  14:00:00,231.058395318,28.1143564323,2.82871638042,0.0,41.9242800987,36.8599292233,45.9117807986,35.4068505468,9.34,1.16493025186
 03/05  15:00:00,226.474167207,28.1143564323,3.19343740316,0.0,41.9242800987,36.8599292233,37.905985828,28.545985828,9.34,0.02
 03/05  16:00:00,223.990925369,28.1143564323,3.62056185171,0.0,41.9242800987,36.8599292233,31.2307119798,20.7257270687,9.34,1.1649849111
 03/05  17:00:00,224.341762168,28.1143564323,3.77597650428,0.0,41.9242800987,36.8599292233,30.5640263434,20.0591073251,9.34,1.1649190183
 03/05  18:00:00,191.903087653,28.1143564323,2.09296709833,0.0,27.9495200658,27.7759469175,48.1408810584,39.9709106203,7.005,1.16497043807
 03/05  19:00:00,206.053362946,28.1143564323,0.585373128819,0.0,13.9747600329,18.6919646116,82.2407154563,76.4059626359,4.67,1.16475282035
 03/05  20:00:00,186.79028685,28.1143564323,0.279510150602,0.0,13.9747600329,18.6919646116,99.7876388448,93.9529384722,4.67,1.16470037259
 03/05  21:00:00,176.365316081,28.1143564323,0.315616605534,0.0,13.9747600329,18.6919646116,96.042774737,91.352774737,4.67,0.02
 03/05  22:00:00,159.175446406,28.1143564323,0.373031145389,0.0,13.9747600329,18.6919646116,52.1749219253,46.3404203115,4.67,1.16450161377
 03/05  23:00:00,98.4542584569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,129.81955395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,102.998028886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923234437,0.0,2.335,1.16423234437
 03/06  02:00:00,93.158021249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,90.9084261665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,89.3462657749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924310727,0.0,2.335,1.16424310727
 03/06  05:00:00,95.3828938203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,94.6673870893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
