Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  07:00:00,139.952767329,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,229.703194041,223.868974689,4.67,1.16421935143
 03/06  08:00:00,143.858329205,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,239.334641772,234.644641772,4.67,0.02
 03/06  09:00:00,217.387214339,28.1143564323,0.00701163887897,0.0,34.9369000822,32.3179380704,232.130808915,222.793664942,8.1725,1.1646439727
 03/06  10:00:00,241.825607144,28.1143564323,0.0572934630178,0.0,62.886420148,41.4019203762,216.294318406,204.622017661,10.5075,1.16480074485
 03/06  11:00:00,230.944348765,28.1143564323,0.219399268839,0.0,62.886420148,41.4019203762,192.151515372,180.479054347,10.5075,1.16496102436
 03/06  12:00:00,260.996850446,28.1143564323,0.578056222604,0.0,62.886420148,41.4019203762,165.316687625,153.643956553,10.5075,1.16523107161
 03/06  13:00:00,241.291183531,28.1143564323,0.702806518729,0.0,62.886420148,41.4019203762,154.549587065,142.876750366,10.5075,1.16533669934
 03/06  14:00:00,238.390111182,28.1143564323,0.79013514685,0.0,62.886420148,41.4019203762,148.958874973,136.140661814,10.5075,2.31071315966
 03/06  15:00:00,234.135456202,28.1143564323,0.919049089247,0.0,62.886420148,41.4019203762,141.201137469,129.52833254,10.5075,1.1653049294
 03/06  16:00:00,229.70604013,28.1143564323,0.993985381576,0.0,62.886420148,41.4019203762,140.761113219,129.088589245,10.5075,1.16502397485
 03/06  17:00:00,228.069638663,28.1143564323,1.02245213607,0.0,62.886420148,41.4019203762,144.663607553,132.990992463,10.5075,1.16511508999
 03/06  18:00:00,226.702572449,28.1143564323,0.916673130512,0.0,62.886420148,41.4019203762,156.710125517,145.037402046,10.5075,1.16522347101
 03/06  19:00:00,238.614204015,28.1143564323,0.463016331857,0.0,41.9242800987,36.8599292233,177.152853784,166.647695579,9.34,1.16515820565
 03/06  20:00:00,221.679676695,28.1143564323,0.210641269271,0.0,41.9242800987,36.8599292233,197.509743506,187.004832203,9.34,1.16491130311
 03/06  21:00:00,196.548481098,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,214.219805776,204.882362187,8.1725,1.16494358898
 03/06  22:00:00,139.195111811,28.1143564323,0.00915303747948,0.0,13.9747600329,18.6919646116,191.084949022,186.394949022,4.67,0.02
 03/06  23:00:00,80.2142182613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946214951,0.0,2.335,1.16446214951
 03/06  24:00:00,115.566429103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,84.9313225526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,78.0840907625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929809968,0.0,2.335,1.16429809968
 03/07  03:00:00,77.8220630258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,81.6735460878,4.07998758501,0.0,0.0,3.49369000822,9.08398230582,11.2383650265,8.88336502647,2.335,0.02
 03/07  05:00:00,112.409886433,12.239962755,0.0,0.0,3.49369000822,9.08398230582,30.3230576347,26.8237726254,2.335,1.1642850093
 03/07  06:00:00,108.279691805,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,25.4978788748,23.1428788748,2.335,0.02
 03/07  07:00:00,147.031719812,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,446.221439998,441.531439998,4.67,0.02
 03/07  08:00:00,141.966299939,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,397.071193057,391.23669863,4.67,1.16449442662
 03/07  09:00:00,209.125856145,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,328.077133542,319.884633542,8.1725,0.02
 03/07  10:00:00,233.651047272,28.1143564323,0.0442262889494,0.0,62.886420148,41.4019203762,264.675096617,253.002677331,10.5075,1.16491928592
 03/07  11:00:00,224.388328252,28.1143564323,0.0449598477587,0.0,62.886420148,41.4019203762,227.879034389,216.206573213,10.5075,1.16496117617
 03/07  12:00:00,255.422979492,28.1143564323,0.13901002486,0.0,62.886420148,41.4019203762,194.628490051,181.810380956,10.5075,2.31060909543
 03/07  13:00:00,235.914746564,28.1143564323,0.37013009768,0.0,62.886420148,41.4019203762,178.595243727,166.922329471,10.5075,1.16541425539
 03/07  14:00:00,233.079951583,28.1143564323,0.558062271173,0.0,62.886420148,41.4019203762,163.95845347,152.285534625,10.5075,1.16541884518
 03/07  15:00:00,229.662680427,28.1143564323,0.755918684085,0.0,62.886420148,41.4019203762,151.281830672,139.609146961,10.5075,1.16518371078
 03/07  16:00:00,226.444508608,28.1143564323,0.908678077896,0.0,62.886420148,41.4019203762,146.076706986,133.258969317,10.5075,2.31023766943
 03/07  17:00:00,226.386998673,28.1143564323,0.935284368182,0.0,62.886420148,41.4019203762,148.989433514,137.316813953,10.5075,1.1651195609
 03/07  18:00:00,225.914523281,28.1143564323,0.801701341714,0.0,62.886420148,41.4019203762,164.568344878,152.895613658,10.5075,1.16523122023
 03/07  19:00:00,237.579227693,28.1143564323,0.202468858107,0.0,41.9242800987,36.8599292233,197.081232575,186.576088898,9.34,1.16514367611
 03/07  20:00:00,214.272224787,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,217.112633267,206.607771425,9.34,1.16486184252
 03/07  21:00:00,189.793557492,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,223.329200637,215.136700637,8.1725,0.02
 03/07  22:00:00,134.231854118,28.1143564323,0.0085374687519,0.0,13.9747600329,18.6919646116,196.37975911,190.545050156,4.67,1.16470895385
 03/07  23:00:00,80.1472709515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994289829,0.0,2.335,1.1644289829
 03/07  24:00:00,115.429924357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,85.0387106584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,77.9584891627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927019157,0.0,2.335,1.16427019157
 03/08  03:00:00,77.7099146137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,85.7291060496,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,18.9873410228,16.6323410228,2.335,0.02
 03/08  05:00:00,92.4019280898,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,21.5375801894,19.1825801894,2.335,0.02
 03/08  06:00:00,95.912470539,12.239962755,0.0,0.0,3.49369000822,9.08398230582,37.6360757474,34.1367972451,2.335,1.1642785023
 03/08  07:00:00,130.582874851,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,428.048418679,423.358418679,4.67,0.02
 03/08  08:00:00,132.774860682,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,370.609269507,364.77479056,4.67,1.16447894633
 03/08  09:00:00,209.643712113,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,296.180611241,287.988111241,8.1725,0.02
 03/08  10:00:00,234.707068094,28.1143564323,0.08687032162,0.0,62.886420148,41.4019203762,233.100172992,221.427813493,10.5075,1.16485949864
 03/08  11:00:00,225.409422396,28.1143564323,0.122010028763,0.0,62.886420148,41.4019203762,195.570105339,183.897666323,10.5075,1.16493901646
 03/08  12:00:00,256.421872622,28.1143564323,0.556014754256,0.0,62.886420148,41.4019203762,165.676129838,154.003263753,10.5075,1.1653660847
 03/08  13:00:00,237.644006283,28.1143564323,0.859463623311,0.0,62.886420148,41.4019203762,145.527181956,132.708754993,10.5075,2.31092696327
 03/08  14:00:00,235.743848339,28.1143564323,1.10882349129,0.0,62.886420148,41.4019203762,128.063804273,116.390826136,10.5075,1.16547813771
 03/08  15:00:00,233.108305017,28.1143564323,1.53499738657,0.0,62.886420148,41.4019203762,116.593412167,104.920717307,10.5075,1.16519486002
 03/08  16:00:00,230.796879394,28.1143564323,1.98613158148,0.0,62.886420148,41.4019203762,106.162964367,94.4902632515,10.5075,1.16520111575
 03/08  17:00:00,230.746508282,28.1143564323,2.11305641774,0.0,62.886420148,41.4019203762,108.746796822,97.0742607066,10.5075,1.16503611574
 03/08  18:00:00,228.317672988,28.1143564323,1.7503540396,0.0,62.886420148,41.4019203762,126.347835311,114.675201531,10.5075,1.16513377939
 03/08  19:00:00,239.079294699,28.1143564323,0.743574234199,0.0,41.9242800987,36.8599292233,159.867139619,149.362029447,9.34,1.16511017149
 03/08  20:00:00,222.440367943,28.1143564323,0.494810319499,0.0,41.9242800987,36.8599292233,179.969954363,169.465023161,9.34,1.16493120172
 03/08  21:00:00,196.910167173,28.1143564323,0.106536009476,0.0,34.9369000822,32.3179380704,193.009250582,183.671974204,8.1725,1.16477637822
 03/08  22:00:00,139.361856231,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,179.806285044,173.971586416,4.67,1.16469862797
 03/08  23:00:00,80.7594302191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,116.232579314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933190648,0.0,2.335,1.16433190648
 03/09  01:00:00,86.2880990658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,79.0117903623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,78.8970208114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930215414,0.0,2.335,1.16430215414
 03/09  04:00:00,78.4528703994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  05:00:00,84.4340017069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,92.1000647896,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,15.1144564258,12.7594564258,2.335,0.02
 03/09  07:00:00,130.92878873,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,362.036659186,356.202380763,4.67,1.16427842345
 03/09  08:00:00,133.461832215,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,325.675734941,320.985734941,4.67,0.02
 03/09  09:00:00,210.043049767,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,274.623407004,265.286238652,8.1725,1.16466835117
 03/09  10:00:00,234.905329303,28.1143564323,0.098931987157,0.0,62.886420148,41.4019203762,221.509756476,209.837376909,10.5075,1.16487956668
 03/09  11:00:00,225.360872975,28.1143564323,0.162019616252,0.0,62.886420148,41.4019203762,194.449033562,182.776403724,10.5075,1.1651298388
 03/09  12:00:00,256.196378378,28.1143564323,0.525946307952,0.0,62.886420148,41.4019203762,171.25314747,159.580251655,10.5075,1.16539581428
 03/09  13:00:00,236.747165306,28.1143564323,0.711896715019,0.0,62.886420148,41.4019203762,155.173033045,143.500034877,10.5075,1.16549816761
 03/09  14:00:00,233.879518104,28.1143564323,0.867712691852,0.0,62.886420148,41.4019203762,143.748239074,130.929712268,10.5075,2.31102680633
 03/09  15:00:00,230.48596449,28.1143564323,1.11033269535,0.0,62.886420148,41.4019203762,132.204001661,120.531310929,10.5075,1.16519073211
 03/09  16:00:00,227.442783122,28.1143564323,1.43553469475,0.0,62.886420148,41.4019203762,125.815712933,114.14303838,10.5075,1.16517455317
 03/09  17:00:00,227.541337878,28.1143564323,1.54872204039,0.0,62.886420148,41.4019203762,128.173456315,116.50094316,10.5075,1.16501315429
 03/09  18:00:00,226.854906599,28.1143564323,1.2262341443,0.0,62.886420148,41.4019203762,144.898950727,133.226336744,10.5075,1.16511398266
 03/09  19:00:00,238.618481128,28.1143564323,0.574479240811,0.0,41.9242800987,36.8599292233,172.909296332,162.404228422,9.34,1.16506791021
 03/09  20:00:00,221.605659364,28.1143564323,0.254381485165,0.0,41.9242800987,36.8599292233,198.661452726,188.156599008,9.34,1.16485371769
 03/09  21:00:00,195.930915735,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,224.222249275,214.884861614,8.1725,1.16488766175
 03/09  22:00:00,138.875339758,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,197.140259991,192.450259991,4.67,0.02
 03/09  23:00:00,79.9177822728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994919883,0.0,2.335,1.1644919883
 03/09  24:00:00,115.406625274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,85.0214129707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992736682,0.0,2.335,1.1642736682
 03/10  02:00:00,77.9758280482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,77.8505141475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,77.7015091711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992829626,0.0,2.335,1.1642829626
 03/10  05:00:00,108.28109438,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,16.1429149073,13.7879149073,2.335,0.02
 03/10  06:00:00,112.332940686,12.239962755,0.0,0.0,3.49369000822,9.08398230582,26.5248111276,24.1698111276,2.335,0.02
 03/10  07:00:00,147.174144391,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,385.874629236,381.184629236,4.67,0.02
 03/10  08:00:00,142.058396534,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,348.827581516,342.993069968,4.67,1.16451154829
 03/10  09:00:00,209.810772312,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,288.380262491,279.043072828,8.1725,1.16468966299
 03/10  10:00:00,235.437740339,28.1143564323,0.145967896393,0.0,62.886420148,41.4019203762,211.046816689,200.519316689,10.5075,0.02
 03/10  11:00:00,229.023040662,28.1143564323,0.633761754311,0.0,62.886420148,41.4019203762,157.76690417,146.094316267,10.5075,1.16508790331
 03/10  12:00:00,261.54865218,28.1143564323,1.12142907386,0.0,62.886420148,41.4019203762,129.34043713,116.522086768,10.5075,2.31085036158
 03/10  13:00:00,244.243677572,28.1143564323,1.50857173283,0.0,62.886420148,41.4019203762,114.37610957,102.70307966,10.5075,1.16552991003
 03/10  14:00:00,243.355623284,28.1143564323,2.09009029332,0.0,62.886420148,41.4019203762,94.8395111908,83.1664798795,10.5075,1.16553131131
 03/10  15:00:00,240.97542731,28.1143564323,2.60383142838,0.0,62.886420148,41.4019203762,83.4787025473,70.6607400243,10.5075,2.31046252301
 03/10  16:00:00,238.302042302,28.1143564323,3.04034159913,0.0,62.886420148,41.4019203762,73.4176651091,61.745034991,10.5075,1.16513011814
 03/10  17:00:00,238.711466841,28.1143564323,3.23190588139,0.0,62.886420148,41.4019203762,71.953817453,60.2810961611,10.5075,1.16522129189
 03/10  18:00:00,235.018055189,28.1143564323,2.65233718856,0.0,62.886420148,41.4019203762,93.1745172569,81.5019411747,10.5075,1.16507608225
 03/10  19:00:00,243.597443797,28.1143564323,1.45274590461,0.0,41.9242800987,36.8599292233,119.09534224,108.590334645,9.34,1.16500759555
 03/10  20:00:00,219.164464542,28.1143564323,1.01846766988,0.0,41.9242800987,36.8599292233,135.780510866,125.275554656,9.34,1.16495621041
 03/10  21:00:00,193.452928131,28.1143564323,0.671585121873,0.0,34.9369000822,32.3179380704,145.892014935,136.554727888,8.1725,1.16478704685
 03/10  22:00:00,136.465226583,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,117.858106505,113.168106505,4.67,0.02
 03/10  23:00:00,82.7060523127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941240002,0.0,2.335,1.16441240002
 03/10  24:00:00,117.38766286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,86.0506149491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,78.6163817651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562635385,0.0,1.75125,1.16437635385
 03/11  03:00:00,78.2954120688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,78.1086956436,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556708218,0.0,1.75125,1.16431708218
 03/11  05:00:00,84.4918461489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,83.9079051147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,118.431563381,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,272.045451203,267.378671724,3.5025,1.16427947943
 03/11  08:00:00,120.997901576,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,243.473495376,239.950995376,3.5025,0.02
 03/11  09:00:00,185.620684214,28.1143564323,0.0166219134144,0.0,20.9621400493,23.2339557645,201.056981271,194.054864466,5.8375,1.16461680527
 03/11  10:00:00,209.142760633,28.1143564323,0.360354265437,0.0,41.9242800987,36.8599292233,154.744043073,144.239313994,9.34,1.16472907876
 03/11  11:00:00,238.57044547,28.1143564323,1.29918959467,0.0,62.886420148,41.4019203762,118.768293669,107.095780375,10.5075,1.16501329344
 03/11  12:00:00,271.412724877,28.1143564323,2.13593991379,0.0,62.886420148,41.4019203762,93.8688830252,82.1962197619,10.5075,1.16516326337
 03/11  13:00:00,257.053045434,28.1143564323,2.63791780586,0.0,62.886420148,41.4019203762,80.1250560962,68.4520269928,10.5075,1.1655291034
 03/11  14:00:00,255.962445685,28.1143564323,3.11707955102,0.0,62.886420148,41.4019203762,66.7654392009,55.0923937813,10.5075,1.1655454196
 03/11  15:00:00,251.524008268,28.1143564323,3.29192551451,0.0,62.886420148,41.4019203762,64.1753283312,51.3573784437,10.5075,2.31044988755
 03/11  16:00:00,247.122405483,28.1143564323,3.40185853254,0.0,62.886420148,41.4019203762,62.4409286544,50.7681864048,10.5075,1.16524224962
 03/11  17:00:00,246.415577042,28.1143564323,3.46572213091,0.0,62.886420148,41.4019203762,62.9919356928,51.3193769198,10.5075,1.16505877299
 03/11  18:00:00,247.766312622,28.1143564323,3.35806301375,0.0,62.886420148,41.4019203762,66.1334212125,54.4608055897,10.5075,1.16511562282
 03/11  19:00:00,250.792017454,28.1143564323,1.89491322521,0.0,34.9369000822,32.3179380704,77.09963822,67.7620143551,8.1725,1.16512386498
 03/11  20:00:00,211.320669581,28.1143564323,0.776120294032,0.0,20.9621400493,23.2339557645,86.2178748061,79.2154665671,5.8375,1.16490823892
 03/11  21:00:00,198.173404444,28.1143564323,0.568348981413,0.0,20.9621400493,23.2339557645,95.9138950469,88.9116316601,5.8375,1.16476338683
 03/11  22:00:00,151.075364532,28.1143564323,0.0171990409764,0.0,6.98738001645,14.1499734587,62.2079458115,58.6854458115,3.5025,0.02
 03/11  23:00:00,105.700414703,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915791303,0.0,1.75125,1.164541303
 03/11  24:00:00,137.914035248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,110.935877346,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557651744,0.0,1.75125,1.16432651744
 03/12  02:00:00,101.070868951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,99.7356979021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,105.891331821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550507838,0.0,1.75125,1.16425507838
 03/12  05:00:00,105.361278467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,145.947727291,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,158.063746443,154.541246443,3.5025,0.02
 03/12  07:00:00,155.60482953,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,160.581363559,155.914456983,3.5025,1.16440657597
 03/12  08:00:00,184.337734022,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,139.461795866,135.939295866,3.5025,0.02
 03/12  09:00:00,163.655830153,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,127.436323855,122.769310673,3.5025,1.16451318161
 03/12  10:00:00,199.875182759,28.1143564323,0.361855475239,0.0,27.9495200658,27.7759469175,99.2778340959,92.2528340959,7.005,0.02
 03/12  11:00:00,229.47235539,28.1143564323,0.737055620049,0.0,27.9495200658,27.7759469175,78.5108018534,70.3410055757,7.005,1.16479627774
 03/12  12:00:00,240.124946616,28.1143564323,1.65972515014,0.0,41.9242800987,36.8599292233,67.5890016285,57.08407043,9.34,1.1649311985
 03/12  13:00:00,234.696113194,28.1143564323,2.16726902682,0.0,41.9242800987,36.8599292233,59.5746169504,49.0697863957,9.34,1.16483055465
 03/12  14:00:00,221.119528104,28.1143564323,2.54314042493,0.0,41.9242800987,36.8599292233,58.6240923589,48.1192196253,9.34,1.16487273356
 03/12  15:00:00,210.560596207,28.1143564323,2.34342831364,0.0,41.9242800987,36.8599292233,71.0455138098,60.5405426871,9.34,1.16497112271
 03/12  16:00:00,209.518733197,28.1143564323,1.90164093039,0.0,41.9242800987,36.8599292233,87.4122328529,76.9073078845,9.34,1.16492496842
 03/12  17:00:00,177.992972703,28.1143564323,0.509373904665,0.0,27.9495200658,27.7759469175,118.075922829,111.050922829,7.005,0.02
 03/12  18:00:00,180.769483449,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,151.729664874,145.89493942,4.67,1.16472545379
 03/12  19:00:00,174.644875703,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,168.14092997,162.306280616,4.67,1.16464935435
 03/12  20:00:00,165.281856125,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,178.783918125,174.093918125,4.67,0.02
 03/12  21:00:00,149.487915817,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,150.522776069,144.688234589,4.67,1.16454147965
 03/12  22:00:00,89.395839544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,122.962931635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557480675,0.0,1.75125,1.16432480675
 03/12  24:00:00,92.8766065133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,87.3300034197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,86.3303708693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930503896,0.0,2.335,1.16430503896
 03/13  03:00:00,85.3994846977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,90.9838370492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  05:00:00,89.4771964253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926886825,0.0,2.335,1.16426886825
 03/13  06:00:00,141.005347012,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,313.733156212,309.043156212,4.67,0.02
 03/13  07:00:00,143.878980252,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,297.904083683,293.214083683,4.67,0.02
 03/13  08:00:00,212.42000706,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,273.740584776,264.403423215,8.1725,1.16466156107
 03/13  09:00:00,237.047000988,28.1143564323,0.0570087284095,0.0,62.886420148,41.4019203762,248.467213666,236.794791306,10.5075,1.16492236015
 03/13  10:00:00,227.267411652,28.1143564323,0.0181642794236,0.0,62.886420148,41.4019203762,243.407613418,231.735077396,10.5075,1.16503602147
 03/13  11:00:00,257.672020064,28.1143564323,0.0,0.0,62.886420148,41.4019203762,235.528136192,223.85540784,10.5075,1.16522835127
 03/13  12:00:00,237.456930412,28.1143564323,0.0,0.0,62.886420148,41.4019203762,229.916850583,217.098716812,10.5075,2.31063377043
 03/13  13:00:00,234.12169931,28.1143564323,0.0,0.0,62.886420148,41.4019203762,223.852035026,212.179211504,10.5075,1.1653235216
 03/13  14:00:00,229.667002832,28.1143564323,0.0,0.0,62.886420148,41.4019203762,221.335765872,209.662963541,10.5075,1.16530233094
 03/13  15:00:00,226.097294709,28.1143564323,0.0,0.0,62.886420148,41.4019203762,217.308966565,205.636428426,10.5075,1.16503813872
 03/13  16:00:00,226.075831966,28.1143564323,0.0,0.0,62.886420148,41.4019203762,218.153797239,206.481179854,10.5075,1.16511738431
 03/13  17:00:00,225.787716215,28.1143564323,0.0,0.0,62.886420148,41.4019203762,224.920671295,213.247957659,10.5075,1.16521363572
 03/13  18:00:00,224.921235991,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,233.862173032,223.357240627,9.34,1.16493240465
 03/13  19:00:00,222.546153656,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,247.153312829,236.648366161,9.34,1.16494666713
 03/13  20:00:00,197.957198749,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,258.691514613,249.354230903,8.1725,1.16478370999
 03/13  21:00:00,141.048689956,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,234.305294166,228.47063547,4.67,1.16465869646
 03/13  22:00:00,83.1811827931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,118.233275401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,87.0628385805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922209356,0.0,2.335,1.16422209356
 03/14  01:00:00,79.7527518716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,79.2387625739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,87.1337037771,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,17.6104229988,14.1111928308,2.335,1.164230168
 03/14  04:00:00,109.784705126,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,17.8034593616,15.4484593616,2.335,0.02
 03/14  05:00:00,109.805242127,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,18.4820639463,16.1270639463,2.335,0.02
 03/14  06:00:00,154.494004599,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,398.623426116,392.789153268,4.67,1.1642728477
 03/14  07:00:00,149.540609013,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,361.84837008,357.15837008,4.67,0.02
 03/14  08:00:00,209.855753941,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,328.913378333,319.576260071,8.1725,1.16461826206
 03/14  09:00:00,234.538080319,28.1143564323,0.0,0.0,62.886420148,41.4019203762,291.428972886,279.756706864,10.5075,1.16476602164
 03/14  10:00:00,225.036910412,28.1143564323,0.0,0.0,62.886420148,41.4019203762,279.248155179,267.575738494,10.5075,1.16491668509
 03/14  11:00:00,255.66181144,28.1143564323,0.0,0.0,62.886420148,41.4019203762,268.095851218,256.422881187,10.5075,1.16547003088
 03/14  12:00:00,236.224169378,28.1143564323,0.0,0.0,62.886420148,41.4019203762,252.298853585,240.625766308,10.5075,1.16558727698
 03/14  13:00:00,233.887182619,28.1143564323,0.0,0.0,62.886420148,41.4019203762,242.539361239,229.72099378,10.5075,2.31086745898
 03/14  14:00:00,230.574888493,28.1143564323,0.0,0.0,62.886420148,41.4019203762,236.842432026,225.16971766,10.5075,1.16521436667
 03/14  15:00:00,226.977916194,28.1143564323,0.0,0.0,62.886420148,41.4019203762,228.386001104,216.713329083,10.5075,1.16517202128
 03/14  16:00:00,226.837871353,28.1143564323,0.0,0.0,62.886420148,41.4019203762,229.426184177,217.753673676,10.5075,1.16501050116
 03/14  17:00:00,226.661937475,28.1143564323,0.0,0.0,62.886420148,41.4019203762,237.779244481,226.106634792,10.5075,1.16510968959
 03/14  18:00:00,225.441098175,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,245.585534937,235.080497481,9.34,1.16503745592
 03/14  19:00:00,216.500290869,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,252.107529878,241.602744363,9.34,1.16478551482
 03/14  20:00:00,191.615599559,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,256.929739793,247.592429595,8.1725,1.16481019786
 03/14  21:00:00,135.893007583,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,226.21335609,221.52335609,4.67,0.02
 03/14  22:00:00,83.3688017263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948828888,0.0,2.335,1.16448828888
 03/14  23:00:00,118.742191633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,87.9231268889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,80.4540189434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992348499,0.0,2.335,1.1642348499
 03/15  02:00:00,79.6585159552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,79.0914821637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,93.8098738135,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,15.6871606124,12.1878768289,2.335,1.1642837835
 03/15  05:00:00,93.6225019564,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,15.6279504116,13.2729504116,2.335,0.02
 03/15  06:00:00,138.305527861,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,381.953656527,377.263656527,4.67,0.02
 03/15  07:00:00,141.440547115,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,345.937494977,340.103029087,4.67,1.16446588935
 03/15  08:00:00,211.193989915,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,306.191588847,297.999088847,8.1725,0.02
 03/15  09:00:00,236.737029243,28.1143564323,0.0435515499502,0.0,62.886420148,41.4019203762,266.23867758,254.566319315,10.5075,1.16485826426
 03/15  10:00:00,227.551239379,28.1143564323,0.0171711882435,0.0,62.886420148,41.4019203762,248.854698927,237.182175117,10.5075,1.16502381028
 03/15  11:00:00,258.383105997,28.1143564323,0.0,0.0,62.886420148,41.4019203762,234.767827403,223.094888059,10.5075,1.16543934362
 03/15  12:00:00,239.137370004,28.1143564323,0.0,0.0,62.886420148,41.4019203762,226.046496746,213.227948983,10.5075,2.31104776322
 03/15  13:00:00,236.303026138,28.1143564323,0.0,0.0,62.886420148,41.4019203762,217.457525306,205.784498648,10.5075,1.1655266577
 03/15  14:00:00,232.138497014,28.1143564323,0.0,0.0,62.886420148,41.4019203762,212.604558514,200.931820125,10.5075,1.16523838913
 03/15  15:00:00,228.89583518,28.1143564323,0.0,0.0,62.886420148,41.4019203762,206.832984671,195.160490615,10.5075,1.16499405641
 03/15  16:00:00,228.770535477,28.1143564323,0.0503936654276,0.0,62.886420148,41.4019203762,206.90779591,195.235229463,10.5075,1.16506644723
 03/15  17:00:00,228.498840732,28.1143564323,0.0742982419122,0.0,62.886420148,41.4019203762,207.417976784,195.745320831,10.5075,1.16515595261
 03/15  18:00:00,227.131013978,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,211.731273579,201.226148289,9.34,1.16512528939
 03/15  19:00:00,221.508915445,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,221.313117507,210.808176634,9.34,1.16494087269
 03/15  20:00:00,199.82484959,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,227.320983963,217.983703559,8.1725,1.16478040367
 03/15  21:00:00,142.567199949,28.1143564323,0.00912278754694,0.0,13.9747600329,18.6919646116,194.819890982,188.985193759,4.67,1.16469722336
 03/15  22:00:00,85.1582148578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,120.270984148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932904604,0.0,2.335,1.16432904604
 03/15  24:00:00,89.9959939763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,82.709897946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,82.2905660206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929713189,0.0,2.335,1.16429713189
 03/16  03:00:00,81.8703450338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,88.091381141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,87.3448832717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,139.845398785,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,354.19982857,348.365549455,4.67,1.16427911482
 03/16  07:00:00,140.456830248,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,326.566691911,321.876691911,4.67,0.02
 03/16  08:00:00,213.598208133,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,286.264095831,276.92694356,8.1725,1.1646522714
 03/16  09:00:00,240.146172265,28.1143564323,0.0548240471505,0.0,62.886420148,41.4019203762,241.050729456,229.378374711,10.5075,1.16485474484
 03/16  10:00:00,231.757560412,28.1143564323,0.0546468426188,0.0,62.886420148,41.4019203762,204.715646558,193.043051367,10.5075,1.16509519117
 03/16  11:00:00,263.228041439,28.1143564323,0.412330660717,0.0,62.886420148,41.4019203762,162.104157426,150.431306957,10.5075,1.16535046946
 03/16  12:00:00,248.27437718,28.1143564323,0.866237558096,0.0,62.886420148,41.4019203762,130.470916851,118.797973069,10.5075,1.16544378249
 03/16  13:00:00,249.481621375,28.1143564323,1.3203567686,0.0,62.886420148,41.4019203762,108.189587148,95.3711933121,10.5075,2.31089383565
 03/16  14:00:00,249.802970121,28.1143564323,1.91709271548,0.0,62.886420148,41.4019203762,83.2403982357,71.5677823578,10.5075,1.16511587784
 03/16  15:00:00,249.025732222,28.1143564323,2.46295556879,0.0,62.886420148,41.4019203762,67.1955880617,55.5229957625,10.5075,1.16509229926
 03/16  16:00:00,249.398297705,28.1143564323,2.70011721919,0.0,62.886420148,41.4019203762,65.1275795665,53.454907568,10.5075,1.16517199844
 03/16  17:00:00,246.987252993,28.1143564323,2.62349800095,0.0,62.886420148,41.4019203762,74.0165913231,62.3440742163,10.5075,1.16501710682
 03/16  18:00:00,242.407075322,28.1143564323,1.89309993921,0.0,41.9242800987,36.8599292233,86.9637736325,76.4588097989,9.34,1.16496383363
 03/16  19:00:00,237.280118611,28.1143564323,1.60743271148,0.0,41.9242800987,36.8599292233,99.337943895,88.833002982,9.34,1.16494091306
 03/16  20:00:00,212.470319059,28.1143564323,0.943344876474,0.0,34.9369000822,32.3179380704,109.740880514,100.403609428,8.1725,1.16477108608
 03/16  21:00:00,151.882340765,28.1143564323,0.109493433567,0.0,13.9747600329,18.6919646116,81.3344674822,76.6444674822,4.67,0.02
 03/16  22:00:00,93.7841602708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948003261,0.0,2.335,1.16448003261
 03/16  23:00:00,125.705095331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,97.9540051654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922184232,0.0,2.335,1.16422184232
 03/17  01:00:00,91.3027140894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,91.4305481122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,91.5908966488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,114.261717151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922827416,0.0,2.335,1.16422827416
 03/17  05:00:00,114.588008306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,168.138993305,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,221.362339866,216.672339866,4.67,0.02
 03/17  07:00:00,165.281938156,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,211.959278474,206.124779414,4.67,1.1644990602
 03/17  08:00:00,228.27730948,28.1143564323,0.0748900560512,0.0,34.9369000822,32.3179380704,188.676558987,180.484058987,8.1725,0.02
 03/17  09:00:00,256.632198388,28.1143564323,0.424570617334,0.0,62.886420148,41.4019203762,156.290783005,144.61837344,10.5075,1.16490956458
 03/17  10:00:00,251.527889769,28.1143564323,0.755880781533,0.0,62.886420148,41.4019203762,136.08368666,124.411246258,10.5075,1.16494040173
 03/17  11:00:00,280.320259901,28.1143564323,1.11144941005,0.0,62.886420148,41.4019203762,112.957399855,100.139374219,10.5075,2.31052563643
 03/17  12:00:00,262.388090953,28.1143564323,1.40017070409,0.0,62.886420148,41.4019203762,101.040881194,89.3680270807,10.5075,1.16535411339
 03/17  13:00:00,260.951614353,28.1143564323,1.81166948744,0.0,62.886420148,41.4019203762,86.3772307228,74.7043832777,10.5075,1.16534744515
 03/17  14:00:00,254.581126174,28.1143564323,1.98662210647,0.0,62.886420148,41.4019203762,84.2743192981,72.601714754,10.5075,1.16510454402
 03/17  15:00:00,245.275950204,28.1143564323,1.72331415424,0.0,62.886420148,41.4019203762,97.9135311589,86.2409087115,10.5075,1.16512244746
 03/17  16:00:00,240.677329339,28.1143564323,1.29370324185,0.0,62.886420148,41.4019203762,123.442661764,110.624960191,10.5075,2.31020157327
 03/17  17:00:00,239.369838063,28.1143564323,1.03818346705,0.0,62.886420148,41.4019203762,137.952359704,126.279750979,10.5075,1.16510872559
 03/17  18:00:00,236.447743011,28.1143564323,0.655855055664,0.0,41.9242800987,36.8599292233,147.822931814,137.317919562,9.34,1.16501225148
 03/17  19:00:00,224.665798296,28.1143564323,0.494962651507,0.0,41.9242800987,36.8599292233,161.55301747,152.19301747,9.34,0.02
 03/17  20:00:00,202.461033378,28.1143564323,0.101467469463,0.0,34.9369000822,32.3179380704,178.295150245,168.95775257,8.1725,1.1648976743
 03/17  21:00:00,145.353428295,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,147.026549074,141.191886599,4.67,1.16466247548
 03/17  22:00:00,92.6471693091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,126.201017462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935815553,0.0,2.335,1.16435815553
 03/17  24:00:00,95.970400144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,85.7926126885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,84.7740055599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559565573,0.0,1.75125,1.16434565573
 03/18  03:00:00,84.2164651864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,90.2544631714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551138459,0.0,1.75125,1.16426138459
 03/18  05:00:00,89.3698199373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,129.516242909,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,293.181435116,289.658935116,3.5025,0.02
 03/18  07:00:00,130.186516826,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,281.912666613,277.245522012,3.5025,1.16464460056
 03/18  08:00:00,188.757007009,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,252.806842158,246.949342158,5.8375,0.02
 03/18  09:00:00,207.467551956,28.1143564323,0.0684036607203,0.0,41.9242800987,36.8599292233,218.213699359,207.708929942,9.34,1.16476941724
 03/18  10:00:00,233.002125102,28.1143564323,0.21574892212,0.0,62.886420148,41.4019203762,178.320026001,166.64744513,10.5075,1.16508087021
 03/18  11:00:00,264.029389435,28.1143564323,0.665995893819,0.0,62.886420148,41.4019203762,148.653751002,136.980851386,10.5075,1.16539961651
 03/18  12:00:00,246.843979815,28.1143564323,0.88076356904,0.0,62.886420148,41.4019203762,131.711014495,118.892672699,10.5075,2.31084179639
 03/18  13:00:00,246.855358774,28.1143564323,1.22183585931,0.0,62.886420148,41.4019203762,110.895360364,99.22243699,10.5075,1.16542337386
 03/18  14:00:00,245.4405042,28.1143564323,1.73737256615,0.0,62.886420148,41.4019203762,92.2949581237,80.6223379447,10.5075,1.16512017904
 03/18  15:00:00,244.288384867,28.1143564323,2.27849292545,0.0,62.886420148,41.4019203762,77.4071863853,65.7344798392,10.5075,1.16520654614
 03/18  16:00:00,245.859752976,28.1143564323,2.72454930475,0.0,62.886420148,41.4019203762,68.9585181143,57.2859928775,10.5075,1.1650252368
 03/18  17:00:00,245.246281386,28.1143564323,2.78332056821,0.0,62.886420148,41.4019203762,73.8345084518,62.1619264666,10.5075,1.16508198526
 03/18  18:00:00,226.341920664,28.1143564323,1.26802745072,0.0,34.9369000822,32.3179380704,97.5172272638,88.1796280095,8.1725,1.16509925436
 03/18  19:00:00,188.397757786,28.1143564323,0.335111613053,0.0,20.9621400493,23.2339557645,125.329460054,118.327012177,5.8375,1.16494787629
 03/18  20:00:00,177.988398539,28.1143564323,0.0231466298279,0.0,20.9621400493,23.2339557645,153.379016184,146.376836094,5.8375,1.16468008971
 03/18  21:00:00,134.112536204,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,124.768819033,120.101733318,3.5025,1.16458571518
 03/18  22:00:00,88.1601077138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,121.943017208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568954547,0.0,1.75125,1.16443954547
 03/18  24:00:00,92.6003684619,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,84.5183330287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,83.385886896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556298955,0.0,1.75125,1.16431298955
 03/19  03:00:00,82.7761324848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,89.2555413043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,88.7269097272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556138929,0.0,1.75125,1.16431138929
 03/19  06:00:00,129.250848476,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,317.894115325,314.371615325,3.5025,0.02
 03/19  07:00:00,130.466292225,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,311.883010106,307.21611262,3.5025,1.16439748554
 03/19  08:00:00,162.774156491,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,260.92790651,257.40540651,3.5025,0.02
 03/19  09:00:00,138.738482881,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,253.660072343,248.993168911,3.5025,1.16440343169
 03/19  10:00:00,174.509360376,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,223.529220542,216.504220542,7.005,0.02
 03/19  11:00:00,206.16278389,28.1143564323,0.0414602380353,0.0,27.9495200658,27.7759469175,187.093182762,178.923324276,7.005,1.16485848548
 03/19  12:00:00,220.66271806,28.1143564323,0.367875235801,0.0,41.9242800987,36.8599292233,136.653491136,126.148485659,9.34,1.16500547778
 03/19  13:00:00,223.586133339,28.1143564323,0.939718165425,0.0,41.9242800987,36.8599292233,102.929760071,92.4248622722,9.34,1.16489779839
 03/19  14:00:00,221.153982949,28.1143564323,1.37020234168,0.0,41.9242800987,36.8599292233,82.5869258161,72.0820022911,9.34,1.16492352498
 03/19  15:00:00,218.309881373,28.1143564323,1.93275572825,0.0,41.9242800987,36.8599292233,69.2378853929,58.7330678537,9.34,1.16481753922
 03/19  16:00:00,217.090741774,28.1143564323,2.29643413552,0.0,41.9242800987,36.8599292233,62.804836125,53.444836125,9.34,0.02
 03/19  17:00:00,184.428656832,28.1143564323,1.07961228742,0.0,27.9495200658,27.7759469175,75.7338029484,67.5638988251,7.005,1.1649041233
 03/19  18:00:00,187.122067695,28.1143564323,0.440006710733,0.0,13.9747600329,18.6919646116,91.5082924504,85.673576831,4.67,1.16471561932
 03/19  19:00:00,175.85117646,28.1143564323,0.0715415836945,0.0,13.9747600329,18.6919646116,121.687479589,115.852837334,4.67,1.16464225538
 03/19  20:00:00,169.964664552,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,130.582466862,125.892466862,4.67,0.02
 03/19  21:00:00,153.406622114,28.1143564323,0.0202178805213,0.0,13.9747600329,18.6919646116,84.7073500342,78.8728674218,4.67,1.16448261242
 03/19  22:00:00,92.5387766572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,125.71595978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554825294,0.0,1.75125,1.16429825294
 03/19  24:00:00,97.5711335617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,91.5666482649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,90.5718663047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926669265,0.0,2.335,1.16426669265
 03/20  03:00:00,89.9007359245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,96.602109489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,96.5736780354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,150.998061585,28.1143564323,0.0268685807299,0.0,13.9747600329,18.6919646116,174.325114727,168.490840038,4.67,1.16427468966
 03/20  07:00:00,154.596699437,28.1143564323,0.0167635384838,0.0,13.9747600329,18.6919646116,167.183927247,162.493927247,4.67,0.02
 03/20  08:00:00,227.36033912,28.1143564323,0.251325158701,0.0,34.9369000822,32.3179380704,148.186339553,138.849225275,8.1725,1.1646142785
 03/20  09:00:00,257.546198587,28.1143564323,1.25626898029,0.0,62.886420148,41.4019203762,114.500099267,102.827696297,10.5075,1.16490296945
 03/20  10:00:00,249.280836599,28.1143564323,1.95497919955,0.0,62.886420148,41.4019203762,92.9498263761,81.2772815083,10.5075,1.16504486784
 03/20  11:00:00,279.33181103,28.1143564323,2.69042511207,0.0,62.886420148,41.4019203762,72.2225060163,60.5497128174,10.5075,1.16529319889
 03/20  12:00:00,264.601129331,28.1143564323,3.40033089055,0.0,62.886420148,41.4019203762,51.7245024233,40.0516218444,10.5075,1.16538057889
 03/20  13:00:00,261.768343244,28.1143564323,3.9652383853,0.0,62.886420148,41.4019203762,39.1982664474,26.3800148674,10.5075,2.31075157999
 03/20  14:00:00,259.129480433,28.1143564323,4.35576692327,0.0,62.886420148,41.4019203762,28.5676059578,16.8948040546,10.5075,1.16530190323
 03/20  15:00:00,258.195621704,28.1143564323,4.7752024419,0.0,62.886420148,41.4019203762,18.3810737233,6.70856300201,10.5075,1.16501072129
 03/20  16:00:00,259.847421329,28.1143564323,4.69732362379,0.0,62.886420148,41.4019203762,20.2542993431,8.58171441157,10.5075,1.16508493151
 03/20  17:00:00,259.534936797,28.1143564323,4.3210028658,0.0,62.886420148,41.4019203762,29.3645587958,17.6918828052,10.5075,1.1651759906
 03/20  18:00:00,256.28352461,28.1143564323,3.25437598513,0.0,41.9242800987,36.8599292233,44.9469937509,34.4418966428,9.34,1.16509710804
 03/20  19:00:00,254.579826903,28.1143564323,2.60524657263,0.0,41.9242800987,36.8599292233,63.8857777089,53.3809372741,9.34,1.16484043483
 03/20  20:00:00,228.427368015,28.1143564323,1.60238182994,0.0,34.9369000822,32.3179380704,80.9205067391,71.5831485958,8.1725,1.16485814322
 03/20  21:00:00,164.620367002,28.1143564323,0.337459346123,0.0,13.9747600329,18.6919646116,58.7360739568,54.0460739568,4.67,0.02
 03/20  22:00:00,107.402899614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948032505,0.0,2.335,1.16448032505
 03/20  23:00:00,139.967899285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,114.150976325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,104.75482275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927904262,0.0,2.335,1.16427904262
 03/21  02:00:00,103.909642123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,103.691911983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,129.221029829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925677183,0.0,2.335,1.16425677183
 03/21  05:00:00,130.490078924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,184.976778835,28.1143564323,0.023617169132,0.0,13.9747600329,18.6919646116,126.671177645,121.981177645,4.67,0.02
 03/21  07:00:00,185.75085723,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,128.714703999,122.880202024,4.67,1.16450197521
 03/21  08:00:00,249.92991699,28.1143564323,0.736153290464,0.0,34.9369000822,32.3179380704,102.171331596,93.9788315955,8.1725,0.02
 03/21  09:00:00,282.829330397,28.1143564323,2.08236320774,0.0,62.886420148,41.4019203762,71.1203546239,59.4479705045,10.5075,1.16488411944
 03/21  10:00:00,280.587543245,28.1143564323,2.90913816313,0.0,62.886420148,41.4019203762,49.7591278012,38.0865869052,10.5075,1.16504089605
 03/21  11:00:00,306.327371263,28.1143564323,3.7983073165,0.0,62.886420148,41.4019203762,22.2790937874,10.6061490813,10.5075,1.16544470608
 03/21  12:00:00,297.259749332,28.1143564323,4.50282433152,0.0,62.886420148,41.4019203762,12.8185328612,0.0,10.5075,2.31103286122
 03/21  13:00:00,295.676294904,28.1143564323,4.87051780696,0.0,62.886420148,41.4019203762,11.6730072835,0.0,10.5075,1.16550728347
 03/21  14:00:00,289.561166886,28.1143564323,5.20972635701,0.0,62.886420148,41.4019203762,11.6727141003,0.0,10.5075,1.16521410026
 03/21  15:00:00,284.149480579,28.1143564323,5.3198206494,0.0,62.886420148,41.4019203762,11.6727056648,0.0,10.5075,1.16520566478
 03/21  16:00:00,284.979425602,28.1143564323,5.433498658,0.0,62.886420148,41.4019203762,11.672528423,0.0,10.5075,1.16502842301
 03/21  17:00:00,284.764853405,28.1143564323,5.32254359489,0.0,62.886420148,41.4019203762,11.6726095917,0.0,10.5075,1.16510959168
 03/21  18:00:00,278.019680338,28.1143564323,4.21121978144,0.0,41.9242800987,36.8599292233,12.7546044351,2.24953257638,9.34,1.16507185871
 03/21  19:00:00,268.115369299,28.1143564323,3.71861185968,0.0,41.9242800987,36.8599292233,26.2691190053,15.7642370432,9.34,1.16488196207
 03/21  20:00:00,244.755881719,28.1143564323,2.91018632091,0.0,34.9369000822,32.3179380704,33.909329051,24.5719223193,8.1725,1.16490673172
 03/21  21:00:00,173.747323342,28.1143564323,1.04395663892,0.0,13.9747600329,18.6919646116,13.5461404778,7.71151427309,4.67,1.1646262047
 03/21  22:00:00,117.201198062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,146.578857174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934297215,0.0,2.335,1.16434297215
 03/21  24:00:00,119.043354222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,110.001538442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,108.765841906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,108.454852688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927366583,0.0,2.335,1.16427366583
 03/22  04:00:00,115.950280542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,114.718635984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,164.207019755,28.1143564323,0.0765134515967,0.0,13.9747600329,18.6919646116,95.1137392097,89.2794946752,4.67,1.16424453449
 03/22  07:00:00,169.232538663,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,119.313714273,114.623714273,4.67,0.02
 03/22  08:00:00,241.11600124,28.1143564323,0.653212489807,0.0,34.9369000822,32.3179380704,118.555375032,109.218307951,8.1725,1.16456708111
