Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  09:00:00,271.18502368,28.1143564323,1.41114628288,0.0,62.886420148,41.4019203762,100.616363022,88.9440105158,10.5075,1.1648525061
 03/22  10:00:00,266.722946914,28.1143564323,1.83610960526,0.0,62.886420148,41.4019203762,91.0685985792,79.3961073042,10.5075,1.16499127502
 03/22  11:00:00,294.830198149,28.1143564323,2.41854638051,0.0,62.886420148,41.4019203762,72.2075419152,60.5348060248,10.5075,1.16523589038
 03/22  12:00:00,282.870519702,28.1143564323,2.76433436368,0.0,62.886420148,41.4019203762,63.4566821767,51.7838620902,10.5075,1.16532008648
 03/22  13:00:00,284.920979881,28.1143564323,3.22621120112,0.0,62.886420148,41.4019203762,49.7814269972,36.9633048255,10.5075,2.31062217176
 03/22  14:00:00,283.317019605,28.1143564323,3.75944814492,0.0,62.886420148,41.4019203762,28.4643449199,16.7916114349,10.5075,1.16523348508
 03/22  15:00:00,276.566074127,28.1143564323,4.09013534669,0.0,62.886420148,41.4019203762,16.2127458633,4.54006413968,10.5075,1.16518172364
 03/22  16:00:00,264.107491119,28.1143564323,4.5050605455,0.0,62.886420148,41.4019203762,22.3561546823,10.6836428191,10.5075,1.16501186327
 03/22  17:00:00,249.925097381,28.1143564323,4.15892721185,0.0,62.886420148,41.4019203762,47.7775229087,36.1049230244,10.5075,1.16509988423
 03/22  18:00:00,239.940505321,28.1143564323,3.08262034,0.0,41.9242800987,36.8599292233,72.1882088993,61.68319013,9.34,1.16501876931
 03/22  19:00:00,230.903172758,28.1143564323,2.50145039371,0.0,41.9242800987,36.8599292233,91.7212798617,81.2163245657,9.34,1.16495529608
 03/22  20:00:00,206.649062732,28.1143564323,1.5906958746,0.0,34.9369000822,32.3179380704,103.851836337,94.5145608584,8.1725,1.16477547852
 03/22  21:00:00,146.514297303,28.1143564323,0.400442672946,0.0,13.9747600329,18.6919646116,73.02961287,68.33961287,4.67,0.02
 03/22  22:00:00,88.2104414743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939713374,0.0,2.335,1.16439713374
 03/22  23:00:00,122.627200423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,93.0789029258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,85.4504212893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926850056,0.0,2.335,1.16426850056
 03/23  02:00:00,84.8570357222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,84.9672716189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,91.7989569731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992412245,0.0,2.335,1.1642412245
 03/23  05:00:00,91.5017685974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,144.438555205,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,240.296818983,235.606818983,4.67,0.02
 03/23  07:00:00,145.870206585,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,234.903960155,229.069429443,4.67,1.16453071222
 03/23  08:00:00,218.529256925,28.1143564323,0.0668921751574,0.0,34.9369000822,32.3179380704,206.411999656,198.219499656,8.1725,0.02
 03/23  09:00:00,245.937213553,28.1143564323,0.514542188917,0.0,62.886420148,41.4019203762,165.72189279,154.049505404,10.5075,1.16488738571
 03/23  10:00:00,237.533216199,28.1143564323,0.952045507187,0.0,62.886420148,41.4019203762,138.480268409,126.807820486,10.5075,1.16494792257
 03/23  11:00:00,268.824287233,28.1143564323,1.45309408705,0.0,62.886420148,41.4019203762,114.334202898,102.661355349,10.5075,1.16534754842
 03/23  12:00:00,252.762840573,28.1143564323,1.96976240194,0.0,62.886420148,41.4019203762,97.8337473348,85.0154175004,10.5075,2.31082983447
 03/23  13:00:00,252.112885938,28.1143564323,2.53693111429,0.0,62.886420148,41.4019203762,80.4640634774,68.7911619227,10.5075,1.16540155472
 03/23  14:00:00,250.409041549,28.1143564323,3.09840681366,0.0,62.886420148,41.4019203762,65.7108449595,54.0382382173,10.5075,1.16510674217
 03/23  15:00:00,248.562974135,28.1143564323,3.5876368395,0.0,62.886420148,41.4019203762,54.504713469,42.8321179465,10.5075,1.16509552249
 03/23  16:00:00,249.135420561,28.1143564323,3.91323242738,0.0,62.886420148,41.4019203762,51.4869828892,39.8143218071,10.5075,1.16516108211
 03/23  17:00:00,248.129638052,28.1143564323,4.06284834847,0.0,62.886420148,41.4019203762,54.1099761011,42.4372328251,10.5075,1.16524327603
 03/23  18:00:00,243.492290607,28.1143564323,3.36115522771,0.0,41.9242800987,36.8599292233,63.8439454426,53.3389917835,9.34,1.16495365908
 03/23  19:00:00,233.301827607,28.1143564323,2.54664065114,0.0,41.9242800987,36.8599292233,90.77505764,80.2701013402,9.34,1.1649562998
 03/23  20:00:00,204.221604865,28.1143564323,1.17323893603,0.0,34.9369000822,32.3179380704,119.71535826,110.378074412,8.1725,1.16478384824
 03/23  21:00:00,144.109628748,28.1143564323,0.133068370945,0.0,13.9747600329,18.6919646116,96.7308721139,90.896221659,4.67,1.16465045494
 03/23  22:00:00,85.7889706477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,119.560277929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,90.1364939651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928203332,0.0,2.335,1.16428203332
 03/24  01:00:00,82.3790119402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,81.4358732174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,80.7249296832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921705985,0.0,2.335,1.16421705985
 03/24  04:00:00,103.177078399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,102.69363395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,155.802487926,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,276.181022996,270.346767378,4.67,1.1642556179
 03/24  07:00:00,147.964145426,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,255.741845917,251.051845917,4.67,0.02
 03/24  08:00:00,213.640269036,28.1143564323,0.0943035317835,0.0,34.9369000822,32.3179380704,211.562296734,202.225136782,8.1725,1.16465995243
 03/24  09:00:00,246.588274641,28.1143564323,0.833177790736,0.0,62.886420148,41.4019203762,148.694574397,138.167074397,10.5075,0.02
 03/24  10:00:00,241.509465239,28.1143564323,1.75918767177,0.0,62.886420148,41.4019203762,108.772125759,97.0995189806,10.5075,1.16510677867
 03/24  11:00:00,272.471587581,28.1143564323,2.65910189505,0.0,62.886420148,41.4019203762,81.6131392819,68.7948183545,10.5075,2.31082092741
 03/24  12:00:00,257.402500728,28.1143564323,3.31623740602,0.0,62.886420148,41.4019203762,62.4374289345,50.7644430057,10.5075,1.16548592884
 03/24  13:00:00,256.244631167,28.1143564323,3.92550998434,0.0,62.886420148,41.4019203762,46.3817300754,34.7087606778,10.5075,1.16546939756
 03/24  14:00:00,253.777678887,28.1143564323,4.48617825599,0.0,62.886420148,41.4019203762,33.919934033,21.102134771,10.5075,2.31029926202
 03/24  15:00:00,252.28947294,28.1143564323,5.17931189809,0.0,62.886420148,41.4019203762,19.8423498444,8.16982466965,10.5075,1.16502517472
 03/24  16:00:00,253.977951764,28.1143564323,5.57642183251,0.0,62.886420148,41.4019203762,17.5770627857,5.90446520455,10.5075,1.16509758113
 03/24  17:00:00,253.618738805,28.1143564323,5.70353354113,0.0,62.886420148,41.4019203762,20.6649638822,8.99227721325,10.5075,1.16518666891
 03/24  18:00:00,250.789824319,28.1143564323,4.77891661009,0.0,41.9242800987,36.8599292233,28.8533792217,18.3482971561,9.34,1.16508206563
 03/24  19:00:00,236.609044357,28.1143564323,3.94275303205,0.0,41.9242800987,36.8599292233,48.8757662437,38.3709776955,9.34,1.16478854822
 03/24  20:00:00,209.041414667,28.1143564323,2.79413686991,0.0,34.9369000822,32.3179380704,66.1931757537,58.0006757537,8.1725,0.02
 03/24  21:00:00,146.856998815,28.1143564323,0.912488890017,0.0,13.9747600329,18.6919646116,44.8509566504,39.0163850912,4.67,1.16457155917
 03/24  22:00:00,91.1647512346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,123.784830507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932771519,0.0,2.335,1.16432771519
 03/24  24:00:00,95.3432491835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,84.3512094893,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559745782,0.0,1.75125,1.16434745782
 03/25  02:00:00,83.7071077216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,83.0980571045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,89.0567414804,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555830102,0.0,1.75125,1.16430830102
 03/25  05:00:00,87.8364283091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,128.088118653,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,198.250457858,194.727957858,3.5025,0.02
 03/25  07:00:00,129.040185445,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,194.096657548,189.429611255,3.5025,1.16454629222
 03/25  08:00:00,191.581864821,28.1143564323,0.0915109814239,0.0,20.9621400493,23.2339557645,164.999196141,159.141696141,5.8375,0.02
 03/25  09:00:00,215.976918183,28.1143564323,1.00785280124,0.0,41.9242800987,36.8599292233,122.04258533,111.537788326,9.34,1.16479700411
 03/25  10:00:00,245.261162158,28.1143564323,2.20846626822,0.0,62.886420148,41.4019203762,90.4631920678,78.7905963533,10.5075,1.16509571451
 03/25  11:00:00,281.56246987,28.1143564323,3.50617143953,0.0,62.886420148,41.4019203762,54.7109260621,43.0380251012,10.5075,1.16540096092
 03/25  12:00:00,272.376023576,28.1143564323,4.70240007588,0.0,62.886420148,41.4019203762,25.6505218834,12.8322079944,10.5075,2.31081388909
 03/25  13:00:00,273.28473591,28.1143564323,5.69512247731,0.0,62.886420148,41.4019203762,11.6728944055,0.0,10.5075,1.16539440545
 03/25  14:00:00,270.542959566,28.1143564323,6.60817935062,0.0,62.886420148,41.4019203762,11.672585194,0.0,10.5075,1.16508519404
 03/25  15:00:00,266.004848953,28.1143564323,7.20510376513,0.0,62.886420148,41.4019203762,11.6726610352,0.0,10.5075,1.16516103521
 03/25  16:00:00,266.609987795,28.1143564323,7.74101884564,0.0,62.886420148,41.4019203762,11.6727202733,0.0,10.5075,1.16522027334
 03/25  17:00:00,268.094374599,28.1143564323,7.19930548411,0.0,62.886420148,41.4019203762,11.6725186831,0.0,10.5075,1.16501868311
 03/25  18:00:00,250.508569351,28.1143564323,4.35345989484,0.0,34.9369000822,32.3179380704,13.308568624,3.97092224946,8.1725,1.16514637451
 03/25  19:00:00,218.982855538,28.1143564323,2.53626667869,0.0,20.9621400493,23.2339557645,25.8946032579,18.892237526,5.8375,1.16486573183
 03/25  20:00:00,206.728751183,28.1143564323,2.10407352623,0.0,20.9621400493,23.2339557645,34.4950028932,27.4927358832,5.8375,1.16476700997
 03/25  21:00:00,156.678286924,28.1143564323,0.912035166208,0.0,6.98738001645,14.1499734587,11.6568036288,6.98966713376,3.5025,1.164636495
 03/25  22:00:00,110.453094914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,143.386910713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569795872,0.0,1.75125,1.16444795872
 03/25  24:00:00,119.399325378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,109.126359671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,108.223258218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554269657,0.0,1.75125,1.16429269657
 03/26  03:00:00,107.765616168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,115.783016906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,117.086457998,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553304434,0.0,1.75125,1.16428304434
 03/26  06:00:00,162.848596354,28.1143564323,0.0666890324194,0.0,6.98738001645,14.1499734587,64.1435948594,60.6210948594,3.5025,0.02
 03/26  07:00:00,172.342996831,28.1143564323,0.138057378351,0.0,6.98738001645,14.1499734587,75.2921517854,71.7696517854,3.5025,0.02
 03/26  08:00:00,206.932015595,28.1143564323,0.350279361261,0.0,6.98738001645,14.1499734587,66.2596287465,61.5927038754,3.5025,1.16442487117
 03/26  09:00:00,188.986344263,28.1143564323,0.519575969771,0.0,6.98738001645,14.1499734587,53.6100945935,50.0875945935,3.5025,0.02
 03/26  10:00:00,222.283889212,28.1143564323,1.71215318047,0.0,27.9495200658,27.7759469175,40.8397359702,32.6699442834,7.005,1.16479168677
 03/26  11:00:00,246.737834942,28.1143564323,2.1489244954,0.0,27.9495200658,27.7759469175,33.1394533054,24.9697269148,7.005,1.16472639063
 03/26  12:00:00,267.905215548,28.1143564323,4.01056347092,0.0,41.9242800987,36.8599292233,13.7425066357,3.23764392357,9.34,1.16486271216
 03/26  13:00:00,270.134018608,28.1143564323,4.66786871211,0.0,41.9242800987,36.8599292233,10.5049491172,0.0,9.34,1.16494911719
 03/26  14:00:00,263.876687166,28.1143564323,5.0426643678,0.0,41.9242800987,36.8599292233,10.5047635302,0.0,9.34,1.1647635302
 03/26  15:00:00,259.298297415,28.1143564323,5.28175274144,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/26  16:00:00,261.059477988,28.1143564323,5.88952315878,0.0,41.9242800987,36.8599292233,10.5048922492,0.0,9.34,1.16489224924
 03/26  17:00:00,229.912609677,28.1143564323,4.37619987909,0.0,27.9495200658,27.7759469175,8.16991970114,0.0,7.005,1.16491970114
 03/26  18:00:00,229.249844148,28.1143564323,2.43684282973,0.0,13.9747600329,18.6919646116,6.34328220083,0.508595051305,4.67,1.16468714953
 03/26  19:00:00,224.534263756,28.1143564323,1.69376860511,0.0,13.9747600329,18.6919646116,13.7156447903,9.02564479033,4.67,0.02
 03/26  20:00:00,212.5905023,28.1143564323,1.32700494784,0.0,13.9747600329,18.6919646116,24.046354512,18.211710162,4.67,1.16464434999
 03/26  21:00:00,188.259624946,28.1143564323,1.72689406245,0.0,13.9747600329,18.6919646116,5.83452213594,0.0,4.67,1.16452213594
 03/26  22:00:00,125.671687863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,155.757287574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,132.732644133,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552833569,0.0,1.75125,1.16427833569
 03/27  01:00:00,124.778977094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,123.805998069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,122.730985401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925022257,0.0,2.335,1.16425022257
 03/27  04:00:00,130.495917502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,128.149571216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,179.544457111,28.1143564323,0.384173382397,0.0,13.9747600329,18.6919646116,57.0416951208,51.2074763231,4.67,1.16421879766
 03/27  07:00:00,183.809035502,28.1143564323,0.385411113674,0.0,13.9747600329,18.6919646116,84.112278828,79.422278828,4.67,0.02
 03/27  08:00:00,258.061656288,28.1143564323,1.33742854345,0.0,34.9369000822,32.3179380704,74.0628653278,64.7256753285,8.1725,1.16468999933
 03/27  09:00:00,288.173860273,28.1143564323,3.05963606813,0.0,62.886420148,41.4019203762,51.2692724226,40.7417724226,10.5075,0.02
 03/27  10:00:00,281.615424073,28.1143564323,3.4291562395,0.0,62.886420148,41.4019203762,38.2408538472,26.5682967,10.5075,1.16505714726
 03/27  11:00:00,296.310303827,28.1143564323,3.4426213423,0.0,62.886420148,41.4019203762,36.2740819665,23.4558769523,10.5075,2.31070501414
 03/27  12:00:00,268.441630912,28.1143564323,3.78667285691,0.0,62.886420148,41.4019203762,40.1744099351,28.5014894327,10.5075,1.16542050248
 03/27  13:00:00,260.293240096,28.1143564323,4.2719740046,0.0,62.886420148,41.4019203762,37.0843251412,25.4114256998,10.5075,1.16539944138
 03/27  14:00:00,253.593434588,28.1143564323,4.44045192953,0.0,62.886420148,41.4019203762,37.1336901864,25.4610435641,10.5075,1.16514662227
 03/27  15:00:00,247.268340775,28.1143564323,4.09022072294,0.0,62.886420148,41.4019203762,48.024041013,36.3513903575,10.5075,1.1651506555
 03/27  16:00:00,242.790984966,28.1143564323,3.45818596394,0.0,62.886420148,41.4019203762,71.3537935779,58.5360764176,10.5075,2.31021716034
 03/27  17:00:00,238.87645886,28.1143564323,2.94735590799,0.0,62.886420148,41.4019203762,90.5668994715,78.8943037051,10.5075,1.16509576645
 03/27  18:00:00,232.874554914,28.1143564323,1.88141267956,0.0,41.9242800987,36.8599292233,112.509795155,102.00480753,9.34,1.16498762501
 03/27  19:00:00,224.601639429,28.1143564323,1.23487767501,0.0,41.9242800987,36.8599292233,134.929906711,125.569906711,9.34,0.02
 03/27  20:00:00,201.57256018,28.1143564323,0.570668097774,0.0,34.9369000822,32.3179380704,160.551055045,151.213692353,8.1725,1.16486269196
 03/27  21:00:00,142.944950783,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,152.309826209,146.475132265,4.67,1.16469394377
 03/27  22:00:00,85.2013918508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,119.708423182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931124965,0.0,2.335,1.16431124965
 03/27  24:00:00,88.6512427915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,81.8661320449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,80.8806158198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992869325,0.0,2.335,1.1642869325
 03/28  03:00:00,80.1797607521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,102.1304183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,101.5728888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924097658,0.0,2.335,1.16424097658
 03/28  06:00:00,154.604531329,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,346.966022442,342.276022442,4.67,0.02
 03/28  07:00:00,143.963854519,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,315.146032316,310.456032316,4.67,0.02
 03/28  08:00:00,212.191653909,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,272.741308963,263.40411791,8.1725,1.16469105289
 03/28  09:00:00,239.383197927,28.1143564323,0.113310573685,0.0,62.886420148,41.4019203762,217.53214204,205.859767527,10.5075,1.16487451312
 03/28  10:00:00,231.735853555,28.1143564323,0.510630819953,0.0,62.886420148,41.4019203762,176.902994177,165.230400088,10.5075,1.16509408907
 03/28  11:00:00,262.536483524,28.1143564323,0.864607116444,0.0,62.886420148,41.4019203762,151.260826476,139.588000064,10.5075,1.16532641282
 03/28  12:00:00,246.062588422,28.1143564323,1.22323104669,0.0,62.886420148,41.4019203762,130.506483322,118.833582907,10.5075,1.16540041528
 03/28  13:00:00,247.226721273,28.1143564323,2.02657174464,0.0,62.886420148,41.4019203762,103.269283183,90.4510279877,10.5075,2.31075519526
 03/28  14:00:00,246.153307023,28.1143564323,3.02880462005,0.0,62.886420148,41.4019203762,74.5438969569,62.8711094784,10.5075,1.16528747851
 03/28  15:00:00,241.985882332,28.1143564323,3.55866715766,0.0,62.886420148,41.4019203762,63.230741766,51.5582528947,10.5075,1.16498887123
 03/28  16:00:00,240.477032119,28.1143564323,3.55472782005,0.0,62.886420148,41.4019203762,66.1837347633,54.5111840996,10.5075,1.16505066363
 03/28  17:00:00,239.535101083,28.1143564323,3.49769706927,0.0,62.886420148,41.4019203762,70.9558861758,59.2832571327,10.5075,1.16512904308
 03/28  18:00:00,236.929714657,28.1143564323,2.65249456255,0.0,41.9242800987,36.8599292233,82.1618044986,71.6567643018,9.34,1.16504019676
 03/28  19:00:00,220.346953114,28.1143564323,1.80942289243,0.0,41.9242800987,36.8599292233,109.06577939,98.5610030389,9.34,1.16477635143
 03/28  20:00:00,194.601973386,28.1143564323,0.824704933488,0.0,34.9369000822,32.3179380704,132.315409907,122.97812655,8.1725,1.16478335639
 03/28  21:00:00,136.707916464,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,115.321140248,110.631140248,4.67,0.02
 03/28  22:00:00,84.1235989065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940273789,0.0,2.335,1.16440273789
 03/28  23:00:00,119.061643238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,91.2280830615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,84.364566531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927196495,0.0,2.335,1.16427196495
 03/29  02:00:00,83.7343566809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,82.9637427265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,88.6150663251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924199732,0.0,2.335,1.16424199732
 03/29  05:00:00,86.8131646182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,138.638179185,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,291.830651854,287.140651854,4.67,0.02
 03/29  07:00:00,133.566610546,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,288.081270026,282.246745748,4.67,1.16452427781
 03/29  08:00:00,209.463564018,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,269.394272053,261.201772053,8.1725,0.02
 03/29  09:00:00,233.441128618,28.1143564323,0.0548332568991,0.0,62.886420148,41.4019203762,252.233453387,240.561085614,10.5075,1.16486777272
 03/29  10:00:00,223.572238193,28.1143564323,0.0,0.0,62.886420148,41.4019203762,253.533193003,241.86077289,10.5075,1.16492011313
 03/29  11:00:00,254.611073197,28.1143564323,0.0159297208468,0.0,62.886420148,41.4019203762,230.726740217,219.053934185,10.5075,1.16530603191
 03/29  12:00:00,234.474523819,28.1143564323,0.0199537522986,0.0,62.886420148,41.4019203762,223.191917103,210.37370004,10.5075,2.31071706224
 03/29  13:00:00,231.489457055,28.1143564323,0.0248771092281,0.0,62.886420148,41.4019203762,213.434412653,201.76158141,10.5075,1.16533124313
 03/29  14:00:00,228.033824033,28.1143564323,0.215047288927,0.0,62.886420148,41.4019203762,198.711713475,187.038924002,10.5075,1.16528947279
 03/29  15:00:00,225.323970149,28.1143564323,0.5079944497,0.0,62.886420148,41.4019203762,177.478719214,165.806208646,10.5075,1.1650105678
 03/29  16:00:00,225.820684069,28.1143564323,0.697042162756,0.0,62.886420148,41.4019203762,167.178707181,155.50614059,10.5075,1.16506659136
 03/29  17:00:00,225.865949387,28.1143564323,0.739935067219,0.0,62.886420148,41.4019203762,167.363841868,155.691202778,10.5075,1.16513909018
 03/29  18:00:00,224.577289147,28.1143564323,0.357508823104,0.0,41.9242800987,36.8599292233,182.180922094,171.675852511,9.34,1.16506958283
 03/29  19:00:00,217.663844977,28.1143564323,0.0606462159616,0.0,41.9242800987,36.8599292233,207.612813471,197.107975547,9.34,1.16483792339
 03/29  20:00:00,195.583811645,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,233.835030057,224.497682476,8.1725,1.16484758153
 03/29  21:00:00,138.353128942,28.1143564323,0.00890503678488,0.0,13.9747600329,18.6919646116,218.488938721,213.798938721,4.67,0.02
 03/29  22:00:00,79.6998752018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947443406,0.0,2.335,1.16447443406
 03/29  23:00:00,115.388334314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,84.8846678879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921952661,0.0,2.335,1.16421952661
 03/30  01:00:00,77.8715832261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,77.6309988639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,85.7779531073,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,19.8810971207,16.3818431619,2.335,1.16425395877
 03/30  04:00:00,96.3980200559,12.239962755,0.0,0.0,3.49369000822,9.08398230582,32.5591381266,30.2041381266,2.335,0.02
 03/30  05:00:00,96.0286790306,12.239962755,0.0,0.0,3.49369000822,9.08398230582,36.4199673457,34.0649673457,2.335,0.02
 03/30  06:00:00,137.386772705,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,437.525198357,432.835198357,4.67,0.02
 03/30  07:00:00,132.749562393,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,398.862992126,393.028560319,4.67,1.16443180615
 03/30  08:00:00,208.979232281,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,351.780667059,342.443583283,8.1725,1.16458377667
 03/30  09:00:00,233.348212676,28.1143564323,0.0166645876338,0.0,62.886420148,41.4019203762,292.279859154,281.752359154,10.5075,0.02
 03/30  10:00:00,224.129592093,28.1143564323,0.0525680175507,0.0,62.886420148,41.4019203762,254.605025729,242.93258132,10.5075,1.16494440882
 03/30  11:00:00,254.998004892,28.1143564323,0.0486276882491,0.0,62.886420148,41.4019203762,222.460636015,209.64267365,10.5075,2.31046236506
 03/30  12:00:00,235.503947473,28.1143564323,0.142741134929,0.0,62.886420148,41.4019203762,195.284198272,183.611406971,10.5075,1.16529130173
 03/30  13:00:00,232.847639398,28.1143564323,0.472796840792,0.0,62.886420148,41.4019203762,173.704699264,162.031933743,10.5075,1.16526552159
 03/30  14:00:00,229.506492447,28.1143564323,0.72188322471,0.0,62.886420148,41.4019203762,155.302112519,143.629344778,10.5075,1.16526774128
 03/30  15:00:00,226.589929121,28.1143564323,0.94952971969,0.0,62.886420148,41.4019203762,139.958863972,128.286355332,10.5075,1.16500864069
 03/30  16:00:00,226.884179939,28.1143564323,1.15825542933,0.0,62.886420148,41.4019203762,136.69765749,125.025098701,10.5075,1.16505878912
 03/30  17:00:00,226.796457091,28.1143564323,1.18400185999,0.0,62.886420148,41.4019203762,141.516763427,129.844138016,10.5075,1.16512541074
 03/30  18:00:00,225.451188868,28.1143564323,0.705466600993,0.0,41.9242800987,36.8599292233,155.046928778,144.54185351,9.34,1.165075268
 03/30  19:00:00,218.513836221,28.1143564323,0.382466340716,0.0,41.9242800987,36.8599292233,182.807988341,172.303112554,9.34,1.16487578722
 03/30  20:00:00,196.354321061,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,198.445914822,189.108526805,8.1725,1.16488801722
 03/30  21:00:00,139.090571579,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,181.815537785,175.980863001,4.67,1.16467478304
 03/30  22:00:00,80.2256528698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,115.761231428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931414413,0.0,2.335,1.16431414413
 03/30  24:00:00,85.9033889783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,78.4827849763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,77.982013827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,77.8412562607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924167825,0.0,2.335,1.16424167825
 03/31  04:00:00,100.072786355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,108.294464677,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,16.3163631593,13.9613631593,2.335,0.02
 03/31  06:00:00,154.376670928,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,359.331236621,353.49695985,4.67,1.16427677118
 03/31  07:00:00,143.193080159,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,306.461443203,301.771443203,4.67,0.02
 03/31  08:00:00,210.998377411,28.1143564323,0.00862607672221,0.0,34.9369000822,32.3179380704,250.815883302,241.478720166,8.1725,1.16466313577
 03/31  09:00:00,237.801278017,28.1143564323,0.145529106665,0.0,62.886420148,41.4019203762,201.086962739,189.414678525,10.5075,1.16478421469
 03/31  10:00:00,231.891599514,28.1143564323,0.575381998508,0.0,62.886420148,41.4019203762,166.4353922,154.762985016,10.5075,1.16490718359
 03/31  11:00:00,267.091179818,28.1143564323,1.10725698157,0.0,62.886420148,41.4019203762,127.41839735,115.745477627,10.5075,1.16541972289
 03/31  12:00:00,254.362511648,28.1143564323,1.80368734746,0.0,62.886420148,41.4019203762,99.4371375482,87.7641289481,10.5075,1.16550860012
 03/31  13:00:00,254.668281099,28.1143564323,2.38536524414,0.0,62.886420148,41.4019203762,77.9123424058,66.2393614212,10.5075,1.16548098461
 03/31  14:00:00,252.852956128,28.1143564323,3.08705920539,0.0,62.886420148,41.4019203762,60.592079694,47.7742816665,10.5075,2.31029802755
 03/31  15:00:00,248.940307332,28.1143564323,3.53759591379,0.0,62.886420148,41.4019203762,50.8033529899,39.1308427493,10.5075,1.16501024063
 03/31  16:00:00,250.16873535,28.1143564323,3.8782269195,0.0,62.886420148,41.4019203762,46.0350601447,34.3624891197,10.5075,1.16507102496
 03/31  17:00:00,249.511966416,28.1143564323,3.88732150112,0.0,62.886420148,41.4019203762,50.8217585836,39.14911033,10.5075,1.16514825363
 03/31  18:00:00,244.181892837,28.1143564323,2.89278752137,0.0,41.9242800987,36.8599292233,67.815298344,57.3102636378,9.34,1.1650347062
 03/31  19:00:00,228.669034713,28.1143564323,2.1095454022,0.0,41.9242800987,36.8599292233,93.0637473517,83.7037473517,9.34,0.02
 03/31  20:00:00,202.222193058,28.1143564323,1.08290128536,0.0,34.9369000822,32.3179380704,113.385983581,104.048578582,8.1725,1.16490499851
 03/31  21:00:00,141.999344998,28.1143564323,0.0760272901528,0.0,13.9747600329,18.6919646116,98.9017220935,93.0670640125,4.67,1.16465808097
 03/31  22:00:00,88.7975743862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,123.754112719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934813821,0.0,2.335,1.16434813821
 03/31  24:00:00,95.8054922226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,86.1185279276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,86.0361631476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557630075,0.0,1.75125,1.16432630075
 04/01  03:00:00,86.0831974202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,93.6467039653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  05:00:00,92.9234908837,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556115495,0.0,1.75125,1.16431115495
 04/01  06:00:00,133.022659663,28.1143564323,0.0238976301147,0.0,6.98738001645,14.1499734587,174.102932035,170.580432035,3.5025,0.02
 04/01  07:00:00,130.960079641,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,168.144725472,163.477628011,3.5025,1.16459746038
 04/01  08:00:00,196.558489456,28.1143564323,0.105965866581,0.0,20.9621400493,23.2339557645,140.491841206,134.634341206,5.8375,0.02
 04/01  09:00:00,219.918602878,28.1143564323,1.24142302253,0.0,41.9242800987,36.8599292233,105.131250139,94.6264939408,9.34,1.16475619777
 04/01  10:00:00,249.361154208,28.1143564323,2.83527417295,0.0,62.886420148,41.4019203762,71.8238638514,60.1513776283,10.5075,1.16498622312
 04/01  11:00:00,283.507934976,28.1143564323,3.90418043951,0.0,62.886420148,41.4019203762,43.1730666759,31.5002903956,10.5075,1.16527628027
 04/01  12:00:00,271.614472303,28.1143564323,4.79732401791,0.0,62.886420148,41.4019203762,22.9908572512,10.1728265802,10.5075,2.31053067105
 04/01  13:00:00,271.019262582,28.1143564323,5.65322547734,0.0,62.886420148,41.4019203762,11.6727357664,0.0,10.5075,1.16523576642
 04/01  14:00:00,268.173533785,28.1143564323,6.43173599511,0.0,62.886420148,41.4019203762,11.6726729553,0.0,10.5075,1.16517295534
 04/01  15:00:00,265.606675357,28.1143564323,6.99243220417,0.0,62.886420148,41.4019203762,11.6727329595,0.0,10.5075,1.16523295955
 04/01  16:00:00,265.856228992,28.1143564323,7.11385877692,0.0,62.886420148,41.4019203762,11.6725311424,0.0,10.5075,1.16503114238
 04/01  17:00:00,265.259946407,28.1143564323,7.01891593409,0.0,62.886420148,41.4019203762,11.6725623363,0.0,10.5075,1.16506233632
 04/01  18:00:00,245.41028742,28.1143564323,4.82575706887,0.0,34.9369000822,32.3179380704,13.512732694,4.17518177485,8.1725,1.16505091919
 04/01  19:00:00,204.181976904,28.1143564323,2.4476973483,0.0,20.9621400493,23.2339557645,38.6510588746,31.6487099566,5.8375,1.16484891797
 04/01  20:00:00,190.427223407,28.1143564323,1.19133989591,0.0,20.9621400493,23.2339557645,75.717604763,68.7153919832,5.8375,1.1647127798
 04/01  21:00:00,143.076795952,28.1143564323,0.443000197626,0.0,6.98738001645,14.1499734587,46.9988915507,43.4763915507,3.5025,0.02
 04/01  22:00:00,97.0631771671,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578149719,0.0,1.75125,1.16453149719
 04/01  23:00:00,129.059660734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,103.000294612,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156189304,0.0,1.75125,1.1643689304
 04/02  01:00:00,96.2990833571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,96.4869315085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,95.5937129832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552178038,0.0,1.75125,1.16427178038
 04/02  04:00:00,102.471461509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,102.175869756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,143.387709644,28.1143564323,0.00652383658023,0.0,6.98738001645,14.1499734587,139.895021212,135.228191101,3.5025,1.16433011124
 04/02  07:00:00,146.276687001,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,143.247578912,139.725078912,3.5025,0.02
 04/02  08:00:00,183.460367259,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,120.344860268,115.677985659,3.5025,1.16437460853
 04/02  09:00:00,162.923379717,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,102.087217253,98.5647172525,3.5025,0.02
 04/02  10:00:00,199.776271504,28.1143564323,0.964715884031,0.0,27.9495200658,27.7759469175,75.9308116781,67.7610016259,7.005,1.16481005221
 04/02  11:00:00,231.579445649,28.1143564323,1.37692680457,0.0,27.9495200658,27.7759469175,54.5882156046,46.4184054059,7.005,1.16481019873
 04/02  12:00:00,249.673966969,28.1143564323,3.2317409692,0.0,41.9242800987,36.8599292233,27.6627556344,18.3027556344,9.34,0.02
 04/02  13:00:00,251.830935743,28.1143564323,4.07643946543,0.0,41.9242800987,36.8599292233,12.225705636,1.72073058557,9.34,1.16497505046
 04/02  14:00:00,250.40083149,28.1143564323,4.80004394327,0.0,41.9242800987,36.8599292233,10.5048060311,0.0,9.34,1.16480603109
 04/02  15:00:00,247.557018197,28.1143564323,5.28296051743,0.0,41.9242800987,36.8599292233,10.5048661975,0.0,9.34,1.16486619748
 04/02  16:00:00,246.939316491,28.1143564323,5.65621098076,0.0,41.9242800987,36.8599292233,10.5049812096,0.0,9.34,1.16498120962
 04/02  17:00:00,214.91775547,28.1143564323,4.38228833044,0.0,27.9495200658,27.7759469175,8.16978181239,0.0,7.005,1.16478181239
 04/02  18:00:00,213.232974769,28.1143564323,2.33278657895,0.0,13.9747600329,18.6919646116,11.8951211582,7.20512115819,4.67,0.02
 04/02  19:00:00,198.795784281,28.1143564323,1.10699389103,0.0,13.9747600329,18.6919646116,45.98389593,40.1491912457,4.67,1.16470468436
 04/02  20:00:00,192.0941942,28.1143564323,0.985375245013,0.0,13.9747600329,18.6919646116,52.6834746349,46.8488989092,4.67,1.16457572571
 04/02  21:00:00,171.023439687,28.1143564323,1.07627560903,0.0,13.9747600329,18.6919646116,12.9110298469,8.22102984686,4.67,0.02
 04/02  22:00:00,107.750596201,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559130641,0.0,1.75125,1.16434130641
 04/02  23:00:00,139.626296375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,112.418039111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,104.730894243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992672539,0.0,2.335,1.1642672539
 04/03  02:00:00,104.604030942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,104.752508133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,112.51414861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923493202,0.0,2.335,1.16423493202
 04/03  05:00:00,111.824623355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,163.966212681,28.1143564323,0.0178471264479,0.0,13.9747600329,18.6919646116,100.289219931,95.5992199314,4.67,0.02
 04/03  07:00:00,166.999333232,28.1143564323,0.0587520632538,0.0,13.9747600329,18.6919646116,115.833177638,109.998666869,4.67,1.16451076875
 04/03  08:00:00,244.700034295,28.1143564323,0.953829909106,0.0,34.9369000822,32.3179380704,95.6849114614,87.4924114614,8.1725,0.02
 04/03  09:00:00,278.323596138,28.1143564323,2.44887837731,0.0,62.886420148,41.4019203762,67.6887758023,56.0164323094,10.5075,1.16484349289
 04/03  10:00:00,273.972885939,28.1143564323,2.93645361724,0.0,62.886420148,41.4019203762,53.1938034026,41.521416153,10.5075,1.16488724962
 04/03  11:00:00,299.969256717,28.1143564323,3.36762429747,0.0,62.886420148,41.4019203762,38.8911973567,27.2184366237,10.5075,1.16526073297
 04/03  12:00:00,289.025960439,28.1143564323,3.73743839577,0.0,62.886420148,41.4019203762,29.4192509475,16.6011514409,10.5075,2.3105995066
 04/03  13:00:00,289.126548411,28.1143564323,4.08972454751,0.0,62.886420148,41.4019203762,20.1824364565,8.50967663571,10.5075,1.16525982081
 04/03  14:00:00,285.019651874,28.1143564323,4.45579727579,0.0,62.886420148,41.4019203762,13.1339577381,1.46124738473,10.5075,1.16521035334
 04/03  15:00:00,281.224181422,28.1143564323,4.76615041661,0.0,62.886420148,41.4019203762,11.6726622348,0.0,10.5075,1.16516223481
 04/03  16:00:00,281.929097076,28.1143564323,4.90826009122,0.0,62.886420148,41.4019203762,11.6724733096,0.0,10.5075,1.16497330957
 04/03  17:00:00,281.199500139,28.1143564323,4.75844184318,0.0,62.886420148,41.4019203762,12.266260423,0.593723544963,10.5075,1.16503687805
 04/03  18:00:00,274.035463367,28.1143564323,3.77778429353,0.0,41.9242800987,36.8599292233,24.6186292032,14.1136690501,9.34,1.1649601531
 04/03  19:00:00,267.726122344,28.1143564323,3.23385771337,0.0,41.9242800987,36.8599292233,41.3746555609,30.8697413572,9.34,1.16491420371
 04/03  20:00:00,246.79206431,28.1143564323,2.47193650585,0.0,34.9369000822,32.3179380704,49.1934201928,39.8560081337,8.1725,1.16491205911
 04/03  21:00:00,179.154331377,28.1143564323,0.921393897014,0.0,13.9747600329,18.6919646116,16.0906476707,11.4006476707,4.67,0.02
 04/03  22:00:00,119.922305167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947655977,0.0,2.335,1.16447655977
 04/03  23:00:00,150.415935968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,125.302090248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,115.812214348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992508724,0.0,2.335,1.1642508724
 04/04  02:00:00,114.278497206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,113.107940915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,136.195838473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922611998,0.0,2.335,1.16422611998
 04/04  05:00:00,134.307972196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,185.798642651,28.1143564323,0.00126958773375,0.0,13.9747600329,18.6919646116,116.416048027,111.726048027,4.67,0.02
 04/04  07:00:00,182.562063685,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,120.31052739,114.476227769,4.67,1.16429962176
 04/04  08:00:00,254.437796428,28.1143564323,1.16513252377,0.0,34.9369000822,32.3179380704,79.9254801794,71.7329801794,8.1725,0.02
 04/04  09:00:00,288.575820337,28.1143564323,2.99641830746,0.0,62.886420148,41.4019203762,49.2144130721,37.5421285447,10.5075,1.16478452747
 04/04  10:00:00,282.661970801,28.1143564323,3.40472060043,0.0,62.886420148,41.4019203762,37.8609735529,26.188464457,10.5075,1.1650090959
 04/04  11:00:00,305.175255504,28.1143564323,3.87193088756,0.0,62.886420148,41.4019203762,22.5582481937,10.8853682893,10.5075,1.1653799044
 04/04  12:00:00,294.952323985,28.1143564323,4.44386438157,0.0,62.886420148,41.4019203762,13.1794621375,0.36113060696,10.5075,2.3108315305
 04/04  13:00:00,293.512482126,28.1143564323,4.97527549416,0.0,62.886420148,41.4019203762,11.6728731047,0.0,10.5075,1.16537310473
 04/04  14:00:00,285.485481132,28.1143564323,5.10242145561,0.0,62.886420148,41.4019203762,11.6725661591,0.0,10.5075,1.16506615913
 04/04  15:00:00,276.123038054,28.1143564323,4.47048909859,0.0,62.886420148,41.4019203762,15.396448254,3.7239115525,10.5075,1.16503670152
 04/04  16:00:00,265.581579693,28.1143564323,3.32634149223,0.0,62.886420148,41.4019203762,47.7090083971,36.0364262261,10.5075,1.16508217101
 04/04  17:00:00,254.085107896,28.1143564323,2.62391830237,0.0,62.886420148,41.4019203762,80.7018358397,69.0291919827,10.5075,1.16514385696
 04/04  18:00:00,242.592853929,28.1143564323,1.57511942707,0.0,41.9242800987,36.8599292233,109.789221134,99.2841556442,9.34,1.16506548998
 04/04  19:00:00,223.675567443,28.1143564323,0.994491080865,0.0,41.9242800987,36.8599292233,135.478026482,124.973199253,9.34,1.1648272281
 04/04  20:00:00,202.476525656,28.1143564323,0.526487355883,0.0,34.9369000822,32.3179380704,154.534424343,145.197096657,8.1725,1.16482768611
 04/04  21:00:00,143.1554858,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,139.137495649,134.447495649,4.67,0.02
 04/04  22:00:00,89.4713307193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946644729,0.0,2.335,1.16446644729
 04/04  23:00:00,123.319910681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,92.5676275004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926244861,0.0,2.335,1.16426244861
 04/05  01:00:00,85.4126119807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,84.1521931585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,83.2262680814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,89.1524936309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925916778,0.0,2.335,1.16425916778
 04/05  05:00:00,88.0881532246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,136.386587538,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,310.325953582,305.635953582,4.67,0.02
 04/05  07:00:00,136.116668742,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,295.304171744,289.469661821,4.67,1.16450992317
 04/05  08:00:00,211.248563909,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,264.092695513,255.900195513,8.1725,0.02
 04/05  09:00:00,235.660872773,28.1143564323,0.0811435783924,0.0,62.886420148,41.4019203762,229.558224571,217.885841044,10.5075,1.16488352705
 04/05  10:00:00,226.104766276,28.1143564323,0.172515238184,0.0,62.886420148,41.4019203762,204.117829752,192.44544453,10.5075,1.16488522208
 04/05  11:00:00,257.580154156,28.1143564323,0.510330600683,0.0,62.886420148,41.4019203762,177.823865204,166.151176778,10.5075,1.16518842577
 04/05  12:00:00,239.092232581,28.1143564323,0.811310769813,0.0,62.886420148,41.4019203762,154.426391058,141.607880328,10.5075,2.31101073046
 04/05  13:00:00,238.876370313,28.1143564323,1.26122208797,0.0,62.886420148,41.4019203762,128.036860412,116.363900535,10.5075,1.16545987724
 04/05  14:00:00,237.961753375,28.1143564323,1.79963971351,0.0,62.886420148,41.4019203762,110.99564751,99.3229957762,10.5075,1.16515173398
 04/05  15:00:00,236.407355444,28.1143564323,2.32952819753,0.0,62.886420148,41.4019203762,96.3752361347,84.7026153935,10.5075,1.16512074122
 04/05  16:00:00,238.520355249,28.1143564323,2.76963770891,0.0,62.886420148,41.4019203762,86.8130984492,75.1404342477,10.5075,1.16516420147
 04/05  17:00:00,239.743383016,28.1143564323,3.02040246841,0.0,62.886420148,41.4019203762,82.7741663139,71.1014424254,10.5075,1.1652238885
 04/05  18:00:00,236.0143175,28.1143564323,2.21946519409,0.0,41.9242800987,36.8599292233,94.7748135895,84.2698926372,9.34,1.1649209523
 04/05  19:00:00,225.355750413,28.1143564323,1.71304919486,0.0,41.9242800987,36.8599292233,112.51553548,102.010630724,9.34,1.16490475637
 04/05  20:00:00,203.739657058,28.1143564323,0.914972399379,0.0,34.9369000822,32.3179380704,127.25037906,117.912975533,8.1725,1.16490352675
 04/05  21:00:00,144.695540467,28.1143564323,0.0323263931239,0.0,13.9747600329,18.6919646116,100.508840303,94.6742702857,4.67,1.1645700171
 04/05  22:00:00,86.8076243776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,120.640846358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,91.6179112675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926901062,0.0,2.335,1.16426901062
 04/06  01:00:00,84.0976811051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,84.0005315837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,83.9090098309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926528458,0.0,2.335,1.16426528458
 04/06  04:00:00,90.2150426549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,89.4570405066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,138.539494234,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,294.534308795,289.844308795,4.67,0.02
 04/06  07:00:00,139.109339298,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,279.569130065,273.734660332,4.67,1.16446973273
 04/06  08:00:00,214.579184887,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,256.401971665,247.064861569,8.1725,1.16461009629
 04/06  09:00:00,240.213839127,28.1143564323,0.0575063530614,0.0,62.886420148,41.4019203762,231.306034118,220.778534118,10.5075,0.02
 04/06  10:00:00,230.495441527,28.1143564323,0.0,0.0,62.886420148,41.4019203762,230.184834809,218.512380742,10.5075,1.16495406725
 04/06  11:00:00,261.515456601,28.1143564323,0.0,0.0,62.886420148,41.4019203762,220.451280379,207.633343896,10.5075,2.31043648225
 04/06  12:00:00,243.661943546,28.1143564323,0.188618970912,0.0,62.886420148,41.4019203762,200.18864757,188.515888884,10.5075,1.16525868617
 04/06  13:00:00,243.399777475,28.1143564323,0.400013676434,0.0,62.886420148,41.4019203762,181.30185316,169.628832841,10.5075,1.16552031991
 04/06  14:00:00,240.923351792,28.1143564323,0.485220083451,0.0,62.886420148,41.4019203762,172.844738832,161.172027911,10.5075,1.16521092132
 04/06  15:00:00,237.904602507,28.1143564323,0.499682178791,0.0,62.886420148,41.4019203762,170.395047638,158.722736958,10.5075,1.16481067973
 04/06  16:00:00,237.55629726,28.1143564323,0.486984565983,0.0,62.886420148,41.4019203762,172.919513452,161.247032204,10.5075,1.16498124812
 04/06  17:00:00,237.633999801,28.1143564323,0.544758482549,0.0,62.886420148,41.4019203762,169.717939885,158.045404706,10.5075,1.16503517947
 04/06  18:00:00,236.298356902,28.1143564323,0.333720538345,0.0,41.9242800987,36.8599292233,170.423742002,159.918767787,9.34,1.16497421463
 04/06  19:00:00,229.792610996,28.1143564323,0.262846219145,0.0,41.9242800987,36.8599292233,175.965065624,165.460299324,9.34,1.1647662996
 04/06  20:00:00,211.239006284,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,178.692696974,169.35542938,8.1725,1.1647675945
 04/06  21:00:00,152.9631762,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,148.858705512,143.024086017,4.67,1.1646194947
 04/06  22:00:00,97.1784961997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,130.952736353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,101.795886809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925003276,0.0,2.335,1.16425003276
 04/07  01:00:00,93.5153409434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,92.7662263569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,92.3933641384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924582353,0.0,2.335,1.16424582353
 04/07  04:00:00,114.057453913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,112.452657335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,159.024773739,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,295.525635794,290.835635794,4.67,0.02
 04/07  07:00:00,149.872689125,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,290.544977508,284.710460596,4.67,1.1645169117
 04/07  08:00:00,215.787676383,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,255.880261772,246.543106254,8.1725,1.16465551796
 04/07  09:00:00,241.659975165,28.1143564323,0.0717813430721,0.0,62.886420148,41.4019203762,218.869029393,208.341529393,10.5075,0.02
 04/07  10:00:00,232.973404268,28.1143564323,0.107186416359,0.0,62.886420148,41.4019203762,194.539396283,182.866899348,10.5075,1.16499693563
