Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  11:00:00,264.019086685,28.1143564323,0.388237638874,0.0,62.886420148,41.4019203762,174.692236412,161.874221265,10.5075,2.31051514654
 04/07  12:00:00,245.53714279,28.1143564323,0.555773520072,0.0,62.886420148,41.4019203762,158.107265418,146.434470333,10.5075,1.16529508541
 04/07  13:00:00,244.062658172,28.1143564323,0.820838055638,0.0,62.886420148,41.4019203762,136.063968175,124.391212772,10.5075,1.16525540297
 04/07  14:00:00,241.700045476,28.1143564323,1.23204832596,0.0,62.886420148,41.4019203762,119.497074137,107.824330141,10.5075,1.16524399544
 04/07  15:00:00,240.124730228,28.1143564323,1.74852757159,0.0,62.886420148,41.4019203762,103.93151733,92.2590418887,10.5075,1.16497544161
 04/07  16:00:00,241.325119439,28.1143564323,2.01161855258,0.0,62.886420148,41.4019203762,98.7198142205,87.0473029823,10.5075,1.16501123821
 04/07  17:00:00,240.682443213,28.1143564323,2.00074431178,0.0,62.886420148,41.4019203762,103.092812215,91.4202489924,10.5075,1.16506322223
 04/07  18:00:00,236.41035212,28.1143564323,1.25436772146,0.0,41.9242800987,36.8599292233,117.321626984,106.81662638,9.34,1.16500060482
 04/07  19:00:00,219.995858556,28.1143564323,0.765812157311,0.0,41.9242800987,36.8599292233,145.407999798,134.903208367,9.34,1.16479143097
 04/07  20:00:00,200.003076646,28.1143564323,0.301107222441,0.0,34.9369000822,32.3179380704,167.97195969,158.634668641,8.1725,1.16479104869
 04/07  21:00:00,142.45484871,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,145.763927485,139.929285731,4.67,1.16464175369
 04/07  22:00:00,89.029339831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,122.631935805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,92.1688474265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927207611,0.0,2.335,1.16427207611
 04/08  01:00:00,81.542370498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,79.9740713721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,78.5439361482,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555438632,0.0,1.75125,1.16430438632
 04/08  04:00:00,84.1046956434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,83.2102991487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,120.777519188,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,354.669159647,350.002321744,3.5025,1.16433790376
 04/08  07:00:00,120.784836815,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,325.113509906,321.591009906,3.5025,0.02
 04/08  08:00:00,183.477698765,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,306.000902312,298.998783727,5.8375,1.16461858543
 04/08  09:00:00,201.60373036,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,276.22938963,265.724710589,9.34,1.16467904126
 04/08  10:00:00,227.074757818,28.1143564323,0.0259356388096,0.0,62.886420148,41.4019203762,257.623156244,245.950586181,10.5075,1.16507006251
 04/08  11:00:00,258.255431413,28.1143564323,0.0159139412347,0.0,62.886420148,41.4019203762,238.469802786,226.79713288,10.5075,1.16516990615
 04/08  12:00:00,238.357848238,28.1143564323,0.0,0.0,62.886420148,41.4019203762,232.839597614,221.166621222,10.5075,1.16547639241
 04/08  13:00:00,234.780634523,28.1143564323,0.0,0.0,62.886420148,41.4019203762,231.509743138,219.836793441,10.5075,1.16544969707
 04/08  14:00:00,230.788650502,28.1143564323,0.0,0.0,62.886420148,41.4019203762,228.475976894,216.803306203,10.5075,1.1651706909
 04/08  15:00:00,227.373935864,28.1143564323,0.0,0.0,62.886420148,41.4019203762,230.945885108,218.128119298,10.5075,2.31026581078
 04/08  16:00:00,227.664717196,28.1143564323,0.0,0.0,62.886420148,41.4019203762,230.348600074,218.676033151,10.5075,1.16506692381
 04/08  17:00:00,227.78247428,28.1143564323,0.0,0.0,62.886420148,41.4019203762,230.453164041,218.780586537,10.5075,1.16507750391
 04/08  18:00:00,212.265690657,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,250.846243081,241.508705059,8.1725,1.1650380225
 04/08  19:00:00,172.617020164,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,262.383207139,256.525707139,5.8375,0.02
 04/08  20:00:00,168.427752854,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,269.019038709,262.016730629,5.8375,1.16480808089
 04/08  21:00:00,124.88252681,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,246.179531176,241.5124815,3.5025,1.16454967609
 04/08  22:00:00,78.9137358486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,114.311164696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567382319,0.0,1.75125,1.16442382319
 04/08  24:00:00,82.8252118201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,75.9214221551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555921837,0.0,1.75125,1.16430921837
 04/09  02:00:00,75.7097417042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,83.9229408294,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,15.5178263546,13.7465763546,1.75125,0.02
 04/09  04:00:00,94.5670456929,12.239962755,0.0,0.0,3.49369000822,6.81298672936,27.5892244299,24.6736760714,1.75125,1.16429835847
 04/09  05:00:00,94.2370272888,12.239962755,0.0,0.0,3.49369000822,6.81298672936,26.2426259474,24.4713759474,1.75125,0.02
 04/09  06:00:00,120.080448762,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,431.807920042,428.285420042,3.5025,0.02
 04/09  07:00:00,119.012165936,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,403.352893842,398.6860452,3.5025,1.1643486422
 04/09  08:00:00,154.263759702,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,358.322305018,354.799805018,3.5025,0.02
 04/09  09:00:00,126.953726986,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,344.666352197,339.999428258,3.5025,1.16442393896
 04/09  10:00:00,161.942593553,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,309.129006174,302.104006174,7.005,0.02
 04/09  11:00:00,193.253871834,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,285.513300348,277.34346919,7.005,1.16483115795
 04/09  12:00:00,201.688573232,28.1143564323,0.036608139524,0.0,41.9242800987,36.8599292233,245.028003526,234.523061788,9.34,1.16494173795
 04/09  13:00:00,200.355426942,28.1143564323,0.0178627986042,0.0,41.9242800987,36.8599292233,224.516161712,214.011354855,9.34,1.16480685743
 04/09  14:00:00,197.17301041,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,205.30744238,194.802640813,9.34,1.16480156722
 04/09  15:00:00,194.931082977,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,183.168498959,173.808498959,9.34,0.02
 04/09  16:00:00,196.354302886,28.1143564323,0.125638270233,0.0,41.9242800987,36.8599292233,171.128359851,160.623454991,9.34,1.16490486055
 04/09  17:00:00,168.332317519,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,184.379408388,176.209498316,7.005,1.1649100722
 04/09  18:00:00,174.301473384,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,191.156518995,185.321855334,4.67,1.16466366112
 04/09  19:00:00,160.99095297,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,218.899684244,214.209684244,4.67,0.02
 04/09  20:00:00,157.73669811,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,246.340234849,240.505632265,4.67,1.16460258474
 04/09  21:00:00,142.015293469,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,219.795555364,213.96108902,4.67,1.16446634369
 04/09  22:00:00,81.7794061608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,116.51534127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,85.4587071209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554774979,0.0,1.75125,1.16429774979
 04/10  01:00:00,79.9480041806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,78.9424160266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,86.2706960325,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,18.6426360372,15.1433856249,2.335,1.16425041231
 04/10  04:00:00,92.8990502952,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,19.2525375573,16.8975375573,2.335,0.02
 04/10  05:00:00,96.4104112529,12.239962755,0.0,0.0,3.49369000822,9.08398230582,33.5372673543,31.1822673543,2.335,0.02
 04/10  06:00:00,134.258874238,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,424.235690651,419.545690651,4.67,0.02
 04/10  07:00:00,133.138610141,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,375.36751984,369.533069497,4.67,1.16445034299
 04/10  08:00:00,210.364136104,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,295.479783488,286.14269984,8.1725,1.16458364808
 04/10  09:00:00,238.08434609,28.1143564323,0.105238582721,0.0,62.886420148,41.4019203762,221.288064991,210.760564991,10.5075,0.02
 04/10  10:00:00,229.219663951,28.1143564323,0.124421359416,0.0,62.886420148,41.4019203762,187.037444837,175.365027324,10.5075,1.16491751223
 04/10  11:00:00,260.811003182,28.1143564323,0.631521339465,0.0,62.886420148,41.4019203762,153.970497931,142.29779004,10.5075,1.1652078913
 04/10  12:00:00,245.69759902,28.1143564323,1.2354835332,0.0,62.886420148,41.4019203762,122.442393812,109.623879881,10.5075,2.31101393033
 04/10  13:00:00,246.490258742,28.1143564323,2.08639847606,0.0,62.886420148,41.4019203762,92.9534091394,81.2804615762,10.5075,1.16544756312
 04/10  14:00:00,243.920830642,28.1143564323,2.787101791,0.0,62.886420148,41.4019203762,74.7337097599,63.0610760425,10.5075,1.16513371747
 04/10  15:00:00,241.263200997,28.1143564323,3.41787371177,0.0,62.886420148,41.4019203762,60.8740950439,49.2015009153,10.5075,1.16509412862
 04/10  16:00:00,243.058395027,28.1143564323,3.84188726626,0.0,62.886420148,41.4019203762,53.2776727494,41.6050446488,10.5075,1.16512810061
 04/10  17:00:00,243.203148836,28.1143564323,3.9285224903,0.0,62.886420148,41.4019203762,53.9487012188,42.2760231199,10.5075,1.16517809894
 04/10  18:00:00,240.990674232,28.1143564323,3.0803843181,0.0,41.9242800987,36.8599292233,64.7266538018,54.2215636344,9.34,1.16509016747
 04/10  19:00:00,229.434208985,28.1143564323,2.32426214948,0.0,41.9242800987,36.8599292233,88.6412551725,78.1364103679,9.34,1.16484480465
 04/10  20:00:00,203.312237339,28.1143564323,0.811282108969,0.0,34.9369000822,32.3179380704,130.568367257,121.231031911,8.1725,1.16483534571
 04/10  21:00:00,144.955463792,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,133.073516029,128.383516029,4.67,0.02
 04/10  22:00:00,87.2671373906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947064876,0.0,2.335,1.16447064876
 04/10  23:00:00,121.798091448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,92.361087489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926409658,0.0,2.335,1.16426409658
 04/11  01:00:00,84.0062925007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,82.748473889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,81.8022659657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,103.115233979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925714743,0.0,2.335,1.16425714743
 04/11  05:00:00,102.145409891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,151.185792402,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,353.961485551,349.271485551,4.67,0.02
 04/11  07:00:00,144.108431961,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,305.80682646,299.97232605,4.67,1.16450041001
 04/11  08:00:00,214.891693257,28.1143564323,0.0599909039736,0.0,34.9369000822,32.3179380704,226.025417681,217.832917681,8.1725,0.02
 04/11  09:00:00,247.708324293,28.1143564323,0.61833642586,0.0,62.886420148,41.4019203762,157.257545096,145.585185056,10.5075,1.16486004032
 04/11  10:00:00,243.302376389,28.1143564323,1.49927243384,0.0,62.886420148,41.4019203762,114.75803553,103.085468389,10.5075,1.16506714053
 04/11  11:00:00,274.58265112,28.1143564323,2.55333406382,0.0,62.886420148,41.4019203762,81.644939836,69.9720210264,10.5075,1.16541880957
 04/11  12:00:00,260.206947153,28.1143564323,3.26378920912,0.0,62.886420148,41.4019203762,63.9249119579,51.1065443416,10.5075,2.3108676163
 04/11  13:00:00,259.621606152,28.1143564323,4.17719908195,0.0,62.886420148,41.4019203762,41.9224480517,30.249576251,10.5075,1.16537180071
 04/11  14:00:00,258.173647112,28.1143564323,4.8939402069,0.0,62.886420148,41.4019203762,25.5852593443,13.9127025098,10.5075,1.16505683449
 04/11  15:00:00,256.735704974,28.1143564323,5.46224957753,0.0,62.886420148,41.4019203762,14.7966158684,3.12410052314,10.5075,1.16501534531
 04/11  16:00:00,258.216228762,28.1143564323,5.71373775146,0.0,62.886420148,41.4019203762,11.6725474912,0.0,10.5075,1.16504749116
 04/11  17:00:00,257.886196418,28.1143564323,5.74107723949,0.0,62.886420148,41.4019203762,13.8600693538,2.18747377219,10.5075,1.16509558162
 04/11  18:00:00,253.553395466,28.1143564323,4.6419989475,0.0,41.9242800987,36.8599292233,25.6314734281,15.1264673506,9.34,1.16500607751
 04/11  19:00:00,233.914831627,28.1143564323,3.13515813466,0.0,41.9242800987,36.8599292233,62.3233331046,51.8185736449,9.34,1.16475945969
 04/11  20:00:00,209.9360698,28.1143564323,1.52412372708,0.0,34.9369000822,32.3179380704,96.6975439729,87.3602956726,8.1725,1.16474830028
 04/11  21:00:00,148.287964042,28.1143564323,0.157372251377,0.0,13.9747600329,18.6919646116,83.5460623688,78.8560623688,4.67,0.02
 04/11  22:00:00,95.4645653248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944225277,0.0,2.335,1.16444225277
 04/11  23:00:00,128.720270271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,99.6758553595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,90.2178887768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926550096,0.0,2.335,1.16426550096
 04/12  02:00:00,88.600180068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,87.3872513544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,93.164266359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923627727,0.0,2.335,1.16423627727
 04/12  05:00:00,92.2531030208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,140.971933162,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,262.213697326,257.523697326,4.67,0.02
 04/12  07:00:00,143.18455328,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,236.14405423,230.309643611,4.67,1.16441061866
 04/12  08:00:00,224.704320379,28.1143564323,0.155490829015,0.0,34.9369000822,32.3179380704,173.947734237,165.755234237,8.1725,0.02
 04/12  09:00:00,265.263385311,28.1143564323,1.61460088267,0.0,62.886420148,41.4019203762,99.9822536877,88.3099254458,10.5075,1.16482824189
 04/12  10:00:00,263.251997247,28.1143564323,3.10049446934,0.0,62.886420148,41.4019203762,57.4754283461,45.8029553441,10.5075,1.16497300206
 04/12  11:00:00,291.706110426,28.1143564323,4.13903241781,0.0,62.886420148,41.4019203762,32.731172896,21.0583508554,10.5075,1.16532204063
 04/12  12:00:00,277.657097851,28.1143564323,4.75279029674,0.0,62.886420148,41.4019203762,21.0648221777,8.24665372731,10.5075,2.31066845037
 04/12  13:00:00,277.903706309,28.1143564323,5.65999497014,0.0,62.886420148,41.4019203762,11.6727693841,0.0,10.5075,1.16526938412
 04/12  14:00:00,274.588984604,28.1143564323,6.51738187863,0.0,62.886420148,41.4019203762,11.6727048152,0.0,10.5075,1.16520481523
 04/12  15:00:00,271.106567344,28.1143564323,7.11342159101,0.0,62.886420148,41.4019203762,11.6726416073,0.0,10.5075,1.1651416073
 04/12  16:00:00,272.081529088,28.1143564323,7.78787325621,0.0,62.886420148,41.4019203762,11.6726755515,0.0,10.5075,1.1651755515
 04/12  17:00:00,273.23349588,28.1143564323,8.13535369835,0.0,62.886420148,41.4019203762,11.6724857249,0.0,10.5075,1.16498572486
 04/12  18:00:00,268.673226475,28.1143564323,6.94752027862,0.0,41.9242800987,36.8599292233,10.5048945978,0.0,9.34,1.1648945978
 04/12  19:00:00,258.713252459,28.1143564323,4.73709861143,0.0,41.9242800987,36.8599292233,19.31538583,8.81055108376,9.34,1.16483474623
 04/12  20:00:00,229.213666795,28.1143564323,2.52558892075,0.0,34.9369000822,32.3179380704,55.4351247044,46.0978068335,8.1725,1.16481787082
 04/12  21:00:00,163.147713955,28.1143564323,0.629263681692,0.0,13.9747600329,18.6919646116,43.2688403893,38.5788403893,4.67,0.02
 04/12  22:00:00,104.112987849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943065415,0.0,2.335,1.16443065415
 04/12  23:00:00,135.653798417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,106.839758901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,96.7028308442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929359728,0.0,2.335,1.16429359728
 04/13  02:00:00,94.91175966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,93.4621752855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,98.7016373669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925580192,0.0,2.335,1.16425580192
 04/13  05:00:00,97.0468189996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,145.124632488,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,219.221387443,214.531387443,4.67,0.02
 04/13  07:00:00,147.479488607,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,202.09112144,196.256716135,4.67,1.16440530567
 04/13  08:00:00,230.348507912,28.1143564323,0.331555989045,0.0,34.9369000822,32.3179380704,145.608041962,137.415541962,8.1725,0.02
 04/13  09:00:00,270.020824268,28.1143564323,2.10665719712,0.0,62.886420148,41.4019203762,82.8699634127,71.1976370541,10.5075,1.16482635868
 04/13  10:00:00,267.32640036,28.1143564323,3.65107578525,0.0,62.886420148,41.4019203762,45.1717885719,33.4992220611,10.5075,1.16506651081
 04/13  11:00:00,296.059896908,28.1143564323,4.72783969252,0.0,62.886420148,41.4019203762,20.1816786126,8.50898134507,10.5075,1.16519726752
 04/13  12:00:00,284.279300274,28.1143564323,5.75262095394,0.0,62.886420148,41.4019203762,11.6730181654,0.0,10.5075,1.1655181654
 04/13  13:00:00,283.253070848,28.1143564323,6.87853069469,0.0,62.886420148,41.4019203762,12.818404016,0.0,10.5075,2.31090401602
 04/13  14:00:00,278.806986855,28.1143564323,8.03125698707,0.0,62.886420148,41.4019203762,11.6725720582,0.0,10.5075,1.16507205817
 04/13  15:00:00,276.409602159,28.1143564323,9.32012749363,0.0,62.886420148,41.4019203762,11.6725070974,0.0,10.5075,1.16500709742
 04/13  16:00:00,277.446458213,28.1143564323,9.98451591672,0.0,62.886420148,41.4019203762,11.6725392172,0.0,10.5075,1.16503921723
 04/13  17:00:00,277.144375213,28.1143564323,10.3444932357,0.0,62.886420148,41.4019203762,11.6725872244,0.0,10.5075,1.16508722444
 04/13  18:00:00,272.8675157,28.1143564323,9.28708521122,0.0,41.9242800987,36.8599292233,10.5049744416,0.0,9.34,1.16497444157
 04/13  19:00:00,261.76863828,28.1143564323,5.85119345018,0.0,41.9242800987,36.8599292233,13.3633410174,2.85845848422,9.34,1.16488253321
 04/13  20:00:00,233.743973579,28.1143564323,2.99523265552,0.0,34.9369000822,32.3179380704,38.2188961943,30.0263961943,8.1725,0.02
 04/13  21:00:00,167.797872892,28.1143564323,1.10308578933,0.0,13.9747600329,18.6919646116,22.4952874485,16.6606438782,4.67,1.16464357025
 04/13  22:00:00,106.706944235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939095598,0.0,2.335,1.16439095598
 04/13  23:00:00,137.763139734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,110.807746791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,100.509467913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,98.7638848554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929379316,0.0,2.335,1.16429379316
 04/14  03:00:00,97.0695691027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,118.045033746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,117.716246781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992475487,0.0,2.335,1.1642475487
 04/14  06:00:00,167.682698416,28.1143564323,0.00598208898652,0.0,13.9747600329,18.6919646116,145.084546183,140.394546183,4.67,0.02
 04/14  07:00:00,165.540099394,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,140.074185878,135.384185878,4.67,0.02
 04/14  08:00:00,238.586902465,28.1143564323,1.05746049881,0.0,34.9369000822,32.3179380704,100.780981186,91.4438251135,8.1725,1.16465607273
 04/14  09:00:00,276.448029403,28.1143564323,3.16710467155,0.0,62.886420148,41.4019203762,57.2445007051,45.5721430931,10.5075,1.16485761194
 04/14  10:00:00,274.226268085,28.1143564323,4.05220696976,0.0,62.886420148,41.4019203762,31.4814047785,19.8089886314,10.5075,1.1649161471
 04/14  11:00:00,305.490506941,28.1143564323,4.98841753976,0.0,62.886420148,41.4019203762,12.7293006988,1.05647771713,10.5075,1.16532298169
 04/14  12:00:00,297.749222838,28.1143564323,5.97968561567,0.0,62.886420148,41.4019203762,11.6728626334,0.0,10.5075,1.16536263343
 04/14  13:00:00,299.103324845,28.1143564323,7.11224948667,0.0,62.886420148,41.4019203762,12.8180878438,0.0,10.5075,2.31058784383
 04/14  14:00:00,295.627451514,28.1143564323,8.5628730222,0.0,62.886420148,41.4019203762,11.6726625428,0.0,10.5075,1.16516254284
 04/14  15:00:00,291.600056941,28.1143564323,9.5812894011,0.0,62.886420148,41.4019203762,11.6725759956,0.0,10.5075,1.16507599561
 04/14  16:00:00,291.098941051,28.1143564323,10.0899106043,0.0,62.886420148,41.4019203762,11.6726099336,0.0,10.5075,1.16510993364
 04/14  17:00:00,288.08916036,28.1143564323,9.76370615835,0.0,62.886420148,41.4019203762,11.6726597453,0.0,10.5075,1.16515974532
 04/14  18:00:00,279.339229217,28.1143564323,7.75679531414,0.0,41.9242800987,36.8599292233,11.3852421261,0.880216720819,9.34,1.16502540526
 04/14  19:00:00,259.176818838,28.1143564323,5.19216329354,0.0,41.9242800987,36.8599292233,12.214331124,2.85433112396,9.34,0.02
 04/14  20:00:00,234.44516059,28.1143564323,3.71655222771,0.0,34.9369000822,32.3179380704,21.6745000474,12.337122784,8.1725,1.16487726336
 04/14  21:00:00,168.388570143,28.1143564323,2.27226570533,0.0,13.9747600329,18.6919646116,5.83461595367,0.0,4.67,1.16461595367
 04/14  22:00:00,111.969617167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,142.571911426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929914015,0.0,2.335,1.16429914015
 04/14  24:00:00,114.778944631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,100.717333091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,97.5742647609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559956147,0.0,1.75125,1.16434956147
 04/15  03:00:00,95.8468906889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,102.430825929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,100.983020051,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556655561,0.0,1.75125,1.16431655561
 04/15  06:00:00,134.468977386,28.1143564323,0.00635035596363,0.0,6.98738001645,14.1499734587,118.346669184,114.824169184,3.5025,0.02
 04/15  07:00:00,143.074677934,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,124.463557812,119.796554589,3.5025,1.16450322313
 04/15  08:00:00,212.483039639,28.1143564323,0.706162938013,0.0,20.9621400493,23.2339557645,89.8267351689,83.9692351689,5.8375,0.02
 04/15  09:00:00,242.813817509,28.1143564323,2.48467032208,0.0,41.9242800987,36.8599292233,55.9042051853,45.3994646927,9.34,1.16474049262
 04/15  10:00:00,270.739259321,28.1143564323,4.08458960934,0.0,62.886420148,41.4019203762,29.7096290795,18.0370764339,10.5075,1.16505264561
 04/15  11:00:00,300.423391324,28.1143564323,5.23455650893,0.0,62.886420148,41.4019203762,12.6072411803,0.934651858336,10.5075,1.16508932194
 04/15  12:00:00,288.479515239,28.1143564323,6.50182555349,0.0,62.886420148,41.4019203762,11.6728568511,0.0,10.5075,1.16535685107
 04/15  13:00:00,285.950864695,28.1143564323,7.53715228186,0.0,62.886420148,41.4019203762,12.8180727031,0.0,10.5075,2.31057270314
 04/15  14:00:00,281.63433873,28.1143564323,8.96449713953,0.0,62.886420148,41.4019203762,11.6726305291,0.0,10.5075,1.16513052913
 04/15  15:00:00,278.937635541,28.1143564323,10.3414575558,0.0,62.886420148,41.4019203762,11.6726593375,0.0,10.5075,1.16515933747
 04/15  16:00:00,276.898648559,28.1143564323,10.0088605903,0.0,62.886420148,41.4019203762,11.6726722306,0.0,10.5075,1.16517223061
 04/15  17:00:00,272.234729147,28.1143564323,8.38530032747,0.0,62.886420148,41.4019203762,12.1430050462,0.470335810127,10.5075,1.16516923611
 04/15  18:00:00,250.915227591,28.1143564323,5.40100267175,0.0,34.9369000822,32.3179380704,10.47848738,1.14087022112,8.1725,1.16511715887
 04/15  19:00:00,215.203238712,28.1143564323,3.23288537569,0.0,20.9621400493,23.2339557645,19.6379799728,12.635646125,5.8375,1.16483384779
 04/15  20:00:00,207.780204799,28.1143564323,2.72360193375,0.0,20.9621400493,23.2339557645,26.40727835,20.54977835,5.8375,0.02
 04/15  21:00:00,156.840184138,28.1143564323,1.44133078081,0.0,6.98738001645,14.1499734587,5.45994120737,0.792827780521,3.5025,1.16461342685
 04/15  22:00:00,109.056912607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,140.691954424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562683529,0.0,1.75125,1.16437683529
 04/15  24:00:00,114.129040493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,103.14772397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553087162,0.0,1.75125,1.16428087162
 04/16  02:00:00,101.540306806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,100.780509532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,107.535941079,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551861663,0.0,1.75125,1.16426861663
 04/16  05:00:00,106.884554536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,138.909035487,28.1143564323,0.0580764993854,0.0,6.98738001645,14.1499734587,79.7571142231,76.2346142231,3.5025,0.02
 04/16  07:00:00,142.673824056,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,126.465580869,121.79869382,3.5025,1.16438704864
 04/16  08:00:00,181.487760412,28.1143564323,0.00446184329901,0.0,6.98738001645,14.1499734587,120.926290561,117.403790561,3.5025,0.02
 04/16  09:00:00,166.177952326,28.1143564323,0.128773051521,0.0,6.98738001645,14.1499734587,93.1478898564,88.4809373771,3.5025,1.16445247932
 04/16  10:00:00,202.569436604,28.1143564323,1.20639663698,0.0,27.9495200658,27.7759469175,67.6011855993,60.5761855993,7.005,0.02
 04/16  11:00:00,227.542481322,28.1143564323,1.24786837652,0.0,27.9495200658,27.7759469175,66.5852343475,58.4153935401,7.005,1.16484080741
 04/16  12:00:00,239.007225011,28.1143564323,2.3869987512,0.0,41.9242800987,36.8599292233,63.5233213319,53.0183844355,9.34,1.16493689635
 04/16  13:00:00,234.916680796,28.1143564323,2.55933396485,0.0,41.9242800987,36.8599292233,63.3204052682,52.8156139829,9.34,1.16479128531
 04/16  14:00:00,227.458451533,28.1143564323,2.42261853856,0.0,41.9242800987,36.8599292233,70.0920561728,59.5872824466,9.34,1.16477372615
 04/16  15:00:00,220.638128542,28.1143564323,1.84861185455,0.0,41.9242800987,36.8599292233,87.7640186701,78.4040186701,9.34,0.02
 04/16  16:00:00,224.150799905,28.1143564323,1.65041575018,0.0,41.9242800987,36.8599292233,93.1388981225,82.6340353731,9.34,1.16486274938
 04/16  17:00:00,195.843046212,28.1143564323,0.64739049745,0.0,27.9495200658,27.7759469175,104.530428537,96.3605730356,7.005,1.16485550137
 04/16  18:00:00,199.527791563,28.1143564323,0.15770618692,0.0,13.9747600329,18.6919646116,109.741396701,103.906795419,4.67,1.16460128128
 04/16  19:00:00,189.672752011,28.1143564323,0.100501705985,0.0,13.9747600329,18.6919646116,111.046451305,106.356451305,4.67,0.02
 04/16  20:00:00,183.040651096,28.1143564323,0.0139871323815,0.0,13.9747600329,18.6919646116,118.943297582,113.10876773,4.67,1.16452985198
 04/16  21:00:00,164.380990007,28.1143564323,0.0156553526642,0.0,13.9747600329,18.6919646116,78.1278196392,73.4378196392,4.67,0.02
 04/16  22:00:00,105.099807987,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565383877,0.0,1.75125,1.16440383877
 04/16  23:00:00,138.418958109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,111.159297722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554365299,0.0,1.75125,1.16429365299
 04/17  01:00:00,104.340404542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,102.135041237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,99.9291796809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,104.071583226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923076436,0.0,2.335,1.16423076436
 04/17  05:00:00,101.61681786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,144.55847298,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,207.574969086,202.884969086,4.67,0.02
 04/17  07:00:00,149.0471339,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,208.057242505,202.222776233,4.67,1.16446627167
 04/17  08:00:00,224.446435865,28.1143564323,0.073473711167,0.0,34.9369000822,32.3179380704,189.713107465,181.520607465,8.1725,0.02
 04/17  09:00:00,252.464419943,28.1143564323,0.421144237455,0.0,62.886420148,41.4019203762,164.484178237,152.811867537,10.5075,1.16481069994
 04/17  10:00:00,244.740031899,28.1143564323,0.637721841964,0.0,62.886420148,41.4019203762,152.089396201,140.416892111,10.5075,1.16500409096
 04/17  11:00:00,273.527288484,28.1143564323,0.78039154178,0.0,62.886420148,41.4019203762,137.982639422,126.309800904,10.5075,1.16533851785
 04/17  12:00:00,255.968307669,28.1143564323,0.918105516804,0.0,62.886420148,41.4019203762,131.543601853,118.725432226,10.5075,2.31066962699
 04/17  13:00:00,254.164111886,28.1143564323,1.08523523087,0.0,62.886420148,41.4019203762,125.885825263,114.213070055,10.5075,1.16525520769
 04/17  14:00:00,250.948095517,28.1143564323,1.24713948466,0.0,62.886420148,41.4019203762,120.097951513,108.42526984,10.5075,1.16518167265
 04/17  15:00:00,248.864453922,28.1143564323,1.49894573189,0.0,62.886420148,41.4019203762,109.935043446,98.2624338823,10.5075,1.16510956379
 04/17  16:00:00,249.456410954,28.1143564323,1.59309538266,0.0,62.886420148,41.4019203762,107.77983571,96.1072023962,10.5075,1.16513331433
 04/17  17:00:00,249.205737014,28.1143564323,1.58616795517,0.0,62.886420148,41.4019203762,110.888967465,99.2162946548,10.5075,1.16517281023
 04/17  18:00:00,245.202324746,28.1143564323,0.957323891442,0.0,41.9242800987,36.8599292233,119.524962333,109.019909039,9.34,1.16505329343
 04/17  19:00:00,237.469122792,28.1143564323,0.788792116954,0.0,41.9242800987,36.8599292233,131.024774295,120.520006789,9.34,1.16476750582
 04/17  20:00:00,216.93140968,28.1143564323,0.529398850121,0.0,34.9369000822,32.3179380704,136.886546751,127.549304932,8.1725,1.1647418186
 04/17  21:00:00,156.943621983,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,105.101809536,100.411809536,4.67,0.02
 04/17  22:00:00,100.557456075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945551446,0.0,2.335,1.16445551446
 04/17  23:00:00,133.821036241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,105.377850647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,96.9972465952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928481892,0.0,2.335,1.16428481892
 04/18  02:00:00,95.8355724704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,95.0065628201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,116.600788404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,115.96376315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924023712,0.0,2.335,1.16424023712
 04/18  06:00:00,161.562398609,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,215.671635551,210.981635551,4.67,0.02
 04/18  07:00:00,161.097773591,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,205.062656328,199.228230019,4.67,1.16442630873
 04/18  08:00:00,227.315623896,28.1143564323,0.0844101435301,0.0,34.9369000822,32.3179380704,181.424580925,173.232080925,8.1725,0.02
 04/18  09:00:00,257.129089531,28.1143564323,0.584590720267,0.0,62.886420148,41.4019203762,144.862229529,133.189916466,10.5075,1.16481306257
 04/18  10:00:00,254.773024827,28.1143564323,1.19334419516,0.0,62.886420148,41.4019203762,110.941237899,99.2687873548,10.5075,1.16495054434
 04/18  11:00:00,289.48029938,28.1143564323,2.11965240279,0.0,62.886420148,41.4019203762,73.1767889724,61.5039440759,10.5075,1.16534489646
 04/18  12:00:00,279.25628078,28.1143564323,2.74979624252,0.0,62.886420148,41.4019203762,52.439013004,40.7661375241,10.5075,1.16537547992
 04/18  13:00:00,280.168587884,28.1143564323,3.24324296427,0.0,62.886420148,41.4019203762,39.6910252846,26.8729357093,10.5075,2.31058957525
 04/18  14:00:00,277.950206966,28.1143564323,3.87207198715,0.0,62.886420148,41.4019203762,21.5866875767,9.91403495197,10.5075,1.16515262475
 04/18  15:00:00,278.196181613,28.1143564323,4.75633170294,0.0,62.886420148,41.4019203762,11.6725590751,0.0,10.5075,1.16505907511
 04/18  16:00:00,282.097968499,28.1143564323,5.35059798098,0.0,62.886420148,41.4019203762,11.6725846947,0.0,10.5075,1.16508469474
 04/18  17:00:00,282.879278986,28.1143564323,5.49020341652,0.0,62.886420148,41.4019203762,11.6726260169,0.0,10.5075,1.16512601691
 04/18  18:00:00,278.515261206,28.1143564323,4.91216460246,0.0,41.9242800987,36.8599292233,10.5049852715,0.0,9.34,1.16498527148
 04/18  19:00:00,261.792002409,28.1143564323,4.48529840143,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/18  20:00:00,241.164581637,28.1143564323,3.5837427424,0.0,34.9369000822,32.3179380704,14.5674339847,5.23010256563,8.1725,1.1648314191
 04/18  21:00:00,173.960759218,28.1143564323,2.02559790154,0.0,13.9747600329,18.6919646116,5.83456554933,0.0,4.67,1.16456554933
 04/18  22:00:00,119.925995342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,151.540981577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933002288,0.0,2.335,1.16433002288
 04/18  24:00:00,125.572223413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,113.483373827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,111.767115245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928191101,0.0,2.335,1.16428191101
 04/19  03:00:00,110.849796221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,118.234686852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,117.935223315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,163.752080491,28.1143564323,0.241833605797,0.0,13.9747600329,18.6919646116,70.4891993678,64.6549275333,4.67,1.16427183447
 04/19  07:00:00,174.857706181,28.1143564323,0.314035290422,0.0,13.9747600329,18.6919646116,86.8654205751,82.1754205751,4.67,0.02
 04/19  08:00:00,252.482336271,28.1143564323,1.27508916732,0.0,34.9369000822,32.3179380704,72.0621293259,62.7250719053,8.1725,1.16455742055
 04/19  09:00:00,282.460281089,28.1143564323,2.71364888296,0.0,62.886420148,41.4019203762,55.9952947723,44.3230107589,10.5075,1.16478401342
 04/19  10:00:00,274.650781043,28.1143564323,2.81778222403,0.0,62.886420148,41.4019203762,55.0056527027,43.3332857439,10.5075,1.16486695878
 04/19  11:00:00,297.157964006,28.1143564323,2.87490451907,0.0,62.886420148,41.4019203762,55.5152740963,43.8424536036,10.5075,1.16532049264
 04/19  12:00:00,281.962168514,28.1143564323,2.74771900988,0.0,62.886420148,41.4019203762,63.3251149889,51.6522464516,10.5075,1.16536853729
 04/19  13:00:00,279.087527841,28.1143564323,2.76581249908,0.0,62.886420148,41.4019203762,62.3844802451,50.7116745626,10.5075,1.16530568252
 04/19  14:00:00,275.355269436,28.1143564323,3.07866682395,0.0,62.886420148,41.4019203762,49.0180512304,37.3455272006,10.5075,1.16502402985
 04/19  15:00:00,271.897092681,28.1143564323,3.23613324933,0.0,62.886420148,41.4019203762,44.0314536703,32.358966227,10.5075,1.16498744332
 04/19  16:00:00,270.723452018,28.1143564323,3.1501566923,0.0,62.886420148,41.4019203762,48.6562957446,36.9837964148,10.5075,1.16499932976
 04/19  17:00:00,273.189184217,28.1143564323,3.42597743089,0.0,62.886420148,41.4019203762,41.5609945805,29.8884677623,10.5075,1.16502681828
 04/19  18:00:00,271.975657981,28.1143564323,3.06154402288,0.0,41.9242800987,36.8599292233,39.2111345578,28.7061912303,9.34,1.16494332754
 04/19  19:00:00,264.272442265,28.1143564323,2.78478403093,0.0,41.9242800987,36.8599292233,48.4820166815,37.9771135034,9.34,1.1649031781
 04/19  20:00:00,245.116723319,28.1143564323,2.0370645766,0.0,34.9369000822,32.3179380704,57.1358142511,47.7984366499,8.1725,1.16487760115
 04/19  21:00:00,177.303274596,28.1143564323,0.694760422597,0.0,13.9747600329,18.6919646116,22.0497456848,17.3597456848,4.67,0.02
 04/19  22:00:00,119.731349206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946333573,0.0,2.335,1.16446333573
 04/19  23:00:00,147.989429644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,120.508902697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922933468,0.0,2.335,1.16422933468
 04/20  01:00:00,109.421989366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,107.035928283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,104.891198677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921656941,0.0,2.335,1.16421656941
 04/20  04:00:00,111.503911044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,110.085816477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,152.559213698,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,161.742252927,157.052252927,4.67,0.02
 04/20  07:00:00,157.122273682,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,179.698633296,173.864228788,4.67,1.16440450759
 04/20  08:00:00,229.312236532,28.1143564323,0.0639643899329,0.0,34.9369000822,32.3179380704,171.597785005,163.405285005,8.1725,0.02
 04/20  09:00:00,254.437019836,28.1143564323,0.605771909505,0.0,62.886420148,41.4019203762,152.341374994,140.669023374,10.5075,1.16485161998
 04/20  10:00:00,243.116053963,28.1143564323,0.760849772132,0.0,62.886420148,41.4019203762,143.716326963,132.043789199,10.5075,1.16503776364
 04/20  11:00:00,272.401986188,28.1143564323,1.10126353766,0.0,62.886420148,41.4019203762,124.678969242,113.00610613,10.5075,1.16536311181
 04/20  12:00:00,256.471337074,28.1143564323,1.52711836446,0.0,62.886420148,41.4019203762,108.880090041,96.06189094,10.5075,2.31069910131
 04/20  13:00:00,258.058163043,28.1143564323,2.0699450255,0.0,62.886420148,41.4019203762,88.215835059,76.5430742356,10.5075,1.16526082345
 04/20  14:00:00,256.455927587,28.1143564323,2.53774722187,0.0,62.886420148,41.4019203762,73.869330994,62.1966492298,10.5075,1.16518176417
 04/20  15:00:00,252.486607591,28.1143564323,2.82349711567,0.0,62.886420148,41.4019203762,65.581615632,53.9090115203,10.5075,1.16510411172
 04/20  16:00:00,253.323453568,28.1143564323,3.0458791798,0.0,62.886420148,41.4019203762,59.928494676,48.2558731389,10.5075,1.16512153702
 04/20  17:00:00,253.489378854,28.1143564323,3.15209117588,0.0,62.886420148,41.4019203762,60.0216811279,48.3490265477,10.5075,1.1651545802
 04/20  18:00:00,249.342935753,28.1143564323,2.51496734716,0.0,41.9242800987,36.8599292233,68.425725654,57.920695669,9.34,1.16502998495
 04/20  19:00:00,238.574255756,28.1143564323,2.10639565576,0.0,41.9242800987,36.8599292233,83.0797958671,72.5750553353,9.34,1.16474053176
 04/20  20:00:00,219.745222199,28.1143564323,1.33813940299,0.0,34.9369000822,32.3179380704,94.1212609205,84.7840515494,8.1725,1.16470937111
 04/20  21:00:00,156.297576424,28.1143564323,0.2325488421,0.0,13.9747600329,18.6919646116,70.3605822713,65.6705822713,4.67,0.02
 04/20  22:00:00,97.4583295977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942123181,0.0,2.335,1.16442123181
 04/20  23:00:00,129.419202822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,100.255859852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,92.0140218017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924960069,0.0,2.335,1.16424960069
 04/21  02:00:00,90.6225503357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,89.2977751027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,110.714611237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,110.04181781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927066461,0.0,2.335,1.16427066461
 04/21  06:00:00,156.039593285,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,229.934899216,225.244899216,4.67,0.02
 04/21  07:00:00,153.891424327,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,220.073766967,215.383766967,4.67,0.02
 04/21  08:00:00,221.014928539,28.1143564323,0.0824792925422,0.0,34.9369000822,32.3179380704,193.243869583,183.906705365,8.1725,1.16466421793
 04/21  09:00:00,249.859228312,28.1143564323,0.582984414476,0.0,62.886420148,41.4019203762,153.584047762,141.911697961,10.5075,1.16484980097
 04/21  10:00:00,243.809480594,28.1143564323,1.05403734645,0.0,62.886420148,41.4019203762,126.262753848,114.590360681,10.5075,1.16489316723
 04/21  11:00:00,276.683025479,28.1143564323,1.71381803514,0.0,62.886420148,41.4019203762,98.7266233483,87.0538454246,10.5075,1.16527792372
 04/21  12:00:00,263.206336699,28.1143564323,2.31959175867,0.0,62.886420148,41.4019203762,78.6654286204,66.9926267703,10.5075,1.16530185007
 04/21  13:00:00,262.307023718,28.1143564323,2.803033677,0.0,62.886420148,41.4019203762,64.5440672129,52.4409735862,10.5075,1.59559362675
 04/21  14:00:00,258.783055178,28.1143564323,3.31535315275,0.0,62.886420148,41.4019203762,51.6683481692,39.2811428237,10.5075,1.87970534555
 04/21  15:00:00,255.033840729,28.1143564323,3.75277400564,0.0,62.886420148,41.4019203762,40.8894053491,29.2169426039,10.5075,1.16496274519
 04/21  16:00:00,254.456789655,28.1143564323,3.93495574662,0.0,62.886420148,41.4019203762,39.673336935,28.0008548894,10.5075,1.16498204556
 04/21  17:00:00,252.961092856,28.1143564323,3.92384084345,0.0,62.886420148,41.4019203762,44.4438566436,32.7713397264,10.5075,1.1650169172
 04/21  18:00:00,248.545123367,28.1143564323,3.09441502874,0.0,41.9242800987,36.8599292233,57.3494882342,46.8446168712,9.34,1.16487136301
 04/21  19:00:00,227.636223897,28.1143564323,2.44055221187,0.0,41.9242800987,36.8599292233,78.5831342191,69.2231342191,9.34,0.02
 04/21  20:00:00,208.109862163,28.1143564323,1.45012731872,0.0,34.9369000822,32.3179380704,97.4012860966,88.0640729583,8.1725,1.1647131383
 04/21  21:00:00,145.964485946,28.1143564323,0.134723695189,0.0,13.9747600329,18.6919646116,85.2816502414,79.4470647607,4.67,1.16458548069
 04/21  22:00:00,91.6668677627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,125.127015795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928957754,0.0,2.335,1.16428957754
 04/21  24:00:00,95.7165657122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,85.374393881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,84.4015467202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558309539,0.0,1.75125,1.16433309539
 04/22  03:00:00,83.4847966773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,89.1387432121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,87.8439271716,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552945879,0.0,1.75125,1.16427945879
 04/22  06:00:00,121.049429536,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,308.370052243,304.847552243,3.5025,0.02
 04/22  07:00:00,126.368091424,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,261.254983001,257.732483001,3.5025,0.02
 04/22  08:00:00,193.905123744,28.1143564323,0.0318393963115,0.0,20.9621400493,23.2339557645,196.76629128,189.764144378,5.8375,1.16464690167
 04/22  09:00:00,220.323190887,28.1143564323,0.407236583587,0.0,41.9242800987,36.8599292233,143.776201211,133.271520184,9.34,1.16468102767
 04/22  10:00:00,247.28223282,28.1143564323,1.41183584908,0.0,62.886420148,41.4019203762,106.802680703,95.1301486527,10.5075,1.16503205057
 04/22  11:00:00,277.332759362,28.1143564323,2.22445994048,0.0,62.886420148,41.4019203762,83.8772119291,72.2046126358,10.5075,1.16509929334
 04/22  12:00:00,261.878265601,28.1143564323,2.81505149532,0.0,62.886420148,41.4019203762,69.0105620593,57.3376953013,10.5075,1.16536675801
 04/22  13:00:00,260.632034948,28.1143564323,3.5173902218,0.0,62.886420148,41.4019203762,52.6998419387,41.0270295773,10.5075,1.16531236144
 04/22  14:00:00,257.837366905,28.1143564323,4.12284893867,0.0,62.886420148,41.4019203762,38.6144373407,26.9419224352,10.5075,1.1650149055
 04/22  15:00:00,255.080937316,28.1143564323,4.57422897486,0.0,62.886420148,41.4019203762,28.7492199523,17.0766793952,10.5075,1.16504055711
 04/22  16:00:00,255.575967233,28.1143564323,4.8836047817,0.0,62.886420148,41.4019203762,24.3658390145,12.6932882239,10.5075,1.16505079066
 04/22  17:00:00,255.233352268,28.1143564323,4.94552991232,0.0,62.886420148,41.4019203762,26.3046290272,14.6320835666,10.5075,1.16504546066
 04/22  18:00:00,236.923080748,28.1143564323,3.35613385233,0.0,34.9369000822,32.3179380704,44.4890038527,35.1515001832,8.1725,1.16500366946
 04/22  19:00:00,193.624315047,28.1143564323,1.63606193407,0.0,20.9621400493,23.2339557645,64.4271939355,57.4248887391,5.8375,1.16480519643
 04/22  20:00:00,187.273381027,28.1143564323,0.981738972871,0.0,20.9621400493,23.2339557645,86.0686353966,79.066467682,5.8375,1.1646677146
 04/22  21:00:00,138.969347479,28.1143564323,0.241808059095,0.0,6.98738001645,14.1499734587,62.4871297353,58.9646297353,3.5025,0.02
 04/22  22:00:00,90.3594342581,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576683102,0.0,1.75125,1.16451683102
 04/22  23:00:00,123.803321465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,94.2332071575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156048109,0.0,1.75125,1.1643548109
 04/23  01:00:00,85.3731679754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,84.3109015052,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155302129,0.0,1.75125,1.1642802129
 04/23  03:00:00,83.1535304708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,89.2103588946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,88.465086495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,121.995494126,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,226.529987877,221.863148941,3.5025,1.1643389359
 04/23  07:00:00,126.797639105,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,212.089275002,208.566775002,3.5025,0.02
 04/23  08:00:00,164.84495979,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,177.093797756,172.4269006,3.5025,1.16439715638
 04/23  09:00:00,142.091717343,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,152.59571505,149.07321505,3.5025,0.02
 04/23  10:00:00,179.724690895,28.1143564323,0.302132782229,0.0,27.9495200658,27.7759469175,124.293126026,116.123344985,7.005,1.16478104131
 04/23  11:00:00,213.46311907,28.1143564323,0.744156693419,0.0,27.9495200658,27.7759469175,100.702493488,92.5327485337,7.005,1.16474495418
 04/23  12:00:00,229.046397681,28.1143564323,2.05647344613,0.0,41.9242800987,36.8599292233,73.781555672,64.421555672,9.34,0.02
 04/23  13:00:00,229.080725016,28.1143564323,2.74388580718,0.0,41.9242800987,36.8599292233,60.2938626026,49.7889980816,9.34,1.16486452091
