Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  14:00:00,226.206755576,28.1143564323,3.17506843126,0.0,41.9242800987,36.8599292233,49.3315538931,38.82670446,9.34,1.16484943302
 04/23  15:00:00,222.320641207,28.1143564323,3.35118416953,0.0,41.9242800987,36.8599292233,46.2665695645,35.7616957805,9.34,1.164873784
 04/23  16:00:00,220.705434809,28.1143564323,3.35377802665,0.0,41.9242800987,36.8599292233,50.25247373,39.7475198787,9.34,1.1649538513
 04/23  17:00:00,189.359577131,28.1143564323,1.89720126484,0.0,27.9495200658,27.7759469175,62.1448139744,55.1198139744,7.005,0.02
 04/23  18:00:00,191.088342321,28.1143564323,0.613424963401,0.0,13.9747600329,18.6919646116,89.3920267537,83.5573160704,4.67,1.16471068332
 04/23  19:00:00,174.609861991,28.1143564323,0.159159767431,0.0,13.9747600329,18.6919646116,118.000794653,112.16605647,4.67,1.16473818308
 04/23  20:00:00,174.174768467,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,132.331421035,127.641421035,4.67,0.02
 04/23  21:00:00,156.421689756,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,98.8549588973,93.0205272771,4.67,1.16443162022
 04/23  22:00:00,96.5447975341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,130.090340687,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155181089,0.0,1.75125,1.1642681089
 04/23  24:00:00,102.45453599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,96.8664900403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,96.4506291838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928965876,0.0,2.335,1.16428965876
 04/24  03:00:00,96.1891793253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,102.69886427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,102.210952173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,148.460341878,28.1143564323,0.015412564247,0.0,13.9747600329,18.6919646116,189.517272518,183.68300596,4.67,1.16426655814
 04/24  07:00:00,157.930847209,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,177.243068527,172.553068527,4.67,0.02
 04/24  08:00:00,234.953699143,28.1143564323,0.116091227845,0.0,34.9369000822,32.3179380704,154.458922345,145.121871514,8.1725,1.16455083133
 04/24  09:00:00,265.775980697,28.1143564323,0.927429252962,0.0,62.886420148,41.4019203762,121.170238903,109.497973726,10.5075,1.16476517666
 04/24  10:00:00,262.469105257,28.1143564323,1.31643718741,0.0,62.886420148,41.4019203762,100.994498622,90.4669986217,10.5075,0.02
 04/24  11:00:00,290.305154991,28.1143564323,1.68355709121,0.0,62.886420148,41.4019203762,88.9651431382,76.1469919287,10.5075,2.31065120952
 04/24  12:00:00,278.631960144,28.1143564323,2.08210799223,0.0,62.886420148,41.4019203762,77.3494957688,65.6766871632,10.5075,1.16530860557
 04/24  13:00:00,281.054006004,28.1143564323,2.55039938092,0.0,62.886420148,41.4019203762,63.5082201734,51.8354846398,10.5075,1.16523553365
 04/24  14:00:00,280.404533836,28.1143564323,3.17894015806,0.0,62.886420148,41.4019203762,44.9755831744,33.3028917752,10.5075,1.16519139922
 04/24  15:00:00,281.416793972,28.1143564323,3.86113030722,0.0,62.886420148,41.4019203762,26.5423394449,14.8697138841,10.5075,1.16512556077
 04/24  16:00:00,284.787533775,28.1143564323,4.33262703755,0.0,62.886420148,41.4019203762,15.9918806165,4.31925017283,10.5075,1.16513044369
 04/24  17:00:00,284.264483861,28.1143564323,4.33202912823,0.0,62.886420148,41.4019203762,17.9853690079,6.31271819429,10.5075,1.1651508136
 04/24  18:00:00,278.424234047,28.1143564323,3.63683940507,0.0,41.9242800987,36.8599292233,24.6642717392,14.1592331084,9.34,1.16503863077
 04/24  19:00:00,269.183607746,28.1143564323,3.21345569705,0.0,41.9242800987,36.8599292233,38.2279335487,27.7231584121,9.34,1.16477513659
 04/24  20:00:00,246.366061896,28.1143564323,1.83633018559,0.0,34.9369000822,32.3179380704,64.3936986307,55.0564582523,8.1725,1.16474037842
 04/24  21:00:00,169.952393582,28.1143564323,0.323711127297,0.0,13.9747600329,18.6919646116,51.4190826254,46.7290826254,4.67,0.02
 04/24  22:00:00,109.58547913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942496647,0.0,2.335,1.16442496647
 04/24  23:00:00,140.132366278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,111.679677898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,102.614867467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924189138,0.0,2.335,1.16424189138
 04/25  02:00:00,100.896444826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,99.7084632041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,121.491402586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927190084,0.0,2.335,1.16427190084
 04/25  05:00:00,121.419744712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,167.639277741,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,172.709259133,168.019259133,4.67,0.02
 04/25  07:00:00,169.378046881,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,169.390938741,163.556467079,4.67,1.16447166162
 04/25  08:00:00,235.092856479,28.1143564323,0.101068418909,0.0,34.9369000822,32.3179380704,149.689852,141.497352,8.1725,0.02
 04/25  09:00:00,262.710222156,28.1143564323,0.81830234908,0.0,62.886420148,41.4019203762,129.152019049,117.47974576,10.5075,1.16477328904
 04/25  10:00:00,254.940584933,28.1143564323,0.9195299917,0.0,62.886420148,41.4019203762,122.990721257,111.318361989,10.5075,1.1648592674
 04/25  11:00:00,282.149492872,28.1143564323,1.19907939036,0.0,62.886420148,41.4019203762,111.774862793,100.102193159,10.5075,1.16516963468
 04/25  12:00:00,264.433326304,28.1143564323,1.21941943406,0.0,62.886420148,41.4019203762,113.390570937,101.717615789,10.5075,1.16545514778
 04/25  13:00:00,261.770496094,28.1143564323,1.23354445919,0.0,62.886420148,41.4019203762,116.126107411,103.307902614,10.5075,2.31070479714
 04/25  14:00:00,255.754315914,28.1143564323,1.25064153141,0.0,62.886420148,41.4019203762,116.348943193,104.676252485,10.5075,1.16519070796
 04/25  15:00:00,251.673124978,28.1143564323,1.32298311229,0.0,62.886420148,41.4019203762,114.329357627,102.65677329,10.5075,1.1650843363
 04/25  16:00:00,251.564577622,28.1143564323,1.34118715485,0.0,62.886420148,41.4019203762,115.504183125,103.831588309,10.5075,1.16509481629
 04/25  17:00:00,251.015284835,28.1143564323,1.30388579272,0.0,62.886420148,41.4019203762,119.608349771,107.935729088,10.5075,1.16512068301
 04/25  18:00:00,246.112790347,28.1143564323,0.757112420445,0.0,41.9242800987,36.8599292233,129.420634093,118.915665865,9.34,1.16496822821
 04/25  19:00:00,228.618326402,28.1143564323,0.659206698489,0.0,41.9242800987,36.8599292233,137.698993757,128.338993757,9.34,0.02
 04/25  20:00:00,212.188544789,28.1143564323,0.422604656021,0.0,34.9369000822,32.3179380704,143.285535729,133.948231763,8.1725,1.16480396618
 04/25  21:00:00,153.708340879,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,109.603087315,103.768416825,4.67,1.16467049012
 04/25  22:00:00,102.706592487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,135.862497224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928978009,0.0,2.335,1.16428978009
 04/25  24:00:00,107.464963502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,99.3385195485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,97.9649470475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923772891,0.0,2.335,1.16423772891
 04/26  03:00:00,96.5995695279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,101.881658798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,99.872876157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,142.842867372,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,259.060805538,253.226565098,4.67,1.16424044021
 04/26  07:00:00,146.662621797,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,243.853940635,239.163940635,4.67,0.02
 04/26  08:00:00,223.137115116,28.1143564323,0.0601734512983,0.0,34.9369000822,32.3179380704,203.767801033,194.430666983,8.1725,1.16463405049
 04/26  09:00:00,253.607697411,28.1143564323,0.488960800287,0.0,62.886420148,41.4019203762,153.685166602,142.012964341,10.5075,1.16470226126
 04/26  10:00:00,249.471003667,28.1143564323,1.12871345508,0.0,62.886420148,41.4019203762,117.878796824,107.351296824,10.5075,0.02
 04/26  11:00:00,281.685408346,28.1143564323,2.01441245434,0.0,62.886420148,41.4019203762,87.3157084566,74.4977019282,10.5075,2.31050652847
 04/26  12:00:00,267.453067486,28.1143564323,2.8349615606,0.0,62.886420148,41.4019203762,64.6770818751,53.0043523251,10.5075,1.16522954995
 04/26  13:00:00,265.016518848,28.1143564323,3.47421948878,0.0,62.886420148,41.4019203762,50.5435128972,38.8705751437,10.5075,1.16543775345
 04/26  14:00:00,261.461773635,28.1143564323,4.0936290099,0.0,62.886420148,41.4019203762,36.9053254836,25.2327217527,10.5075,1.16510373098
 04/26  15:00:00,257.960209945,28.1143564323,4.56815047413,0.0,62.886420148,41.4019203762,25.6566315031,13.9840974033,10.5075,1.16503409974
 04/26  16:00:00,258.791017586,28.1143564323,4.89316908685,0.0,62.886420148,41.4019203762,20.5551273658,8.88259258643,10.5075,1.16503477936
 04/26  17:00:00,258.907251598,28.1143564323,5.10917418986,0.0,62.886420148,41.4019203762,19.9839643729,8.31141358729,10.5075,1.16505078564
 04/26  18:00:00,256.064020712,28.1143564323,4.37928231659,0.0,41.9242800987,36.8599292233,25.7795171126,15.2745821281,9.34,1.16493498444
 04/26  19:00:00,243.326316895,28.1143564323,3.46529804304,0.0,41.9242800987,36.8599292233,49.715814845,39.2109637171,9.34,1.16485112783
 04/26  20:00:00,221.444076809,28.1143564323,2.02604513321,0.0,34.9369000822,32.3179380704,78.0949159168,68.7576072596,8.1725,1.16480865728
 04/26  21:00:00,158.566021811,28.1143564323,0.487373929847,0.0,13.9747600329,18.6919646116,55.6475241592,50.9575241592,4.67,0.02
 04/26  22:00:00,100.003976977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941450911,0.0,2.335,1.16441450911
 04/26  23:00:00,132.736776325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,104.517840368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,95.4539525181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927106058,0.0,2.335,1.16427106058
 04/27  02:00:00,94.5900772122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,94.2400491774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,100.612897853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922495078,0.0,2.335,1.16422495078
 04/27  05:00:00,100.017277918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,142.29521018,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,183.841929945,179.151929945,4.67,0.02
 04/27  07:00:00,154.993727366,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,170.100184971,164.265720931,4.67,1.16446404004
 04/27  08:00:00,235.714557531,28.1143564323,0.440532552007,0.0,34.9369000822,32.3179380704,131.106604603,122.914104603,8.1725,0.02
 04/27  09:00:00,269.766573347,28.1143564323,1.75110492361,0.0,62.886420148,41.4019203762,89.7120921445,78.039855546,10.5075,1.16473659851
 04/27  10:00:00,265.32201695,28.1143564323,2.5660727145,0.0,62.886420148,41.4019203762,67.9686611352,56.2962202339,10.5075,1.16494090135
 04/27  11:00:00,294.76537416,28.1143564323,3.44479621003,0.0,62.886420148,41.4019203762,42.6303558917,30.9575499579,10.5075,1.16530593376
 04/27  12:00:00,283.106035025,28.1143564323,4.01875695842,0.0,62.886420148,41.4019203762,26.6119935675,14.9391779723,10.5075,1.16531559525
 04/27  13:00:00,283.574274061,28.1143564323,4.71734851203,0.0,62.886420148,41.4019203762,14.542687512,1.72477381003,10.5075,2.31041370195
 04/27  14:00:00,281.85923582,28.1143564323,5.62675004312,0.0,62.886420148,41.4019203762,11.672539392,0.0,10.5075,1.16503939198
 04/27  15:00:00,280.859227676,28.1143564323,6.3615870955,0.0,62.886420148,41.4019203762,11.6724296146,0.0,10.5075,1.16492961465
 04/27  16:00:00,283.090202808,28.1143564323,6.92005392278,0.0,62.886420148,41.4019203762,11.6724357884,0.0,10.5075,1.16493578844
 04/27  17:00:00,283.255208421,28.1143564323,7.04665162856,0.0,62.886420148,41.4019203762,11.6724572586,0.0,10.5075,1.16495725864
 04/27  18:00:00,277.901485904,28.1143564323,5.85109858648,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/27  19:00:00,268.812301126,28.1143564323,4.74496764665,0.0,41.9242800987,36.8599292233,10.86270289,0.357853667926,9.34,1.16484922208
 04/27  20:00:00,248.325584086,28.1143564323,3.5561898199,0.0,34.9369000822,32.3179380704,19.7460491084,10.4087366345,8.1725,1.16481247382
 04/27  21:00:00,178.33801107,28.1143564323,1.62071951997,0.0,13.9747600329,18.6919646116,6.74907006234,0.914432352949,4.67,1.16463770939
 04/27  22:00:00,117.869088739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,147.835933503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,122.643256391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926601072,0.0,2.335,1.16426601072
 04/28  01:00:00,112.015151015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,110.687222399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,110.184398104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924786354,0.0,2.335,1.16424786354
 04/28  04:00:00,134.912825978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,134.55731639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,177.579023803,28.1143564323,0.0694694921547,0.0,13.9747600329,18.6919646116,90.8804029054,86.1904029054,4.67,0.02
 04/28  07:00:00,184.999565706,28.1143564323,0.189727195386,0.0,13.9747600329,18.6919646116,101.765137533,95.9306453935,4.67,1.16449213932
 04/28  08:00:00,252.004867225,28.1143564323,1.09702252987,0.0,34.9369000822,32.3179380704,82.6377198243,73.3006292518,8.1725,1.16459057256
 04/28  09:00:00,286.632213944,28.1143564323,3.03074819445,0.0,62.886420148,41.4019203762,49.9486579321,39.4211579321,10.5075,0.02
 04/28  10:00:00,287.510030207,28.1143564323,4.24981854926,0.0,62.886420148,41.4019203762,23.7619071097,12.0895327949,10.5075,1.16487431473
 04/28  11:00:00,314.683642994,28.1143564323,5.77607318348,0.0,62.886420148,41.4019203762,11.6726143647,0.0,10.5075,1.16511436473
 04/28  12:00:00,308.238446606,28.1143564323,6.81978403427,0.0,62.886420148,41.4019203762,12.8181856888,0.0,10.5075,2.31068568883
 04/28  13:00:00,308.80708834,28.1143564323,7.64338157943,0.0,62.886420148,41.4019203762,11.6727289896,0.0,10.5075,1.1652289896
 04/28  14:00:00,304.717457607,28.1143564323,8.98649914355,0.0,62.886420148,41.4019203762,11.6726346931,0.0,10.5075,1.16513469313
 04/28  15:00:00,301.489661892,28.1143564323,9.86050609432,0.0,62.886420148,41.4019203762,11.6725419164,0.0,10.5075,1.16504191639
 04/28  16:00:00,302.06921505,28.1143564323,10.279034149,0.0,62.886420148,41.4019203762,11.6725419992,0.0,10.5075,1.16504199922
 04/28  17:00:00,301.909323619,28.1143564323,10.3674009852,0.0,62.886420148,41.4019203762,11.6725573223,0.0,10.5075,1.16505732231
 04/28  18:00:00,294.064881819,28.1143564323,8.83133869272,0.0,41.9242800987,36.8599292233,10.5049187715,0.0,9.34,1.16491877147
 04/28  19:00:00,277.027637514,28.1143564323,7.57274216966,0.0,41.9242800987,36.8599292233,10.5048008603,0.0,9.34,1.16480086027
 04/28  20:00:00,258.087763621,28.1143564323,5.33141954641,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/28  21:00:00,184.665279238,28.1143564323,3.36549164258,0.0,13.9747600329,18.6919646116,5.83461565102,0.0,4.67,1.16461565102
 04/28  22:00:00,127.323581559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,156.140187294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927780706,0.0,2.335,1.16427780706
 04/28  24:00:00,133.985900868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,119.988794866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,117.914467248,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556416754,0.0,1.75125,1.16431416754
 04/29  03:00:00,116.580054454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,120.949329717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,119.381351278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552801707,0.0,1.75125,1.16427801707
 04/29  06:00:00,148.564620348,28.1143564323,0.00170457729899,0.0,6.98738001645,14.1499734587,91.7373590699,88.2148590699,3.5025,0.02
 04/29  07:00:00,163.768500966,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,101.47313056,96.8061170988,3.5025,1.16451346079
 04/29  08:00:00,230.543584087,28.1143564323,0.833035939885,0.0,20.9621400493,23.2339557645,72.2238179946,66.3663179946,5.8375,0.02
 04/29  09:00:00,261.668890457,28.1143564323,2.89345141517,0.0,41.9242800987,36.8599292233,40.6609090009,30.1561906288,9.34,1.1647183721
 04/29  10:00:00,290.64064774,28.1143564323,4.79896804043,0.0,62.886420148,41.4019203762,14.860800853,3.18830977996,10.5075,1.16499107301
 04/29  11:00:00,316.584150399,28.1143564323,6.50355182584,0.0,62.886420148,41.4019203762,11.6727522516,0.0,10.5075,1.16525225157
 04/29  12:00:00,310.008726248,28.1143564323,8.25122490502,0.0,62.886420148,41.4019203762,11.6727230254,0.0,10.5075,1.16522302541
 04/29  13:00:00,313.199330893,28.1143564323,10.3131866959,0.0,62.886420148,41.4019203762,11.6726501387,0.0,10.5075,1.16515013875
 04/29  14:00:00,307.869748627,28.1143564323,11.7099898661,0.0,62.886420148,41.4019203762,11.672622332,0.0,10.5075,1.16512233195
 04/29  15:00:00,303.467612045,28.1143564323,12.415738754,0.0,62.886420148,41.4019203762,11.672632442,0.0,10.5075,1.16513244197
 04/29  16:00:00,297.937967638,28.1143564323,10.9783429985,0.0,62.886420148,41.4019203762,12.1203152497,0.447688014981,10.5075,1.16512723469
 04/29  17:00:00,295.972403998,28.1143564323,10.7527570885,0.0,62.886420148,41.4019203762,12.2377093999,0.565102569106,10.5075,1.16510683082
 04/29  18:00:00,277.60636789,28.1143564323,8.76185240848,0.0,34.9369000822,32.3179380704,10.1124335405,0.774882741907,8.1725,1.16505079862
 04/29  19:00:00,239.120197372,28.1143564323,5.32161583554,0.0,20.9621400493,23.2339557645,8.75061224269,1.74827073272,5.8375,1.16484150997
 04/29  20:00:00,223.478464764,28.1143564323,3.04141404487,0.0,20.9621400493,23.2339557645,11.823471335,4.82127838311,5.8375,1.1646929519
 04/29  21:00:00,166.060704624,28.1143564323,1.30921770368,0.0,6.98738001645,14.1499734587,4.84356197099,0.176541965568,3.5025,1.16452000542
 04/29  22:00:00,119.12520482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,149.267331356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,124.918405718,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561392521,0.0,1.75125,1.16436392521
 04/30  01:00:00,115.046419655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,114.370510281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553341528,0.0,1.75125,1.16428341528
 04/30  03:00:00,113.797126467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,121.211366593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,120.146553767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,151.44232954,28.1143564323,0.0112912561028,0.0,6.98738001645,14.1499734587,68.4018652209,63.7350296068,3.5025,1.16433561406
 04/30  07:00:00,168.78139497,28.1143564323,0.149843366375,0.0,6.98738001645,14.1499734587,79.7112741859,76.1887741859,3.5025,0.02
 04/30  08:00:00,205.307425672,28.1143564323,0.523503039097,0.0,6.98738001645,14.1499734587,62.3360901589,57.6692061211,3.5025,1.16438403782
 04/30  09:00:00,187.847588544,28.1143564323,0.669185598113,0.0,6.98738001645,14.1499734587,46.5018273899,42.9793273899,3.5025,0.02
 04/30  10:00:00,224.290807985,28.1143564323,2.32032245596,0.0,27.9495200658,27.7759469175,26.9055986802,18.7358496226,7.005,1.16474905761
 04/30  11:00:00,251.581268806,28.1143564323,3.27641291063,0.0,27.9495200658,27.7759469175,10.7128539028,2.54315422567,7.005,1.16469967711
 04/30  12:00:00,274.900445765,28.1143564323,6.040292485,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  13:00:00,277.357038234,28.1143564323,7.1993884261,0.0,41.9242800987,36.8599292233,10.5048026274,0.0,9.34,1.16480262738
 04/30  14:00:00,273.195912792,28.1143564323,8.72223033223,0.0,41.9242800987,36.8599292233,10.5047737997,0.0,9.34,1.16477379968
 04/30  15:00:00,269.980172215,28.1143564323,9.82465373915,0.0,41.9242800987,36.8599292233,10.5047836226,0.0,9.34,1.16478362261
 04/30  16:00:00,269.970965964,28.1143564323,10.3103430456,0.0,41.9242800987,36.8599292233,10.504847986,0.0,9.34,1.16484798602
 04/30  17:00:00,237.652231998,28.1143564323,8.43686145635,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  18:00:00,236.491825327,28.1143564323,5.71595245755,0.0,13.9747600329,18.6919646116,6.38452069336,0.549924980786,4.67,1.16459571257
 04/30  19:00:00,224.705100036,28.1143564323,4.22028476946,0.0,13.9747600329,18.6919646116,5.83460975359,0.0,4.67,1.16460975359
 04/30  20:00:00,215.556987694,28.1143564323,2.71539802689,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  21:00:00,189.603189271,28.1143564323,2.77133510682,0.0,13.9747600329,18.6919646116,5.83440930398,0.0,4.67,1.16440930398
 04/30  22:00:00,124.422407853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,151.975511282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,125.800127174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554787199,0.0,1.75125,1.16429787199
 05/01  01:00:00,115.208045061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,109.824050489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,104.190178918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926132954,0.0,2.335,1.16426132954
 05/01  04:00:00,105.958128385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,101.959381409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,140.456729779,28.1143564323,0.00121056540579,0.0,13.9747600329,18.6919646116,161.07168649,155.237475933,4.67,1.16421055708
 05/01  07:00:00,147.316620624,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,163.862151531,159.172151531,4.67,0.02
 05/01  08:00:00,225.357914042,28.1143564323,0.567021575784,0.0,34.9369000822,32.3179380704,134.846389543,125.509228116,8.1725,1.16466142606
 05/01  09:00:00,257.38316018,28.1143564323,2.00566441466,0.0,62.886420148,41.4019203762,96.4417805619,85.9142805619,10.5075,0.02
 05/01  10:00:00,252.732428805,28.1143564323,3.00242850612,0.0,62.886420148,41.4019203762,72.9436534476,61.2712172437,10.5075,1.16493620394
 05/01  11:00:00,288.222266425,28.1143564323,4.03618574775,0.0,62.886420148,41.4019203762,41.5619187297,29.8892516299,10.5075,1.16516709976
 05/01  12:00:00,277.746661051,28.1143564323,4.8284856291,0.0,62.886420148,41.4019203762,22.646486303,9.82822004248,10.5075,2.31076626051
 05/01  13:00:00,278.865825871,28.1143564323,5.39449422391,0.0,62.886420148,41.4019203762,12.053127287,0.380367817008,10.5075,1.16525946999
 05/01  14:00:00,274.904982571,28.1143564323,5.9975993605,0.0,62.886420148,41.4019203762,11.6726594092,0.0,10.5075,1.16515940918
 05/01  15:00:00,271.771692601,28.1143564323,6.89428164841,0.0,62.886420148,41.4019203762,11.6725607304,0.0,10.5075,1.16506073042
 05/01  16:00:00,272.968099431,28.1143564323,7.67809902713,0.0,62.886420148,41.4019203762,11.6725541076,0.0,10.5075,1.16505410755
 05/01  17:00:00,272.606594002,28.1143564323,8.02495001856,0.0,62.886420148,41.4019203762,11.6725625977,0.0,10.5075,1.16506259772
 05/01  18:00:00,266.273881266,28.1143564323,6.60649527079,0.0,41.9242800987,36.8599292233,10.5049186597,0.0,9.34,1.16491865966
 05/01  19:00:00,253.139185565,28.1143564323,4.87799366499,0.0,41.9242800987,36.8599292233,21.4895878675,10.9847922345,9.34,1.16479563296
 05/01  20:00:00,230.985234806,28.1143564323,3.53636452686,0.0,34.9369000822,32.3179380704,34.781745245,26.589245245,8.1725,0.02
 05/01  21:00:00,166.060527204,28.1143564323,1.513400049,0.0,13.9747600329,18.6919646116,18.4545985018,12.6199923221,4.67,1.16460617971
 05/01  22:00:00,108.065051675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,141.063274258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934857285,0.0,2.335,1.16434857285
 05/01  24:00:00,114.93475668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,105.685225544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,104.154192278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923330412,0.0,2.335,1.16423330412
 05/02  03:00:00,103.260135298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,127.061132574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,125.796619051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923978283,0.0,2.335,1.16423978283
 05/02  06:00:00,168.072382576,28.1143564323,0.046862359815,0.0,13.9747600329,18.6919646116,100.574270862,95.8842708623,4.67,0.02
 05/02  07:00:00,173.195359383,28.1143564323,0.194100945654,0.0,13.9747600329,18.6919646116,109.549041693,104.859041693,4.67,0.02
 05/02  08:00:00,239.430180743,28.1143564323,0.969737612593,0.0,34.9369000822,32.3179380704,100.206444661,90.8693320696,8.1725,1.16461259121
 05/02  09:00:00,271.443995682,28.1143564323,2.34796859177,0.0,62.886420148,41.4019203762,78.5026736587,66.8303670455,10.5075,1.16480661326
 05/02  10:00:00,266.341435564,28.1143564323,2.6544198941,0.0,62.886420148,41.4019203762,67.4965099867,55.8241512657,10.5075,1.16485872103
 05/02  11:00:00,296.283268734,28.1143564323,3.13254487719,0.0,62.886420148,41.4019203762,49.9819637697,38.3091968588,10.5075,1.16526691093
 05/02  12:00:00,285.648751169,28.1143564323,3.55964051692,0.0,62.886420148,41.4019203762,41.0402127158,29.3674292186,10.5075,1.16528349726
 05/02  13:00:00,285.49011728,28.1143564323,3.75703501601,0.0,62.886420148,41.4019203762,37.9528032076,26.2801096683,10.5075,1.16519353925
 05/02  14:00:00,284.352229857,28.1143564323,4.45487087475,0.0,62.886420148,41.4019203762,21.9849794393,10.3123466438,10.5075,1.16513279543
 05/02  15:00:00,285.957887705,28.1143564323,5.54369160717,0.0,62.886420148,41.4019203762,11.6725511107,0.0,10.5075,1.16505111074
 05/02  16:00:00,288.497122177,28.1143564323,6.03666500763,0.0,62.886420148,41.4019203762,11.6725384836,0.0,10.5075,1.16503848361
 05/02  17:00:00,287.812371718,28.1143564323,5.94658062396,0.0,62.886420148,41.4019203762,11.6725409352,0.0,10.5075,1.16504093521
 05/02  18:00:00,280.107930203,28.1143564323,4.77385427115,0.0,41.9242800987,36.8599292233,11.0561170157,0.551202991462,9.34,1.16491402421
 05/02  19:00:00,263.724125951,28.1143564323,4.30364869102,0.0,41.9242800987,36.8599292233,19.5244656287,9.01964625468,9.34,1.16481937401
 05/02  20:00:00,246.582290252,28.1143564323,3.16211249266,0.0,34.9369000822,32.3179380704,36.5081266086,27.1708611963,8.1725,1.16476541233
 05/02  21:00:00,175.83284051,28.1143564323,1.04969080853,0.0,13.9747600329,18.6919646116,13.193136693,8.50313669296,4.67,0.02
 05/02  22:00:00,121.871794909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936811669,0.0,2.335,1.16436811669
 05/02  23:00:00,153.159807356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,130.283375604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,119.870489763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929255952,0.0,2.335,1.16429255952
 05/03  02:00:00,118.519221963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,117.868127248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,124.225476626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,121.921533903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923896166,0.0,2.335,1.16423896166
 05/03  06:00:00,161.429380761,28.1143564323,0.00650001108348,0.0,13.9747600329,18.6919646116,90.5988548829,85.9088548829,4.67,0.02
 05/03  07:00:00,170.033249071,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,127.561798195,121.727397069,4.67,1.16440112559
 05/03  08:00:00,238.6372296,28.1143564323,0.436044399581,0.0,34.9369000822,32.3179380704,129.605722572,121.413222572,8.1725,0.02
 05/03  09:00:00,262.629790031,28.1143564323,1.04026987559,0.0,62.886420148,41.4019203762,118.711713227,107.039383986,10.5075,1.16482924136
 05/03  10:00:00,254.232962441,28.1143564323,1.27199767189,0.0,62.886420148,41.4019203762,113.585280923,101.91293563,10.5075,1.16484529222
 05/03  11:00:00,281.020822054,28.1143564323,1.58874302615,0.0,62.886420148,41.4019203762,102.281442878,90.6087526471,10.5075,1.16519023135
 05/03  12:00:00,263.459435833,28.1143564323,1.69763254406,0.0,62.886420148,41.4019203762,99.422811408,87.7501255739,10.5075,1.16518583408
 05/03  13:00:00,261.4230018,28.1143564323,1.7739915239,0.0,62.886420148,41.4019203762,98.6770147448,87.0041372594,10.5075,1.16537748541
 05/03  14:00:00,256.912357077,28.1143564323,1.87471748996,0.0,62.886420148,41.4019203762,96.1352065165,84.4626308086,10.5075,1.16507570784
 05/03  15:00:00,253.583753872,28.1143564323,1.9982122883,0.0,62.886420148,41.4019203762,92.1109452747,80.4384344439,10.5075,1.16501083079
 05/03  16:00:00,252.778632717,28.1143564323,1.94069235914,0.0,62.886420148,41.4019203762,96.387412954,84.7149207209,10.5075,1.16499223309
 05/03  17:00:00,251.334954309,28.1143564323,1.84772797153,0.0,62.886420148,41.4019203762,103.067668298,91.3951796274,10.5075,1.16498867058
 05/03  18:00:00,246.960966288,28.1143564323,1.17949888649,0.0,41.9242800987,36.8599292233,113.400856363,102.895977639,9.34,1.16487872371
 05/03  19:00:00,235.632136219,28.1143564323,0.906341339288,0.0,41.9242800987,36.8599292233,124.141021543,113.636209182,9.34,1.16481236135
 05/03  20:00:00,218.356990816,28.1143564323,0.628749662871,0.0,34.9369000822,32.3179380704,131.035010669,121.697750458,8.1725,1.1647602106
 05/03  21:00:00,158.091395183,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,98.2803893847,93.5903893847,4.67,0.02
 05/03  22:00:00,101.948003482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943792317,0.0,2.335,1.16443792317
 05/03  23:00:00,134.74953918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,105.949613639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,97.4863675885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925014041,0.0,2.335,1.16425014041
 05/04  02:00:00,95.9201337758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,94.730829564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,100.423676822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920713786,0.0,2.335,1.16420713786
 05/04  05:00:00,99.2014137832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,140.308816194,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,209.900724052,205.210724052,4.67,0.02
 05/04  07:00:00,149.011397544,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,211.817221045,205.982761191,4.67,1.16445985454
 05/04  08:00:00,223.840311036,28.1143564323,0.0571480467915,0.0,34.9369000822,32.3179380704,196.88144102,188.68894102,8.1725,0.02
 05/04  09:00:00,250.419426141,28.1143564323,0.355085486537,0.0,62.886420148,41.4019203762,171.418663383,159.746340821,10.5075,1.16482256267
 05/04  10:00:00,241.329509442,28.1143564323,0.580110527961,0.0,62.886420148,41.4019203762,158.429791081,146.757284539,10.5075,1.16500654138
 05/04  11:00:00,270.488975873,28.1143564323,0.76480431571,0.0,62.886420148,41.4019203762,141.329452883,129.656869541,10.5075,1.16508334168
 05/04  12:00:00,252.595864851,28.1143564323,0.870290630096,0.0,62.886420148,41.4019203762,133.527790185,121.854949422,10.5075,1.16534076364
 05/04  13:00:00,251.128153233,28.1143564323,1.08915845287,0.0,62.886420148,41.4019203762,127.304330441,114.486411488,10.5075,2.31041895345
 05/04  14:00:00,250.48089742,28.1143564323,1.63423473787,0.0,62.886420148,41.4019203762,104.039411277,92.3668895584,10.5075,1.16502171883
 05/04  15:00:00,249.615378726,28.1143564323,2.09869455904,0.0,62.886420148,41.4019203762,87.1378495205,75.4654508023,10.5075,1.16489871825
 05/04  16:00:00,249.802058075,28.1143564323,2.23071207866,0.0,62.886420148,41.4019203762,83.6341851384,73.1066851384,10.5075,0.02
 05/04  17:00:00,247.466792215,28.1143564323,2.20950821955,0.0,62.886420148,41.4019203762,91.0928381245,79.4202051046,10.5075,1.1651330199
 05/04  18:00:00,241.660672301,28.1143564323,1.48963135127,0.0,41.9242800987,36.8599292233,103.450443487,92.9454223203,9.34,1.16502116631
 05/04  19:00:00,228.2804052,28.1143564323,1.00388319638,0.0,41.9242800987,36.8599292233,122.360043738,111.85526978,9.34,1.16477395826
 05/04  20:00:00,211.294297333,28.1143564323,0.507441381999,0.0,34.9369000822,32.3179380704,142.750418279,133.413194683,8.1725,1.16472359637
 05/04  21:00:00,151.719040528,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,125.813654686,119.97911543,4.67,1.16453925625
 05/04  22:00:00,94.4350206715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,127.900498359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,97.2675823517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923399683,0.0,2.335,1.16423399683
 05/05  01:00:00,88.6535658312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,87.0400284745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,85.8792532341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921065313,0.0,2.335,1.16421065313
 05/05  04:00:00,107.202778306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,106.158748235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,147.881487432,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,314.252369781,309.562369781,4.67,0.02
 05/05  07:00:00,149.484045038,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,257.652664136,251.818177182,4.67,1.16448695364
 05/05  08:00:00,220.429043269,28.1143564323,0.108922988869,0.0,34.9369000822,32.3179380704,192.197875756,184.005375756,8.1725,0.02
 05/05  09:00:00,253.045961799,28.1143564323,0.656964307707,0.0,62.886420148,41.4019203762,143.108821361,131.436537596,10.5075,1.16478376485
 05/05  10:00:00,245.849789257,28.1143564323,1.1735325212,0.0,62.886420148,41.4019203762,119.192029083,107.519598154,10.5075,1.16493092938
 05/05  11:00:00,278.550092216,28.1143564323,1.88923193546,0.0,62.886420148,41.4019203762,92.8715546991,81.1988451638,10.5075,1.16520953533
 05/05  12:00:00,264.494102546,28.1143564323,2.51622715519,0.0,62.886420148,41.4019203762,73.7304897976,62.0578082286,10.5075,1.16518156899
 05/05  13:00:00,263.920439594,28.1143564323,3.30998168631,0.0,62.886420148,41.4019203762,55.4010462235,42.5828880228,10.5075,2.31065820065
 05/05  14:00:00,260.526599309,28.1143564323,3.96114033764,0.0,62.886420148,41.4019203762,38.5533831032,26.8807446387,10.5075,1.16513846445
 05/05  15:00:00,258.636563533,28.1143564323,4.59374548238,0.0,62.886420148,41.4019203762,22.3611255509,10.6886121955,10.5075,1.16501335545
 05/05  16:00:00,258.904554627,28.1143564323,4.82525994313,0.0,62.886420148,41.4019203762,19.021423858,7.34892236443,10.5075,1.16500149358
 05/05  17:00:00,258.280681678,28.1143564323,4.83940259494,0.0,62.886420148,41.4019203762,21.7133839632,10.0408794214,10.5075,1.16500454171
 05/05  18:00:00,256.018586199,28.1143564323,4.10949211286,0.0,41.9242800987,36.8599292233,27.4379285887,16.9330937429,9.34,1.16483484583
 05/05  19:00:00,232.297583389,28.1143564323,3.13504138524,0.0,41.9242800987,36.8599292233,54.1177701811,44.7577701811,9.34,0.02
 05/05  20:00:00,213.097851705,28.1143564323,1.73539813473,0.0,34.9369000822,32.3179380704,86.686471738,77.3491416448,8.1725,1.16483009324
 05/05  21:00:00,150.469317369,28.1143564323,0.318371952152,0.0,13.9747600329,18.6919646116,69.5111453719,63.6765009819,4.67,1.16464439
 05/05  22:00:00,96.9283752379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,129.22372852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,100.359990852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927181922,0.0,2.335,1.16427181922
 05/06  01:00:00,89.3443493161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,88.354152754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,87.5687916838,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552391494,0.0,1.75125,1.16427391494
 05/06  04:00:00,93.5007664632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,92.8316866252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,123.601089283,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,203.254851636,198.588030495,3.5025,1.16432114042
 05/06  07:00:00,134.845191017,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,179.757780291,176.235280291,3.5025,0.02
 05/06  08:00:00,202.191358052,28.1143564323,0.08145720172,0.0,20.9621400493,23.2339557645,145.554792314,138.552650591,5.8375,1.16464172321
 05/06  09:00:00,232.014096367,28.1143564323,0.997451625617,0.0,41.9242800987,36.8599292233,100.478479189,89.9738197166,9.34,1.16465947263
 05/06  10:00:00,263.936668409,28.1143564323,2.41647751629,0.0,62.886420148,41.4019203762,66.9771606532,56.4496606532,10.5075,0.02
 05/06  11:00:00,296.589744793,28.1143564323,3.27911293076,0.0,62.886420148,41.4019203762,42.0746246315,29.256763473,10.5075,2.31036115851
 05/06  12:00:00,287.450137526,28.1143564323,4.19502428749,0.0,62.886420148,41.4019203762,18.0383804638,6.36553790455,10.5075,1.16534255922
 05/06  13:00:00,288.153068592,28.1143564323,5.23437433507,0.0,62.886420148,41.4019203762,11.6727614993,0.0,10.5075,1.16526149934
 05/06  14:00:00,285.459583052,28.1143564323,6.31837341997,0.0,62.886420148,41.4019203762,11.6726368815,0.0,10.5075,1.16513688147
 05/06  15:00:00,282.02287388,28.1143564323,7.89612715962,0.0,62.886420148,41.4019203762,11.6726233892,0.0,10.5075,1.16512338917
 05/06  16:00:00,280.969687409,28.1143564323,8.80751280762,0.0,62.886420148,41.4019203762,11.6725950707,0.0,10.5075,1.16509507071
 05/06  17:00:00,278.656675341,28.1143564323,8.49997743205,0.0,62.886420148,41.4019203762,11.6725519405,0.0,10.5075,1.16505194054
 05/06  18:00:00,256.803717933,28.1143564323,5.64766539022,0.0,34.9369000822,32.3179380704,10.1893876273,0.85192107479,8.1725,1.16496655247
 05/06  19:00:00,213.427258545,28.1143564323,3.07099655134,0.0,20.9621400493,23.2339557645,12.5095142067,5.50714216248,5.8375,1.16487204421
 05/06  20:00:00,210.468611156,28.1143564323,2.14219255507,0.0,20.9621400493,23.2339557645,28.3736074268,22.5161074268,5.8375,0.02
 05/06  21:00:00,159.395870947,28.1143564323,0.726984537661,0.0,6.98738001645,14.1499734587,14.1863935651,9.51926630505,3.5025,1.16462726004
 05/06  22:00:00,112.59719231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,143.294347215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562070492,0.0,1.75125,1.16437070492
 05/06  24:00:00,116.985344557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,106.397051369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155056137,0.0,1.75125,1.1642556137
 05/07  02:00:00,104.801629814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  03:00:00,103.902743989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,110.2852885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554961238,0.0,1.75125,1.16429961238
 05/07  05:00:00,109.336914664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,140.337207836,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,118.795451445,115.272951445,3.5025,0.02
 05/07  07:00:00,156.000036638,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,121.280498647,116.613680658,3.5025,1.16431798918
 05/07  08:00:00,194.877756873,28.1143564323,0.0760966961625,0.0,6.98738001645,14.1499734587,89.4959074633,85.9734074633,3.5025,0.02
 05/07  09:00:00,180.138285075,28.1143564323,0.365281199543,0.0,6.98738001645,14.1499734587,63.2489513032,59.7264513032,3.5025,0.02
 05/07  10:00:00,218.229657766,28.1143564323,1.74719363919,0.0,27.9495200658,27.7759469175,35.4979088368,27.3281529861,7.005,1.16475585064
 05/07  11:00:00,248.245071221,28.1143564323,2.74138497455,0.0,27.9495200658,27.7759469175,13.0355741944,4.86589726852,7.005,1.16467692588
 05/07  12:00:00,269.796965876,28.1143564323,5.20783799797,0.0,41.9242800987,36.8599292233,10.5049112686,0.0,9.34,1.16491126861
 05/07  13:00:00,265.753248263,28.1143564323,6.56952578409,0.0,41.9242800987,36.8599292233,10.5047304226,0.0,9.34,1.16473042258
 05/07  14:00:00,259.18622501,28.1143564323,7.97614853488,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  15:00:00,258.100695644,28.1143564323,9.45642510598,0.0,41.9242800987,36.8599292233,10.5048668994,0.0,9.34,1.16486689942
 05/07  16:00:00,260.294584257,28.1143564323,10.2323013864,0.0,41.9242800987,36.8599292233,10.5049076257,0.0,9.34,1.16490762567
 05/07  17:00:00,229.768266227,28.1143564323,8.90584193548,0.0,27.9495200658,27.7759469175,8.16983718892,0.0,7.005,1.16483718892
 05/07  18:00:00,230.341590749,28.1143564323,6.25172840519,0.0,13.9747600329,18.6919646116,5.35331755286,0.663317552864,4.67,0.02
 05/07  19:00:00,214.033653697,28.1143564323,4.28525237039,0.0,13.9747600329,18.6919646116,6.88103699405,1.04635388883,4.67,1.16468310522
 05/07  20:00:00,213.447401786,28.1143564323,3.0674720145,0.0,13.9747600329,18.6919646116,5.8344857053,0.0,4.67,1.1644857053
 05/07  21:00:00,191.223927874,28.1143564323,3.46660229293,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  22:00:00,126.533302988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,155.415271872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551754452,0.0,1.75125,1.16426754452
 05/07  24:00:00,132.070911598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,122.64525213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,121.914394198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928130677,0.0,2.335,1.16428130677
 05/08  03:00:00,121.441869105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,128.483035223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,127.368132588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992135949,0.0,2.335,1.1642135949
 05/08  06:00:00,170.426527758,28.1143564323,0.713220689889,0.0,13.9747600329,18.6919646116,37.1023373819,32.4123373819,4.67,0.02
 05/08  07:00:00,188.419962203,28.1143564323,0.867507685721,0.0,13.9747600329,18.6919646116,55.7719125155,51.0819125155,4.67,0.02
 05/08  08:00:00,267.28988951,28.1143564323,2.86494969567,0.0,34.9369000822,32.3179380704,34.0921794267,24.7551079398,8.1725,1.16457148681
 05/08  09:00:00,302.540226297,28.1143564323,5.55697170262,0.0,62.886420148,41.4019203762,12.2473494698,0.575099355392,10.5075,1.16475011436
 05/08  10:00:00,301.773423724,28.1143564323,7.39299977751,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  11:00:00,324.156563088,28.1143564323,10.0652056893,0.0,62.886420148,41.4019203762,12.8179823386,0.0,10.5075,2.3104823386
 05/08  12:00:00,319.640719881,28.1143564323,12.0495440896,0.0,62.886420148,41.4019203762,11.6726756005,0.0,10.5075,1.16517560045
 05/08  13:00:00,322.128230855,28.1143564323,13.6864579096,0.0,62.886420148,41.4019203762,11.6728489727,0.0,10.5075,1.16534897274
 05/08  14:00:00,316.216089994,28.1143564323,16.1406985804,0.0,62.886420148,41.4019203762,11.6724991126,0.0,10.5075,1.16499911257
 05/08  15:00:00,312.37545489,28.1143564323,18.1379112468,0.0,62.886420148,41.4019203762,11.6724052225,0.0,10.5075,1.16490522248
 05/08  16:00:00,311.971839799,28.1143564323,18.0502023083,0.0,62.886420148,41.4019203762,11.6726007149,0.0,10.5075,1.16510071495
 05/08  17:00:00,309.693797006,28.1143564323,16.6318758329,0.0,62.886420148,41.4019203762,11.6725929901,0.0,10.5075,1.16509299007
 05/08  18:00:00,297.44112018,28.1143564323,12.5040089269,0.0,41.9242800987,36.8599292233,10.5049363435,0.0,9.34,1.16493634349
 05/08  19:00:00,283.295844176,28.1143564323,10.2415478992,0.0,41.9242800987,36.8599292233,10.8967825277,0.39198126694,9.34,1.1648012608
 05/08  20:00:00,265.011344127,28.1143564323,8.00527882875,0.0,34.9369000822,32.3179380704,8.55466753615,0.362167536148,8.1725,0.02
 05/08  21:00:00,192.072930945,28.1143564323,5.42681729891,0.0,13.9747600329,18.6919646116,5.83462485592,0.0,4.67,1.16462485592
 05/08  22:00:00,128.523503405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,158.169217915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933912261,0.0,2.335,1.16433912261
 05/08  24:00:00,136.635258453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,125.44272081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,124.699341096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928994767,0.0,2.335,1.16428994767
 05/09  03:00:00,124.357137402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,150.14401574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,148.75851044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922166669,0.0,2.335,1.16422166669
 05/09  06:00:00,193.133785138,28.1143564323,1.12166648134,0.0,13.9747600329,18.6919646116,25.6037992457,20.9137992457,4.67,0.02
 05/09  07:00:00,201.561633143,28.1143564323,1.09062572344,0.0,13.9747600329,18.6919646116,50.5180508875,45.8280508875,4.67,0.02
 05/09  08:00:00,268.435357162,28.1143564323,3.3007257254,0.0,34.9369000822,32.3179380704,32.2012089225,22.8641318248,8.1725,1.1645770977
 05/09  09:00:00,302.097523753,28.1143564323,5.93565572097,0.0,62.886420148,41.4019203762,12.3635306016,0.69127747251,10.5075,1.16475312905
 05/09  10:00:00,300.172889745,28.1143564323,7.08176823329,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  11:00:00,318.016196863,28.1143564323,8.39726045592,0.0,62.886420148,41.4019203762,12.8179782646,0.0,10.5075,2.31047826459
 05/09  12:00:00,315.552391995,28.1143564323,10.7815376198,0.0,62.886420148,41.4019203762,11.6726700409,0.0,10.5075,1.16517004087
 05/09  13:00:00,319.012834773,28.1143564323,11.7895844347,0.0,62.886420148,41.4019203762,11.6728404765,0.0,10.5075,1.16534047654
 05/09  14:00:00,311.733276673,28.1143564323,12.1962717077,0.0,62.886420148,41.4019203762,11.6724892861,0.0,10.5075,1.16498928611
 05/09  15:00:00,307.326200577,28.1143564323,12.6496181165,0.0,62.886420148,41.4019203762,11.6723933458,0.0,10.5075,1.16489334582
 05/09  16:00:00,309.564532591,28.1143564323,13.7147857754,0.0,62.886420148,41.4019203762,11.6725860224,0.0,10.5075,1.16508602242
 05/09  17:00:00,309.65511528,28.1143564323,13.7977231408,0.0,62.886420148,41.4019203762,11.6725760209,0.0,10.5075,1.16507602094
 05/09  18:00:00,300.48232904,28.1143564323,11.6874040975,0.0,41.9242800987,36.8599292233,10.5049175583,0.0,9.34,1.16491755834
 05/09  19:00:00,278.179725561,28.1143564323,9.84945636324,0.0,41.9242800987,36.8599292233,11.3527890142,0.848008277574,9.34,1.16478073667
