Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  20:00:00,260.591400433,28.1143564323,7.34123199833,0.0,34.9369000822,32.3179380704,9.07395107305,0.881451073045,8.1725,0.02
 05/09  21:00:00,185.995053239,28.1143564323,4.51724545041,0.0,13.9747600329,18.6919646116,5.834647271,0.0,4.67,1.164647271
 05/09  22:00:00,127.803308528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,157.777087771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931629084,0.0,2.335,1.16431629084
 05/09  24:00:00,135.945237469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,125.379852146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,124.569343373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926654191,0.0,2.335,1.16426654191
 05/10  03:00:00,123.638404424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,130.406948352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,129.275537788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,169.711682899,28.1143564323,0.969703048443,0.0,13.9747600329,18.6919646116,29.9213931501,24.087129003,4.67,1.16426414716
 05/10  07:00:00,190.1405861,28.1143564323,1.01559986106,0.0,13.9747600329,18.6919646116,52.9664694082,48.2764694082,4.67,0.02
 05/10  08:00:00,266.642304521,28.1143564323,2.86671546465,0.0,34.9369000822,32.3179380704,39.6855504502,30.3484999056,8.1725,1.16455054468
 05/10  09:00:00,301.062141654,28.1143564323,5.55213264774,0.0,62.886420148,41.4019203762,14.6961838813,3.02395985787,10.5075,1.16472402347
 05/10  10:00:00,301.190726095,28.1143564323,7.20391292044,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  11:00:00,320.624289494,28.1143564323,9.21346325822,0.0,62.886420148,41.4019203762,12.8179103146,0.0,10.5075,2.31041031462
 05/10  12:00:00,316.485284033,28.1143564323,10.9261463903,0.0,62.886420148,41.4019203762,11.6729110394,0.0,10.5075,1.16541103941
 05/10  13:00:00,322.114974553,28.1143564323,12.6295235584,0.0,62.886420148,41.4019203762,11.6727997583,0.0,10.5075,1.16529975833
 05/10  14:00:00,318.306217874,28.1143564323,14.5498521963,0.0,62.886420148,41.4019203762,11.6726821401,0.0,10.5075,1.16518214013
 05/10  15:00:00,317.127262214,28.1143564323,16.4758329977,0.0,62.886420148,41.4019203762,11.6725656887,0.0,10.5075,1.16506568871
 05/10  16:00:00,316.881484748,28.1143564323,16.7450603916,0.0,62.886420148,41.4019203762,11.6725387703,0.0,10.5075,1.1650387703
 05/10  17:00:00,313.159116578,28.1143564323,15.301256665,0.0,62.886420148,41.4019203762,11.6725265475,0.0,10.5075,1.16502654745
 05/10  18:00:00,291.803105804,28.1143564323,9.4127782208,0.0,41.9242800987,36.8599292233,12.2022710965,1.69729971149,9.34,1.16497138499
 05/10  19:00:00,273.97689123,28.1143564323,6.84334295875,0.0,41.9242800987,36.8599292233,11.0804745181,0.575746876613,9.34,1.16472764147
 05/10  20:00:00,257.730032504,28.1143564323,4.5590277889,0.0,34.9369000822,32.3179380704,13.8423837583,5.64988375828,8.1725,0.02
 05/10  21:00:00,179.950759269,28.1143564323,1.34226634677,0.0,13.9747600329,18.6919646116,11.1670797766,5.33248720644,4.67,1.16459257014
 05/10  22:00:00,117.525695819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,146.142101121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934218529,0.0,2.335,1.16434218529
 05/10  24:00:00,118.459098116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,107.311713936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,103.681652747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928078909,0.0,2.335,1.16428078909
 05/11  03:00:00,100.559799678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,104.696616832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,102.110443162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,137.940301171,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,178.139199256,172.304938394,4.67,1.16426086164
 05/11  07:00:00,148.705876644,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,189.987813139,185.297813139,4.67,0.02
 05/11  08:00:00,223.026134781,28.1143564323,0.0591069667985,0.0,34.9369000822,32.3179380704,181.883364914,172.546237429,8.1725,1.16462748473
 05/11  09:00:00,249.852720266,28.1143564323,0.684507760217,0.0,62.886420148,41.4019203762,155.857763134,144.185600897,10.5075,1.16466223695
 05/11  10:00:00,240.231000701,28.1143564323,0.905604820491,0.0,62.886420148,41.4019203762,140.124977144,129.597477144,10.5075,0.02
 05/11  11:00:00,269.729466592,28.1143564323,1.10917455966,0.0,62.886420148,41.4019203762,130.475193123,117.657415813,10.5075,2.31027730924
 05/11  12:00:00,251.569200669,28.1143564323,1.44088010694,0.0,62.886420148,41.4019203762,118.270942217,106.59810211,10.5075,1.16534010674
 05/11  13:00:00,252.309190374,28.1143564323,1.90192171893,0.0,62.886420148,41.4019203762,101.771059009,90.0983319556,10.5075,1.16522705329
 05/11  14:00:00,251.598939376,28.1143564323,2.39563963549,0.0,62.886420148,41.4019203762,84.7944944951,73.1218871759,10.5075,1.16510731922
 05/11  15:00:00,248.846029362,28.1143564323,2.62494068258,0.0,62.886420148,41.4019203762,77.4579609592,65.7854719333,10.5075,1.16498902599
 05/11  16:00:00,249.223369459,28.1143564323,2.64270167253,0.0,62.886420148,41.4019203762,78.2171793128,66.5447194077,10.5075,1.16495990515
 05/11  17:00:00,248.603537549,28.1143564323,2.54132864123,0.0,62.886420148,41.4019203762,84.3251781174,72.6527327207,10.5075,1.16494539673
 05/11  18:00:00,242.544350964,28.1143564323,1.59323731231,0.0,41.9242800987,36.8599292233,103.912519106,93.4075306329,9.34,1.16498847346
 05/11  19:00:00,226.698715476,28.1143564323,1.21467827395,0.0,41.9242800987,36.8599292233,117.590345461,108.230345461,9.34,0.02
 05/11  20:00:00,214.023776883,28.1143564323,0.76287417139,0.0,34.9369000822,32.3179380704,123.835259295,114.497959997,8.1725,1.16479929855
 05/11  21:00:00,154.902747876,28.1143564323,0.0211593820121,0.0,13.9747600329,18.6919646116,92.0251749997,86.1905330444,4.67,1.16464195529
 05/11  22:00:00,99.0592057217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,131.985712501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933600097,0.0,2.335,1.16433600097
 05/11  24:00:00,103.219518273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,95.0767592095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,93.7520048354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,92.3693197365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924346015,0.0,2.335,1.16424346015
 05/12  04:00:00,113.236725012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,112.269961913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,150.954565297,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,231.476532728,225.642280462,4.67,1.16425226672
 05/12  07:00:00,156.102309099,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,202.035647151,197.345647151,4.67,0.02
 05/12  08:00:00,225.635628195,28.1143564323,0.171383699472,0.0,34.9369000822,32.3179380704,157.591907371,148.254802686,8.1725,1.16460468575
 05/12  09:00:00,256.773030164,28.1143564323,1.04711965429,0.0,62.886420148,41.4019203762,119.300370654,108.772870654,10.5075,0.02
 05/12  10:00:00,248.591786396,28.1143564323,1.50292550738,0.0,62.886420148,41.4019203762,106.813635541,95.1412217644,10.5075,1.16491377656
 05/12  11:00:00,279.232697133,28.1143564323,2.24528802646,0.0,62.886420148,41.4019203762,85.8093293769,74.1367177583,10.5075,1.1651116186
 05/12  12:00:00,264.301463996,28.1143564323,2.79618379006,0.0,62.886420148,41.4019203762,71.361285956,58.5432229533,10.5075,2.31056300271
 05/12  13:00:00,263.419256472,28.1143564323,3.21287161699,0.0,62.886420148,41.4019203762,58.6509881106,46.9783658891,10.5075,1.16512222153
 05/12  14:00:00,260.577861776,28.1143564323,3.74661106982,0.0,62.886420148,41.4019203762,44.5418697876,32.8693695422,10.5075,1.1650002454
 05/12  15:00:00,257.328251723,28.1143564323,4.18572564133,0.0,62.886420148,41.4019203762,32.8710323457,21.1986521857,10.5075,1.16488015996
 05/12  16:00:00,258.310024166,28.1143564323,4.49631700951,0.0,62.886420148,41.4019203762,26.7361096739,15.0635417061,10.5075,1.1650679678
 05/12  17:00:00,258.696595671,28.1143564323,4.63938889767,0.0,62.886420148,41.4019203762,26.252089404,14.5795347225,10.5075,1.16505468145
 05/12  18:00:00,253.796803023,28.1143564323,3.74120213547,0.0,41.9242800987,36.8599292233,39.0439305168,28.5390578956,9.34,1.16487262125
 05/12  19:00:00,231.945301366,28.1143564323,3.1661317219,0.0,41.9242800987,36.8599292233,55.4759627266,46.1159627266,9.34,0.02
 05/12  20:00:00,214.9188814,28.1143564323,1.97522524805,0.0,34.9369000822,32.3179380704,79.4333273208,70.0961454004,8.1725,1.16468192048
 05/12  21:00:00,151.847112509,28.1143564323,0.275882463466,0.0,13.9747600329,18.6919646116,72.6455379081,66.8110149449,4.67,1.16452296317
 05/12  22:00:00,98.6849508249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,131.350447904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,102.436706335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921918063,0.0,2.335,1.16421918063
 05/13  01:00:00,91.480776435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,89.8107919859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,88.4418832156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552966169,0.0,1.75125,1.16427966169
 05/13  04:00:00,93.8629250807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,92.6790896285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,120.325331056,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,216.637461286,211.970641407,3.5025,1.16431987902
 05/13  07:00:00,134.194450095,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,192.194742296,188.672242296,3.5025,0.02
 05/13  08:00:00,201.444473825,28.1143564323,0.0882535870811,0.0,20.9621400493,23.2339557645,152.515318975,145.513196999,5.8375,1.16462197609
 05/13  09:00:00,229.75226353,28.1143564323,1.01965015024,0.0,41.9242800987,36.8599292233,100.748597654,90.2439722774,9.34,1.1646253763
 05/13  10:00:00,261.210418161,28.1143564323,2.46281690472,0.0,62.886420148,41.4019203762,68.5153630892,57.9878630892,10.5075,0.02
 05/13  11:00:00,292.620305372,28.1143564323,3.34477695452,0.0,62.886420148,41.4019203762,46.237824788,33.4201027881,10.5075,2.31022199996
 05/13  12:00:00,279.568897902,28.1143564323,4.02924829832,0.0,62.886420148,41.4019203762,28.0721173612,16.3993731903,10.5075,1.16524417088
 05/13  13:00:00,278.060149013,28.1143564323,4.61546972216,0.0,62.886420148,41.4019203762,16.2139459338,4.54129798291,10.5075,1.16514795092
 05/13  14:00:00,273.780602294,28.1143564323,5.4113342618,0.0,62.886420148,41.4019203762,11.6725096499,0.0,10.5075,1.16500964986
 05/13  15:00:00,269.073359477,28.1143564323,6.07850945229,0.0,62.886420148,41.4019203762,11.6724803824,0.0,10.5075,1.16498038239
 05/13  16:00:00,267.943159356,28.1143564323,6.56292213487,0.0,62.886420148,41.4019203762,11.6724365693,0.0,10.5075,1.16493656932
 05/13  17:00:00,267.136037124,28.1143564323,6.72106946372,0.0,62.886420148,41.4019203762,11.6723782659,0.0,10.5075,1.16487826592
 05/13  18:00:00,245.526985565,28.1143564323,4.22056957772,0.0,34.9369000822,32.3179380704,19.0723735434,9.73488358475,8.1725,1.16498995867
 05/13  19:00:00,199.348283063,28.1143564323,2.24156979065,0.0,20.9621400493,23.2339557645,39.3436958311,33.4861958311,5.8375,0.02
 05/13  20:00:00,194.931309605,28.1143564323,1.26885146766,0.0,20.9621400493,23.2339557645,68.4535563965,61.451339848,5.8375,1.16471654849
 05/13  21:00:00,145.542422052,28.1143564323,0.276101994499,0.0,6.98738001645,14.1499734587,54.9139967359,50.2469471566,3.5025,1.16454957927
 05/13  22:00:00,100.38379483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,132.0893458,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560255537,0.0,1.75125,1.16435255537
 05/13  24:00:00,103.830876791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,96.3882122959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,96.175328266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551443039,0.0,1.75125,1.16426443039
 05/14  03:00:00,96.683352924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,104.741938422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,102.722766545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554084604,0.0,1.75125,1.16429084604
 05/14  06:00:00,127.377046087,28.1143564323,0.00416913878657,0.0,6.98738001645,14.1499734587,146.669834787,143.147334787,3.5025,0.02
 05/14  07:00:00,143.689333494,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,139.003633513,135.481133513,3.5025,0.02
 05/14  08:00:00,184.254186026,28.1143564323,0.0680276031717,0.0,6.98738001645,14.1499734587,98.9548835126,94.2879928574,3.5025,1.16439065526
 05/14  09:00:00,166.335909859,28.1143564323,0.341539970863,0.0,6.98738001645,14.1499734587,72.4678563311,68.9453563311,3.5025,0.02
 05/14  10:00:00,203.126648432,28.1143564323,1.50635481188,0.0,27.9495200658,27.7759469175,53.2191284334,45.0494732645,7.005,1.16465516888
 05/14  11:00:00,233.612595951,28.1143564323,2.10540164628,0.0,27.9495200658,27.7759469175,39.5022133922,31.3324779259,7.005,1.16473546629
 05/14  12:00:00,252.254020209,28.1143564323,3.95807688847,0.0,41.9242800987,36.8599292233,17.0274619318,7.66746193184,9.34,0.02
 05/14  13:00:00,254.279511286,28.1143564323,4.71547461361,0.0,41.9242800987,36.8599292233,10.5048042886,0.0,9.34,1.16480428861
 05/14  14:00:00,250.432656414,28.1143564323,5.11761831373,0.0,41.9242800987,36.8599292233,10.504747163,0.0,9.34,1.16474716296
 05/14  15:00:00,249.0603326,28.1143564323,5.70529108799,0.0,41.9242800987,36.8599292233,10.5047270179,0.0,9.34,1.16472701785
 05/14  16:00:00,250.122845884,28.1143564323,6.23112311979,0.0,41.9242800987,36.8599292233,10.5047589906,0.0,9.34,1.16475899055
 05/14  17:00:00,219.238725006,28.1143564323,4.6800764072,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  18:00:00,220.818936575,28.1143564323,2.72272173106,0.0,13.9747600329,18.6919646116,6.18641326988,0.35178259372,4.67,1.16463067616
 05/14  19:00:00,205.539491681,28.1143564323,2.01802696448,0.0,13.9747600329,18.6919646116,14.4184213231,8.58379721574,4.67,1.16462410739
 05/14  20:00:00,202.123179753,28.1143564323,1.17955505064,0.0,13.9747600329,18.6919646116,35.9508356625,31.2608356625,4.67,0.02
 05/14  21:00:00,177.326106656,28.1143564323,0.741707912072,0.0,13.9747600329,18.6919646116,20.2488806186,14.4144029826,4.67,1.16447763599
 05/14  22:00:00,116.08253073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,146.391971446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,120.511520018,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554037368,0.0,1.75125,1.16429037368
 05/15  01:00:00,112.092728305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,110.568084256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,109.411262949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922275159,0.0,2.335,1.16422275159
 05/15  04:00:00,114.632329848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,112.339208116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,149.893421229,28.1143564323,0.00594872114846,0.0,13.9747600329,18.6919646116,109.288928212,104.598928212,4.67,0.02
 05/15  07:00:00,165.551192035,28.1143564323,0.0187311912437,0.0,13.9747600329,18.6919646116,119.103193679,113.268710025,4.67,1.16448365447
 05/15  08:00:00,243.229496238,28.1143564323,1.04536504699,0.0,34.9369000822,32.3179380704,93.2622631065,85.0697631065,8.1725,0.02
 05/15  09:00:00,272.711831442,28.1143564323,2.43468213022,0.0,62.886420148,41.4019203762,74.6470034497,62.9747525631,10.5075,1.16475088657
 05/15  10:00:00,261.858747684,28.1143564323,2.36140287692,0.0,62.886420148,41.4019203762,78.9160726541,67.2436989267,10.5075,1.16487372738
 05/15  11:00:00,289.016007966,28.1143564323,2.73704901185,0.0,62.886420148,41.4019203762,64.4025909491,52.7299706351,10.5075,1.16512031398
 05/15  12:00:00,277.918817801,28.1143564323,3.28840856219,0.0,62.886420148,41.4019203762,45.443513924,33.7706707852,10.5075,1.1653431388
 05/15  13:00:00,283.070508122,28.1143564323,4.08356717785,0.0,62.886420148,41.4019203762,24.5167949264,11.6989435836,10.5075,2.31035134281
 05/15  14:00:00,280.780086031,28.1143564323,4.73406593502,0.0,62.886420148,41.4019203762,11.6724556032,0.0,10.5075,1.16495560317
 05/15  15:00:00,276.092210514,28.1143564323,5.05482400452,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  16:00:00,277.539492807,28.1143564323,5.35939335824,0.0,62.886420148,41.4019203762,11.6725448444,0.0,10.5075,1.16504484445
 05/15  17:00:00,276.112392216,28.1143564323,5.23683852455,0.0,62.886420148,41.4019203762,11.6725138086,0.0,10.5075,1.16501380856
 05/15  18:00:00,270.274656355,28.1143564323,4.22919673836,0.0,41.9242800987,36.8599292233,11.8839887771,1.37910820941,9.34,1.16488056764
 05/15  19:00:00,254.362733909,28.1143564323,3.5112007036,0.0,41.9242800987,36.8599292233,31.7637664389,21.2589753879,9.34,1.16479105096
 05/15  20:00:00,234.769323797,28.1143564323,2.35282516611,0.0,34.9369000822,32.3179380704,55.6865456803,46.3493303808,8.1725,1.16471529942
 05/15  21:00:00,169.411917991,28.1143564323,0.797652165792,0.0,13.9747600329,18.6919646116,25.099421254,20.409421254,4.67,0.02
 05/15  22:00:00,110.522041346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938340871,0.0,2.335,1.16438340871
 05/15  23:00:00,142.162222372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,115.078298818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,104.607074724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925943767,0.0,2.335,1.16425943767
 05/16  02:00:00,103.088130265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,102.269852741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,125.270056654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992048983,0.0,2.335,1.1642048983
 05/16  05:00:00,124.59136838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,163.205127008,28.1143564323,0.00234651224697,0.0,13.9747600329,18.6919646116,122.124827432,117.434827432,4.67,0.02
 05/16  07:00:00,171.019425871,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,125.349536549,119.515058553,4.67,1.16447799621
 05/16  08:00:00,238.593835648,28.1143564323,0.918438871396,0.0,34.9369000822,32.3179380704,100.980398481,92.7878984814,8.1725,0.02
 05/16  09:00:00,269.576009718,28.1143564323,2.38553974791,0.0,62.886420148,41.4019203762,76.0919650618,64.419767115,10.5075,1.16469794685
 05/16  10:00:00,263.509510113,28.1143564323,3.1944987252,0.0,62.886420148,41.4019203762,54.8106229348,43.1382723968,10.5075,1.16485053798
 05/16  11:00:00,293.400318727,28.1143564323,4.00236747546,0.0,62.886420148,41.4019203762,30.4458119382,18.7731607608,10.5075,1.16515117744
 05/16  12:00:00,281.850261434,28.1143564323,4.51877505166,0.0,62.886420148,41.4019203762,18.014584128,6.3416952562,10.5075,1.16538887178
 05/16  13:00:00,284.53645174,28.1143564323,5.26631900687,0.0,62.886420148,41.4019203762,11.6727682582,0.0,10.5075,1.16526825822
 05/16  14:00:00,284.696933959,28.1143564323,6.26452428189,0.0,62.886420148,41.4019203762,11.6724472931,0.0,10.5075,1.16494729308
 05/16  15:00:00,284.036057491,28.1143564323,7.21287070472,0.0,62.886420148,41.4019203762,11.6723550442,0.0,10.5075,1.16485504419
 05/16  16:00:00,286.806762993,28.1143564323,8.01314001642,0.0,62.886420148,41.4019203762,11.6725243746,0.0,10.5075,1.1650243746
 05/16  17:00:00,286.136882925,28.1143564323,7.82427696519,0.0,62.886420148,41.4019203762,11.6724947209,0.0,10.5075,1.16499472092
 05/16  18:00:00,280.306277163,28.1143564323,6.58086373756,0.0,41.9242800987,36.8599292233,10.504841475,0.0,9.34,1.16484147496
 05/16  19:00:00,259.984916716,28.1143564323,5.62802171471,0.0,41.9242800987,36.8599292233,10.5047211868,0.0,9.34,1.1647211868
 05/16  20:00:00,242.402037287,28.1143564323,3.68256345501,0.0,34.9369000822,32.3179380704,15.2812737324,7.0887737324,8.1725,0.02
 05/16  21:00:00,173.74566773,28.1143564323,1.79355024472,0.0,13.9747600329,18.6919646116,5.83461730113,0.0,4.67,1.16461730113
 05/16  22:00:00,119.44327125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,149.302063261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993356525,0.0,2.335,1.1643356525
 05/16  24:00:00,123.82925187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,112.753133827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,111.119412096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922231992,0.0,2.335,1.16422231992
 05/17  03:00:00,109.506963007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,114.797832154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,112.928271836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922266889,0.0,2.335,1.16422266889
 05/17  06:00:00,150.052685011,28.1143564323,0.0212905349837,0.0,13.9747600329,18.6919646116,94.1320683933,89.4420683933,4.67,0.02
 05/17  07:00:00,165.142016553,28.1143564323,0.155456602317,0.0,13.9747600329,18.6919646116,107.57622433,102.88622433,4.67,0.02
 05/17  08:00:00,245.622669274,28.1143564323,1.44537996489,0.0,34.9369000822,32.3179380704,77.5687988247,68.2316743962,8.1725,1.16462442854
 05/17  09:00:00,280.477521658,28.1143564323,3.49741961792,0.0,62.886420148,41.4019203762,42.5604596637,30.8881799377,10.5075,1.16477972596
 05/17  10:00:00,278.714351353,28.1143564323,4.33861709917,0.0,62.886420148,41.4019203762,19.5395358599,7.86724072368,10.5075,1.16479513621
 05/17  11:00:00,309.532652109,28.1143564323,5.60576295171,0.0,62.886420148,41.4019203762,11.6726492713,0.0,10.5075,1.16514927133
 05/17  12:00:00,306.402973286,28.1143564323,7.48938044235,0.0,62.886420148,41.4019203762,11.6726286774,0.0,10.5075,1.16512867741
 05/17  13:00:00,312.71087943,28.1143564323,9.98143153348,0.0,62.886420148,41.4019203762,11.6727756706,0.0,10.5075,1.16527567062
 05/17  14:00:00,309.746315912,28.1143564323,11.5826157515,0.0,62.886420148,41.4019203762,11.6726442415,0.0,10.5075,1.16514424152
 05/17  15:00:00,307.724901512,28.1143564323,12.851632279,0.0,62.886420148,41.4019203762,11.6725140597,0.0,10.5075,1.16501405974
 05/17  16:00:00,308.338433257,28.1143564323,13.3189924453,0.0,62.886420148,41.4019203762,11.6724713767,0.0,10.5075,1.16497137667
 05/17  17:00:00,307.306004136,28.1143564323,13.0462049805,0.0,62.886420148,41.4019203762,11.6724430307,0.0,10.5075,1.1649430307
 05/17  18:00:00,298.484958436,28.1143564323,11.1935710308,0.0,41.9242800987,36.8599292233,10.5049720408,0.0,9.34,1.16497204076
 05/17  19:00:00,283.756727124,28.1143564323,9.20294840718,0.0,41.9242800987,36.8599292233,10.461597775,1.10159777495,9.34,0.02
 05/17  20:00:00,265.382538194,28.1143564323,6.62408629591,0.0,34.9369000822,32.3179380704,10.4205813209,1.08330785342,8.1725,1.16477346748
 05/17  21:00:00,189.588274763,28.1143564323,3.96244273252,0.0,13.9747600329,18.6919646116,5.83460708075,0.0,4.67,1.16460708075
 05/17  22:00:00,126.011735206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,154.818752146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992981765,0.0,2.335,1.1642981765
 05/17  24:00:00,130.212381307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,118.166039353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,116.161823685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,114.588798225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926869605,0.0,2.335,1.16426869605
 05/18  04:00:00,119.731429514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,117.257030736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,155.063317672,28.1143564323,0.111718580674,0.0,13.9747600329,18.6919646116,82.3256899275,76.4914825342,4.67,1.16420739328
 05/18  07:00:00,174.601348068,28.1143564323,0.40046368728,0.0,13.9747600329,18.6919646116,87.3809959467,82.6909959467,4.67,0.02
 05/18  08:00:00,254.611199465,28.1143564323,1.78975621102,0.0,34.9369000822,32.3179380704,59.1185958586,49.781486636,8.1725,1.16460922261
 05/18  09:00:00,289.261258809,28.1143564323,4.00996588783,0.0,62.886420148,41.4019203762,24.2124305854,13.6849305854,10.5075,0.02
 05/18  10:00:00,286.078754904,28.1143564323,5.10214636906,0.0,62.886420148,41.4019203762,11.6723333532,0.0,10.5075,1.1648333532
 05/18  11:00:00,312.610332148,28.1143564323,6.85995352358,0.0,62.886420148,41.4019203762,11.672768037,0.0,10.5075,1.16526803701
 05/18  12:00:00,306.222543594,28.1143564323,8.41164046612,0.0,62.886420148,41.4019203762,11.6727088462,0.0,10.5075,1.16520884619
 05/18  13:00:00,307.154006852,28.1143564323,9.12290952142,0.0,62.886420148,41.4019203762,12.8181080128,0.0,10.5075,2.3106080128
 05/18  14:00:00,302.861247156,28.1143564323,10.1006116452,0.0,62.886420148,41.4019203762,11.6725751837,0.0,10.5075,1.16507518371
 05/18  15:00:00,298.941159253,28.1143564323,10.4739502612,0.0,62.886420148,41.4019203762,11.6724253541,0.0,10.5075,1.16492535406
 05/18  16:00:00,297.805107076,28.1143564323,10.240185079,0.0,62.886420148,41.4019203762,11.6723840057,0.0,10.5075,1.16488400574
 05/18  17:00:00,296.060570064,28.1143564323,9.71030331221,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,288.214063224,28.1143564323,8.10322831348,0.0,41.9242800987,36.8599292233,10.5049800165,0.0,9.34,1.16498001647
 05/18  19:00:00,275.702890414,28.1143564323,6.95918705918,0.0,41.9242800987,36.8599292233,10.8580676645,0.353355969595,9.34,1.16471169492
 05/18  20:00:00,261.105424519,28.1143564323,5.20393995734,0.0,34.9369000822,32.3179380704,9.33730330174,0.0,8.1725,1.16480330174
 05/18  21:00:00,188.128648687,28.1143564323,3.20083114457,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,126.097093287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942052741,0.0,2.335,1.16442052741
 05/18  23:00:00,156.066879145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,133.115224764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,121.180488884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927376389,0.0,2.335,1.16427376389
 05/19  02:00:00,118.760184507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,116.715267814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,140.118559142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922088096,0.0,2.335,1.16422088096
 05/19  05:00:00,138.457923287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,178.291062266,28.1143564323,0.31881712855,0.0,13.9747600329,18.6919646116,68.3046288833,63.6146288833,4.67,0.02
 05/19  07:00:00,191.417785282,28.1143564323,0.5385408023,0.0,13.9747600329,18.6919646116,79.4439642108,73.6095148597,4.67,1.16444935113
 05/19  08:00:00,261.691794334,28.1143564323,2.31234504364,0.0,34.9369000822,32.3179380704,45.1333696726,36.9408696726,8.1725,0.02
 05/19  09:00:00,298.136952437,28.1143564323,4.93877433129,0.0,62.886420148,41.4019203762,14.31499288,2.64272660923,10.5075,1.16476627073
 05/19  10:00:00,296.604783719,28.1143564323,6.17031395507,0.0,62.886420148,41.4019203762,11.6724105659,0.0,10.5075,1.16491056595
 05/19  11:00:00,318.856937661,28.1143564323,8.01326708908,0.0,62.886420148,41.4019203762,11.6727009452,0.0,10.5075,1.16520094522
 05/19  12:00:00,315.220982181,28.1143564323,10.2180468125,0.0,62.886420148,41.4019203762,11.6726574277,0.0,10.5075,1.16515742775
 05/19  13:00:00,319.700178237,28.1143564323,12.0836009966,0.0,62.886420148,41.4019203762,11.6728022337,0.0,10.5075,1.16530223368
 05/19  14:00:00,315.670369599,28.1143564323,13.8010573397,0.0,62.886420148,41.4019203762,11.6724767244,0.0,10.5075,1.16497672445
 05/19  15:00:00,316.103503221,28.1143564323,16.7120083872,0.0,62.886420148,41.4019203762,11.672378327,0.0,10.5075,1.16487832698
 05/19  16:00:00,318.115471045,28.1143564323,18.5989139066,0.0,62.886420148,41.4019203762,11.6725392286,0.0,10.5075,1.16503922864
 05/19  17:00:00,311.911861244,28.1143564323,15.4456389362,0.0,62.886420148,41.4019203762,11.6725026501,0.0,10.5075,1.16500265012
 05/19  18:00:00,294.312521328,28.1143564323,10.7382442102,0.0,41.9242800987,36.8599292233,11.8761459265,1.37119937816,9.34,1.16494654835
 05/19  19:00:00,266.328771187,28.1143564323,7.33396735334,0.0,41.9242800987,36.8599292233,11.4470531986,0.942335163905,9.34,1.16471803465
 05/19  20:00:00,251.133551264,28.1143564323,4.94930884285,0.0,34.9369000822,32.3179380704,8.78746275555,0.594962755553,8.1725,0.02
 05/19  21:00:00,181.435506238,28.1143564323,3.19859213579,0.0,13.9747600329,18.6919646116,5.83460900787,0.0,4.67,1.16460900787
 05/19  22:00:00,124.294555293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,153.485197053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932505429,0.0,2.335,1.16432505429
 05/19  24:00:00,132.387870174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,121.063983212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,119.739600308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558897371,0.0,1.75125,1.16433897371
 05/20  03:00:00,119.250870049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,126.309480168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,124.63157103,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553527466,0.0,1.75125,1.16428527466
 05/20  06:00:00,150.68586087,28.1143564323,0.151177557574,0.0,6.98738001645,14.1499734587,53.2248767735,49.7023767735,3.5025,0.02
 05/20  07:00:00,167.528538621,28.1143564323,0.149293790483,0.0,6.98738001645,14.1499734587,86.3116120764,81.6446337314,3.5025,1.16447834494
 05/20  08:00:00,227.761830184,28.1143564323,0.757381264399,0.0,20.9621400493,23.2339557645,79.340114635,73.482614635,5.8375,0.02
 05/20  09:00:00,253.165391576,28.1143564323,2.24010793996,0.0,41.9242800987,36.8599292233,61.1657989615,50.6611665227,9.34,1.16463243883
 05/20  10:00:00,282.58567639,28.1143564323,4.05170181684,0.0,62.886420148,41.4019203762,31.6541465456,19.9818033357,10.5075,1.1648432099
 05/20  11:00:00,309.278957686,28.1143564323,5.1852153271,0.0,62.886420148,41.4019203762,12.4198203137,0.747280625124,10.5075,1.16503968856
 05/20  12:00:00,302.358146437,28.1143564323,6.2402346649,0.0,62.886420148,41.4019203762,11.6727222399,0.0,10.5075,1.16522223992
 05/20  13:00:00,303.65150021,28.1143564323,7.57561986236,0.0,62.886420148,41.4019203762,11.6726070244,0.0,10.5075,1.16510702437
 05/20  14:00:00,299.100683822,28.1143564323,8.51821372197,0.0,62.886420148,41.4019203762,11.6724941563,0.0,10.5075,1.16499415632
 05/20  15:00:00,294.162674381,28.1143564323,8.7617614711,0.0,62.886420148,41.4019203762,11.6724525923,0.0,10.5075,1.16495259232
 05/20  16:00:00,297.033339363,28.1143564323,9.84471561646,0.0,62.886420148,41.4019203762,11.6723967945,0.0,10.5075,1.16489679445
 05/20  17:00:00,297.101826642,28.1143564323,9.93838667163,0.0,62.886420148,41.4019203762,11.6725413776,0.0,10.5075,1.16504137758
 05/20  18:00:00,271.294822176,28.1143564323,6.34824124045,0.0,34.9369000822,32.3179380704,10.311811228,0.974383776332,8.1725,1.16492745164
 05/20  19:00:00,227.830927078,28.1143564323,3.34751693477,0.0,20.9621400493,23.2339557645,9.38338692269,2.38107985602,5.8375,1.16480706668
 05/20  20:00:00,224.367828338,28.1143564323,2.46725390333,0.0,20.9621400493,23.2339557645,19.6239753123,13.7664753123,5.8375,0.02
 05/20  21:00:00,169.097006448,28.1143564323,1.05576869404,0.0,6.98738001645,14.1499734587,4.66704551161,0.0,3.5025,1.16454551161
 05/20  22:00:00,121.740395262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,151.827804964,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562317877,0.0,1.75125,1.16437317877
 05/20  24:00:00,128.66593424,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,118.173893034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,116.586454859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555013852,0.0,1.75125,1.16430013852
 05/21  03:00:00,114.772791725,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,119.642873658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,115.792788809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550063129,0.0,1.75125,1.16425063129
 05/21  06:00:00,138.335743699,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,97.3060095853,93.7835095853,3.5025,0.02
 05/21  07:00:00,150.298566598,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,124.701750051,121.179250051,3.5025,0.02
 05/21  08:00:00,181.223677306,28.1143564323,0.00570364605497,0.0,6.98738001645,14.1499734587,121.444030029,116.777138264,3.5025,1.16439176496
 05/21  09:00:00,156.76617853,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,113.043857037,109.521357037,3.5025,0.02
 05/21  10:00:00,190.821203569,28.1143564323,0.608699806355,0.0,27.9495200658,27.7759469175,101.21137912,93.0416468084,7.005,1.1647323116
 05/21  11:00:00,219.864957323,28.1143564323,0.776656153209,0.0,27.9495200658,27.7759469175,91.7422120849,83.5725769845,7.005,1.16463510047
 05/21  12:00:00,231.905023567,28.1143564323,1.74865770249,0.0,41.9242800987,36.8599292233,76.5368093616,67.1768093616,9.34,0.02
 05/21  13:00:00,232.307591904,28.1143564323,2.14849163278,0.0,41.9242800987,36.8599292233,67.1512056517,56.646357224,9.34,1.16484842769
 05/21  14:00:00,229.25156745,28.1143564323,2.2422885599,0.0,41.9242800987,36.8599292233,64.1423467528,53.6375695339,9.34,1.16477721886
 05/21  15:00:00,226.303420232,28.1143564323,2.36858582333,0.0,41.9242800987,36.8599292233,60.9120520146,50.4073098739,9.34,1.16474214073
 05/21  16:00:00,228.666770418,28.1143564323,2.69975293625,0.0,41.9242800987,36.8599292233,50.9613031574,40.4565451929,9.34,1.16475796445
 05/21  17:00:00,199.933744174,28.1143564323,1.46436189347,0.0,27.9495200658,27.7759469175,58.8902182408,51.8652182408,7.005,0.02
 05/21  18:00:00,203.842328105,28.1143564323,0.610800426314,0.0,13.9747600329,18.6919646116,71.7167382082,65.8821198731,4.67,1.16461833509
 05/21  19:00:00,188.032564834,28.1143564323,0.436266321726,0.0,13.9747600329,18.6919646116,81.4686758336,75.6340781091,4.67,1.16459772444
 05/21  20:00:00,188.724001675,28.1143564323,0.257614945372,0.0,13.9747600329,18.6919646116,92.5762422457,87.8862422457,4.67,0.02
 05/21  21:00:00,168.048970481,28.1143564323,0.174925575268,0.0,13.9747600329,18.6919646116,57.7665438352,51.9321009925,4.67,1.16444284279
 05/21  22:00:00,108.479081574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,139.527531411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,112.085592306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550185751,0.0,1.75125,1.16425185751
 05/22  01:00:00,104.37971468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,102.52543005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,101.28607458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,107.307731572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924604418,0.0,2.335,1.16424604418
 05/22  05:00:00,105.934657069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,143.644469679,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,131.550137667,126.860137667,4.67,0.02
 05/22  07:00:00,158.100875902,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,138.91917278,133.084742106,4.67,1.16443067357
 05/22  08:00:00,237.463457551,28.1143564323,0.718385928548,0.0,34.9369000822,32.3179380704,109.348386267,101.155886267,8.1725,0.02
 05/22  09:00:00,271.941018403,28.1143564323,1.93641662626,0.0,62.886420148,41.4019203762,81.5355424465,69.8632799328,10.5075,1.16476251362
 05/22  10:00:00,267.959112393,28.1143564323,2.49049274128,0.0,62.886420148,41.4019203762,65.7822753574,54.1099917406,10.5075,1.16478361678
 05/22  11:00:00,296.413535712,28.1143564323,3.00677565145,0.0,62.886420148,41.4019203762,47.4465111045,35.7737512148,10.5075,1.16525988973
 05/22  12:00:00,286.888464867,28.1143564323,3.59645691576,0.0,62.886420148,41.4019203762,30.7284741432,19.0557652363,10.5075,1.16520890685
 05/22  13:00:00,290.856799638,28.1143564323,4.3368417348,0.0,62.886420148,41.4019203762,14.5609604865,2.88811519952,10.5075,1.16534528695
 05/22  14:00:00,289.651565031,28.1143564323,5.18394367102,0.0,62.886420148,41.4019203762,11.6725152245,0.0,10.5075,1.16501522448
 05/22  15:00:00,287.087449143,28.1143564323,5.72831087268,0.0,62.886420148,41.4019203762,11.6724107634,0.0,10.5075,1.16491076337
 05/22  16:00:00,288.754903497,28.1143564323,6.31751481284,0.0,62.886420148,41.4019203762,11.6725633,0.0,10.5075,1.16506330004
 05/22  17:00:00,289.01358467,28.1143564323,6.6283169924,0.0,62.886420148,41.4019203762,11.6725198296,0.0,10.5075,1.16501982963
 05/22  18:00:00,280.571913302,28.1143564323,5.097795207,0.0,41.9242800987,36.8599292233,10.5048554383,0.0,9.34,1.16485543826
 05/22  19:00:00,267.86675435,28.1143564323,4.34557030472,0.0,41.9242800987,36.8599292233,13.4526728539,2.94794854618,9.34,1.16472430777
 05/22  20:00:00,248.672310125,28.1143564323,3.05950110196,0.0,34.9369000822,32.3179380704,32.9622517753,24.7697517753,8.1725,0.02
 05/22  21:00:00,180.02320567,28.1143564323,0.954958788226,0.0,13.9747600329,18.6919646116,14.5679313691,8.7333218936,4.67,1.16460947547
 05/22  22:00:00,119.756837659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,149.595521635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932394166,0.0,2.335,1.16432394166
 05/22  24:00:00,124.458667323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,114.355467139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,111.441093405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927626758,0.0,2.335,1.16427626758
 05/23  03:00:00,109.376153403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,130.798799144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,127.673586315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920328407,0.0,2.335,1.16420328407
 05/23  06:00:00,166.040380243,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,126.814515868,122.124515868,4.67,0.02
 05/23  07:00:00,176.710123113,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,120.478296864,115.788296864,4.67,0.02
 05/23  08:00:00,246.304603384,28.1143564323,0.90612169336,0.0,34.9369000822,32.3179380704,93.7924212313,84.455331193,8.1725,1.16459003834
 05/23  09:00:00,279.259200399,28.1143564323,2.55483452028,0.0,62.886420148,41.4019203762,63.1944458778,51.5222158077,10.5075,1.16473007006
 05/23  10:00:00,274.903698463,28.1143564323,3.26032742785,0.0,62.886420148,41.4019203762,43.8355406416,33.3080406416,10.5075,0.02
 05/23  11:00:00,300.226079827,28.1143564323,3.76740063913,0.0,62.886420148,41.4019203762,30.3963121701,17.5785197119,10.5075,2.31029245821
 05/23  12:00:00,287.534547697,28.1143564323,4.24098644943,0.0,62.886420148,41.4019203762,18.3766477482,6.70385127135,10.5075,1.16529647681
 05/23  13:00:00,286.274786222,28.1143564323,4.61317663311,0.0,62.886420148,41.4019203762,11.6726578412,0.0,10.5075,1.16515784118
 05/23  14:00:00,278.413402475,28.1143564323,4.65184899817,0.0,62.886420148,41.4019203762,12.2194908622,0.546976314083,10.5075,1.16501454807
 05/23  15:00:00,272.122453259,28.1143564323,5.01941577459,0.0,62.886420148,41.4019203762,11.672372864,0.0,10.5075,1.16487286399
 05/23  16:00:00,268.101365676,28.1143564323,4.83859216432,0.0,62.886420148,41.4019203762,14.5615869042,2.889057209,10.5075,1.16502969515
 05/23  17:00:00,265.017299315,28.1143564323,4.7014077895,0.0,62.886420148,41.4019203762,21.4909150749,9.81842400905,10.5075,1.16499106586
 05/23  18:00:00,257.859800354,28.1143564323,3.73089914957,0.0,41.9242800987,36.8599292233,36.5310245986,27.1710245986,9.34,0.02
 05/23  19:00:00,234.876044473,28.1143564323,3.05875333995,0.0,41.9242800987,36.8599292233,60.3038193557,49.7989818726,9.34,1.16483748311
 05/23  20:00:00,214.516543064,28.1143564323,2.11550692146,0.0,34.9369000822,32.3179380704,77.132584884,67.7953352945,8.1725,1.16474958943
 05/23  21:00:00,154.297664045,28.1143564323,0.484273925003,0.0,13.9747600329,18.6919646116,60.8131413322,54.9786022689,4.67,1.16453906331
 05/23  22:00:00,100.722949765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,132.671204118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,104.287443595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923071454,0.0,2.335,1.16423071454
 05/24  01:00:00,95.9658943058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,94.5221752643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,93.3622514198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,98.9826448596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925940192,0.0,2.335,1.16425940192
 05/24  05:00:00,97.504576506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,135.278342937,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,206.268244795,201.578244795,4.67,0.02
 05/24  07:00:00,147.250066964,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,190.379016256,184.544575172,4.67,1.16444108376
 05/24  08:00:00,225.884094471,28.1143564323,0.296727791785,0.0,34.9369000822,32.3179380704,150.456200705,142.263700705,8.1725,0.02
 05/24  09:00:00,256.643939039,28.1143564323,1.37357812334,0.0,62.886420148,41.4019203762,114.25950036,102.587205598,10.5075,1.16479476153
 05/24  10:00:00,246.470054216,28.1143564323,1.86735675252,0.0,62.886420148,41.4019203762,103.701160655,92.0288772331,10.5075,1.16478342242
 05/24  11:00:00,275.945439067,28.1143564323,2.35869304242,0.0,62.886420148,41.4019203762,90.2316530177,78.5589009839,10.5075,1.16525203379
 05/24  12:00:00,260.398175369,28.1143564323,2.89217092772,0.0,62.886420148,41.4019203762,75.6578657048,63.9851694083,10.5075,1.16519629653
 05/24  13:00:00,259.739578645,28.1143564323,3.36794814081,0.0,62.886420148,41.4019203762,62.5250559843,50.8522290581,10.5075,1.16532692616
 05/24  14:00:00,256.623403231,28.1143564323,3.7832139325,0.0,62.886420148,41.4019203762,51.2068759587,39.5343819617,10.5075,1.164993997
 05/24  15:00:00,254.415926482,28.1143564323,4.37193212504,0.0,62.886420148,41.4019203762,36.1103486434,24.437963231,10.5075,1.16488541245
 05/24  16:00:00,255.104807454,28.1143564323,4.64287639272,0.0,62.886420148,41.4019203762,31.5749995907,19.9024671097,10.5075,1.16503248096
 05/24  17:00:00,251.913838355,28.1143564323,4.25927064805,0.0,62.886420148,41.4019203762,46.0419307669,34.3694461748,10.5075,1.16498459216
 05/24  18:00:00,247.097057405,28.1143564323,3.39227458299,0.0,41.9242800987,36.8599292233,59.4066389118,48.9018224132,9.34,1.16481649861
 05/24  19:00:00,230.624941794,28.1143564323,2.79462384222,0.0,41.9242800987,36.8599292233,78.4741367329,67.9694549944,9.34,1.16468173845
 05/24  20:00:00,209.490389664,28.1143564323,1.62431822942,0.0,34.9369000822,32.3179380704,100.63875798,92.4462579797,8.1725,0.02
 05/24  21:00:00,151.471651044,28.1143564323,0.269608006859,0.0,13.9747600329,18.6919646116,81.4202826325,75.5857191375,4.67,1.16456349502
 05/24  22:00:00,93.7706643893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,127.27419357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927639832,0.0,2.335,1.16427639832
 05/24  24:00:00,98.1561133755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,90.4777543229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,89.5054496673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922751634,0.0,2.335,1.16422751634
 05/25  03:00:00,88.7162871054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,94.5516440285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,93.4590034144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921916492,0.0,2.335,1.16421916492
 05/25  06:00:00,132.243556212,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,235.845325612,231.155325612,4.67,0.02
 05/25  07:00:00,145.619646124,28.1143564323,0.0381433303729,0.0,13.9747600329,18.6919646116,192.226016435,187.536016435,4.67,0.02
 05/25  08:00:00,227.47405937,28.1143564323,0.407819091409,0.0,34.9369000822,32.3179380704,139.469806014,130.132770897,8.1725,1.16453511749
 05/25  09:00:00,262.029472035,28.1143564323,1.7998018383,0.0,62.886420148,41.4019203762,96.2135572097,84.5413870342,10.5075,1.16467017549
 05/25  10:00:00,255.814625186,28.1143564323,2.69620813373,0.0,62.886420148,41.4019203762,73.3575990467,62.8300990467,10.5075,0.02
 05/25  11:00:00,285.690043566,28.1143564323,3.43768382383,0.0,62.886420148,41.4019203762,55.2247689703,43.5521075966,10.5075,1.16516137365
 05/25  12:00:00,271.006359969,28.1143564323,4.08462608404,0.0,62.886420148,41.4019203762,41.322773379,28.5047191146,10.5075,2.31055426438
 05/25  13:00:00,270.452434627,28.1143564323,4.7214195301,0.0,62.886420148,41.4019203762,26.1121133194,14.4392740092,10.5075,1.16533931021
 05/25  14:00:00,265.789187943,28.1143564323,5.1804262035,0.0,62.886420148,41.4019203762,18.7223071924,7.04987892353,10.5075,1.16492826886
 05/25  15:00:00,261.682375057,28.1143564323,5.67043544046,0.0,62.886420148,41.4019203762,12.1904237212,0.517932609385,10.5075,1.16499111185
 05/25  16:00:00,260.692120826,28.1143564323,5.69764957561,0.0,62.886420148,41.4019203762,12.2569701378,0.584536018391,10.5075,1.16493411937
 05/25  17:00:00,258.998922618,28.1143564323,5.68292029162,0.0,62.886420148,41.4019203762,16.8910502344,5.21865915036,10.5075,1.16489108407
 05/25  18:00:00,255.176181783,28.1143564323,4.85834498492,0.0,41.9242800987,36.8599292233,22.3775220919,13.0175220919,9.34,0.02
 05/25  19:00:00,239.384520944,28.1143564323,4.02529208527,0.0,41.9242800987,36.8599292233,41.9277434334,31.4230095524,9.34,1.16473388097
 05/25  20:00:00,217.280197413,28.1143564323,2.4324597459,0.0,34.9369000822,32.3179380704,71.6930052826,62.3556962805,8.1725,1.16480900211
 05/25  21:00:00,157.979902094,28.1143564323,0.498084667139,0.0,13.9747600329,18.6919646116,58.2017196884,53.5117196884,4.67,0.02
 05/25  22:00:00,100.99477679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942149406,0.0,2.335,1.16442149406
 05/25  23:00:00,134.587311197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,105.835682576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,96.2856940139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927055092,0.0,2.335,1.16427055092
 05/26  02:00:00,93.9265963963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,92.9123569813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
