Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  04:00:00,114.997306902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921313073,0.0,2.335,1.16421313073
 05/26  05:00:00,114.246118344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,153.84681116,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,161.040076618,156.350076618,4.67,0.02
 05/26  07:00:00,161.975799101,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,150.168274155,144.333843612,4.67,1.16443054321
 05/26  08:00:00,233.699301693,28.1143564323,0.845341814389,0.0,34.9369000822,32.3179380704,109.636181039,101.443681039,8.1725,0.02
 05/26  09:00:00,270.061872816,28.1143564323,2.80216782153,0.0,62.886420148,41.4019203762,68.9892421181,57.3170149909,10.5075,1.16472712725
 05/26  10:00:00,263.306439837,28.1143564323,3.52800401354,0.0,62.886420148,41.4019203762,50.2887153615,38.6163626412,10.5075,1.16485272029
 05/26  11:00:00,290.642307832,28.1143564323,3.98914645491,0.0,62.886420148,41.4019203762,36.6135968554,24.9409770306,10.5075,1.16511982476
 05/26  12:00:00,276.552455781,28.1143564323,4.13789215577,0.0,62.886420148,41.4019203762,29.5713661474,17.8985402734,10.5075,1.16532587398
 05/26  13:00:00,276.82468335,28.1143564323,4.28836954569,0.0,62.886420148,41.4019203762,23.7278295338,12.0551453394,10.5075,1.16518419442
 05/26  14:00:00,271.175656946,28.1143564323,4.18002952899,0.0,62.886420148,41.4019203762,27.011299844,15.3387264199,10.5075,1.16507342409
 05/26  15:00:00,265.008437057,28.1143564323,4.13898690478,0.0,62.886420148,41.4019203762,29.6244403307,17.9519970432,10.5075,1.1649432875
 05/26  16:00:00,265.630122873,28.1143564323,4.32636980343,0.0,62.886420148,41.4019203762,27.3731819049,15.700804702,10.5075,1.16487720287
 05/26  17:00:00,264.709558606,28.1143564323,4.19313726207,0.0,62.886420148,41.4019203762,34.3128951403,22.6403555418,10.5075,1.16503959854
 05/26  18:00:00,259.286628924,28.1143564323,3.31900931697,0.0,41.9242800987,36.8599292233,47.9554502315,37.4505997732,9.34,1.1648504583
 05/26  19:00:00,239.843320564,28.1143564323,3.02264894766,0.0,41.9242800987,36.8599292233,58.1422680034,47.637583521,9.34,1.16468448244
 05/26  20:00:00,221.490504186,28.1143564323,2.13148489068,0.0,34.9369000822,32.3179380704,70.311985242,62.119485242,8.1725,0.02
 05/26  21:00:00,162.274399529,28.1143564323,0.606928529248,0.0,13.9747600329,18.6919646116,45.2413378017,39.4068134805,4.67,1.16452432122
 05/26  22:00:00,110.025429689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,142.509750597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934280377,0.0,2.335,1.16434280377
 05/26  24:00:00,116.736356555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,105.624744084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,105.737171095,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551974956,0.0,1.75125,1.16426974956
 05/27  03:00:00,105.834058435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,112.587059722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,110.924161188,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155192871,0.0,1.75125,1.1642692871
 05/27  06:00:00,137.488199875,28.1143564323,0.00178802041257,0.0,6.98738001645,14.1499734587,117.185286657,113.662786657,3.5025,0.02
 05/27  07:00:00,158.235540783,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,109.636995732,106.114495732,3.5025,0.02
 05/27  08:00:00,227.72107986,28.1143564323,0.630369813603,0.0,20.9621400493,23.2339557645,78.3088380044,71.3067219864,5.8375,1.16461601799
 05/27  09:00:00,258.179041016,28.1143564323,2.4791306371,0.0,41.9242800987,36.8599292233,50.2957649744,39.7911062759,9.34,1.16465869849
 05/27  10:00:00,285.778873261,28.1143564323,4.06199295222,0.0,62.886420148,41.4019203762,29.9060021294,19.3785021294,10.5075,0.02
 05/27  11:00:00,310.900143861,28.1143564323,5.01990911945,0.0,62.886420148,41.4019203762,14.0835819435,1.26593394863,10.5075,2.3101479949
 05/27  12:00:00,303.906264006,28.1143564323,6.04103816557,0.0,62.886420148,41.4019203762,11.6726506949,0.0,10.5075,1.16515069491
 05/27  13:00:00,306.023724504,28.1143564323,7.10008685024,0.0,62.886420148,41.4019203762,11.6727826059,0.0,10.5075,1.1652826059
 05/27  14:00:00,303.130019464,28.1143564323,8.93422515658,0.0,62.886420148,41.4019203762,11.6725799023,0.0,10.5075,1.16507990235
 05/27  15:00:00,301.288937741,28.1143564323,10.3176689765,0.0,62.886420148,41.4019203762,11.6725156216,0.0,10.5075,1.16501562165
 05/27  16:00:00,299.208772837,28.1143564323,10.6718387966,0.0,62.886420148,41.4019203762,11.6724376111,0.0,10.5075,1.16493761106
 05/27  17:00:00,296.495833521,28.1143564323,10.3668540406,0.0,62.886420148,41.4019203762,11.6723458107,0.0,10.5075,1.16484581066
 05/27  18:00:00,273.032026282,28.1143564323,7.49941610235,0.0,34.9369000822,32.3179380704,8.83433549916,0.64183549916,8.1725,0.02
 05/27  19:00:00,229.659607304,28.1143564323,4.60323930136,0.0,20.9621400493,23.2339557645,8.21834578072,1.21608032628,5.8375,1.16476545443
 05/27  20:00:00,217.684774783,28.1143564323,2.53480500952,0.0,20.9621400493,23.2339557645,15.4237756418,8.42155200787,5.8375,1.16472363392
 05/27  21:00:00,163.878960146,28.1143564323,0.73745479862,0.0,6.98738001645,14.1499734587,8.25955011345,4.73705011345,3.5025,0.02
 05/27  22:00:00,115.094911103,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573267067,0.0,1.75125,1.16448267067
 05/27  23:00:00,146.193842246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,120.122732533,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560664555,0.0,1.75125,1.16435664555
 05/28  01:00:00,108.860818011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,106.422116719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,104.807676604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552485815,0.0,1.75125,1.16427485815
 05/28  04:00:00,110.671835589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,109.368588967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,136.012713535,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,124.371789362,119.705039308,3.5025,1.1642500537
 05/28  07:00:00,155.257912312,28.1143564323,0.00441305467955,0.0,6.98738001645,14.1499734587,115.891266729,112.368766729,3.5025,0.02
 05/28  08:00:00,197.103130696,28.1143564323,0.23107833624,0.0,6.98738001645,14.1499734587,75.4468092431,71.9243092431,3.5025,0.02
 05/28  09:00:00,187.585149107,28.1143564323,0.753474534825,0.0,6.98738001645,14.1499734587,44.5343402583,39.8674097389,3.5025,1.16443051947
 05/28  10:00:00,228.273317872,28.1143564323,2.79289358102,0.0,27.9495200658,27.7759469175,12.6758610849,5.6508610849,7.005,0.02
 05/28  11:00:00,253.790129013,28.1143564323,3.81666239413,0.0,27.9495200658,27.7759469175,8.16973540069,0.0,7.005,1.16473540069
 05/28  12:00:00,275.381393668,28.1143564323,6.11511162368,0.0,41.9242800987,36.8599292233,10.5047189786,0.0,9.34,1.16471897858
 05/28  13:00:00,277.850339247,28.1143564323,7.78189993288,0.0,41.9242800987,36.8599292233,10.5048541464,0.0,9.34,1.16485414639
 05/28  14:00:00,275.101037044,28.1143564323,9.8438584571,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,269.476958845,28.1143564323,10.1569466577,0.0,41.9242800987,36.8599292233,10.5047671018,0.0,9.34,1.16476710182
 05/28  16:00:00,265.533605352,28.1143564323,9.32741252012,0.0,41.9242800987,36.8599292233,10.504753367,0.0,9.34,1.16475336702
 05/28  17:00:00,231.273351369,28.1143564323,6.49636887589,0.0,27.9495200658,27.7759469175,8.72724561969,0.557423423405,7.005,1.16482219628
 05/28  18:00:00,230.145180246,28.1143564323,3.79899143223,0.0,13.9747600329,18.6919646116,5.25154783946,0.561547839458,4.67,0.02
 05/28  19:00:00,216.048781959,28.1143564323,2.65343233875,0.0,13.9747600329,18.6919646116,7.69822835685,1.86359126648,4.67,1.16463709036
 05/28  20:00:00,210.494958641,28.1143564323,1.96131120048,0.0,13.9747600329,18.6919646116,18.6687864409,13.9787864409,4.67,0.02
 05/28  21:00:00,186.643490077,28.1143564323,1.91004403141,0.0,13.9747600329,18.6919646116,5.83444325836,0.0,4.67,1.16444325836
 05/28  22:00:00,122.677220483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,151.004012723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550328322,0.0,1.75125,1.16425328322
 05/28  24:00:00,127.289525096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,117.593020755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,115.376411752,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550545982,0.0,1.75125,1.16425545982
 05/29  03:00:00,114.026088857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,121.241862174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,120.615507475,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551501914,0.0,1.75125,1.16426501914
 05/29  06:00:00,147.952695903,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,73.8029121332,70.2804121332,3.5025,0.02
 05/29  07:00:00,168.128842902,28.1143564323,0.0196409181333,0.0,6.98738001645,14.1499734587,86.5150809512,82.9925809512,3.5025,0.02
 05/29  08:00:00,203.78580946,28.1143564323,0.345307107607,0.0,6.98738001645,14.1499734587,71.6448211471,66.9779578613,3.5025,1.16436328575
 05/29  09:00:00,185.068068538,28.1143564323,0.47214875918,0.0,6.98738001645,14.1499734587,60.1245868483,56.6020868483,3.5025,0.02
 05/29  10:00:00,220.923513476,28.1143564323,1.88866994685,0.0,27.9495200658,27.7759469175,41.0775122462,32.9078635541,7.005,1.16464869214
 05/29  11:00:00,249.563714635,28.1143564323,2.95263755053,0.0,27.9495200658,27.7759469175,16.6909241536,9.6659241536,7.005,0.02
 05/29  12:00:00,272.532566109,28.1143564323,5.52636464411,0.0,41.9242800987,36.8599292233,10.5047945595,0.0,9.34,1.16479455946
 05/29  13:00:00,271.515465239,28.1143564323,5.70168847479,0.0,41.9242800987,36.8599292233,10.5047517676,0.0,9.34,1.1647517676
 05/29  14:00:00,266.521277284,28.1143564323,6.75765613995,0.0,41.9242800987,36.8599292233,10.5046579806,0.0,9.34,1.16465798064
 05/29  15:00:00,264.461766577,28.1143564323,8.0019091169,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,264.992249266,28.1143564323,8.58492121849,0.0,41.9242800987,36.8599292233,10.5048189583,0.0,9.34,1.1648189583
 05/29  17:00:00,232.099318045,28.1143564323,6.45960973442,0.0,27.9495200658,27.7759469175,8.16972726718,0.0,7.005,1.16472726718
 05/29  18:00:00,229.609582256,28.1143564323,3.55876080097,0.0,13.9747600329,18.6919646116,6.91772225166,1.08316391217,4.67,1.1645583395
 05/29  19:00:00,214.646755032,28.1143564323,2.32123320902,0.0,13.9747600329,18.6919646116,7.15894994337,2.46894994337,4.67,0.02
 05/29  20:00:00,208.850907462,28.1143564323,1.61344129882,0.0,13.9747600329,18.6919646116,23.6508956612,17.8163681579,4.67,1.16452750328
 05/29  21:00:00,185.205622426,28.1143564323,1.36496744314,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,122.016659952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558556988,0.0,1.75125,1.16433556988
 05/29  23:00:00,151.384817944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,128.009323167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,120.63406134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,119.223163659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992771839,0.0,2.335,1.1642771839
 05/30  03:00:00,118.485681905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,142.538306664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,141.071714488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920359579,0.0,2.335,1.16420359579
 05/30  06:00:00,182.369483368,28.1143564323,0.25005723596,0.0,13.9747600329,18.6919646116,63.9707122081,59.2807122081,4.67,0.02
 05/30  07:00:00,195.588111921,28.1143564323,0.50999182365,0.0,13.9747600329,18.6919646116,75.484525629,70.794525629,4.67,0.02
 05/30  08:00:00,262.634228431,28.1143564323,1.97300190982,0.0,34.9369000822,32.3179380704,55.7687209595,46.4316467719,8.1725,1.16457418756
 05/30  09:00:00,295.906595639,28.1143564323,4.24675253573,0.0,62.886420148,41.4019203762,28.275508119,16.6032467186,10.5075,1.16476140041
 05/30  10:00:00,291.669469068,28.1143564323,4.77425611451,0.0,62.886420148,41.4019203762,17.7615597452,7.23405974518,10.5075,0.02
 05/30  11:00:00,311.858534258,28.1143564323,5.5197805062,0.0,62.886420148,41.4019203762,12.8177870076,0.0,10.5075,2.31028700764
 05/30  12:00:00,301.482382593,28.1143564323,5.79213395298,0.0,62.886420148,41.4019203762,11.6727648534,0.0,10.5075,1.16526485335
 05/30  13:00:00,299.335627686,28.1143564323,5.86766419535,0.0,62.886420148,41.4019203762,11.6726118255,0.0,10.5075,1.16511182552
 05/30  14:00:00,299.626297211,28.1143564323,8.10755707851,0.0,62.886420148,41.4019203762,11.6724551969,0.0,10.5075,1.16495519694
 05/30  15:00:00,300.58003603,28.1143564323,9.99334849903,0.0,62.886420148,41.4019203762,11.6725058576,0.0,10.5075,1.16500585762
 05/30  16:00:00,302.775798698,28.1143564323,10.8275016279,0.0,62.886420148,41.4019203762,11.6724379032,0.0,10.5075,1.16493790315
 05/30  17:00:00,301.888759917,28.1143564323,10.7277041266,0.0,62.886420148,41.4019203762,11.6723837681,0.0,10.5075,1.16488376811
 05/30  18:00:00,292.852491004,28.1143564323,8.97650020884,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,272.413697679,28.1143564323,7.86428259567,0.0,41.9242800987,36.8599292233,10.5047181136,0.0,9.34,1.1647181136
 05/30  20:00:00,254.776508408,28.1143564323,5.91110522733,0.0,34.9369000822,32.3179380704,9.33728181454,0.0,8.1725,1.16478181454
 05/30  21:00:00,184.001202056,28.1143564323,3.38389989837,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,127.225520679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994150173,0.0,2.335,1.1644150173
 05/30  23:00:00,155.798684183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,133.406940481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,123.584783607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923712324,0.0,2.335,1.16423712324
 05/31  02:00:00,121.892703456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,119.876414335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,127.540115554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924199838,0.0,2.335,1.16424199838
 05/31  05:00:00,127.519829393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,167.630242656,28.1143564323,0.58764631193,0.0,13.9747600329,18.6919646116,42.7934987737,38.1034987737,4.67,0.02
 05/31  07:00:00,186.008227806,28.1143564323,0.622850365181,0.0,13.9747600329,18.6919646116,72.7548567774,66.9204705033,4.67,1.16438627411
 05/31  08:00:00,258.917787541,28.1143564323,1.56446196655,0.0,34.9369000822,32.3179380704,68.8770019781,60.6845019781,8.1725,0.02
 05/31  09:00:00,287.959662801,28.1143564323,3.31940813931,0.0,62.886420148,41.4019203762,54.268535555,42.5963667678,10.5075,1.16466878726
 05/31  10:00:00,284.141183977,28.1143564323,3.75751966355,0.0,62.886420148,41.4019203762,40.8138419271,29.1415604909,10.5075,1.1647814362
 05/31  11:00:00,305.221457447,28.1143564323,4.30954942922,0.0,62.886420148,41.4019203762,25.4972559784,13.8247235483,10.5075,1.16503243018
 05/31  12:00:00,292.257125195,28.1143564323,4.35364551972,0.0,62.886420148,41.4019203762,24.3210329153,12.6483097335,10.5075,1.16522318181
 05/31  13:00:00,289.868524252,28.1143564323,4.35538397069,0.0,62.886420148,41.4019203762,22.8635791424,11.1910074696,10.5075,1.16507167287
 05/31  14:00:00,284.637238783,28.1143564323,4.58235889485,0.0,62.886420148,41.4019203762,16.0933516832,4.42090120336,10.5075,1.16495047988
 05/31  15:00:00,281.117390374,28.1143564323,4.85015706566,0.0,62.886420148,41.4019203762,11.6725158522,0.0,10.5075,1.16501585215
 05/31  16:00:00,280.556166963,28.1143564323,4.83634922505,0.0,62.886420148,41.4019203762,12.1104911295,0.438048787334,10.5075,1.16494234216
 05/31  17:00:00,280.034997334,28.1143564323,4.75896905181,0.0,62.886420148,41.4019203762,16.4564352694,4.78405262896,10.5075,1.1648826404
 05/31  18:00:00,275.002995706,28.1143564323,4.04155099532,0.0,41.9242800987,36.8599292233,22.512837159,12.0079573918,9.34,1.16487976717
 05/31  19:00:00,263.207698603,28.1143564323,3.70269792496,0.0,41.9242800987,36.8599292233,32.1189990281,22.7589990281,9.34,0.02
 05/31  20:00:00,246.871597725,28.1143564323,2.85565647833,0.0,34.9369000822,32.3179380704,42.8087618692,33.471601946,8.1725,1.16465992317
 05/31  21:00:00,181.181039938,28.1143564323,1.06014643219,0.0,13.9747600329,18.6919646116,12.2387903435,6.40418697736,4.67,1.16460336611
 05/31  22:00:00,122.373631178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,153.394820149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,129.986635507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992281796,0.0,2.335,1.1642281796
 06/01  01:00:00,120.64648467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,119.94296774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,119.510584183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925103694,0.0,2.335,1.16425103694
 06/01  04:00:00,127.040788154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,122.610445722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,167.011297219,28.1143564323,0.76334112238,0.0,13.9747600329,18.6919646116,32.5986020492,27.9086020492,4.67,0.02
 06/01  07:00:00,188.573115213,28.1143564323,1.01459659911,0.0,13.9747600329,18.6919646116,51.487018943,45.6526353611,4.67,1.16438358195
 06/01  08:00:00,267.826655906,28.1143564323,3.18436957686,0.0,34.9369000822,32.3179380704,26.2910862776,18.0985862776,8.1725,0.02
 06/01  09:00:00,303.576126923,28.1143564323,6.32816649926,0.0,62.886420148,41.4019203762,11.6722081432,0.0,10.5075,1.16470814323
 06/01  10:00:00,306.262685179,28.1143564323,9.51548590989,0.0,62.886420148,41.4019203762,11.6722876313,0.0,10.5075,1.16478763126
 06/01  11:00:00,329.418013253,28.1143564323,13.1464175943,0.0,62.886420148,41.4019203762,11.6727262891,0.0,10.5075,1.16522628907
 06/01  12:00:00,324.82395649,28.1143564323,14.6539166939,0.0,62.886420148,41.4019203762,11.6726519027,0.0,10.5075,1.16515190268
 06/01  13:00:00,331.552406714,28.1143564323,16.7450585038,0.0,62.886420148,41.4019203762,11.6727600922,0.0,10.5075,1.16526009223
 06/01  14:00:00,332.05619906,28.1143564323,23.4725074646,0.0,62.886420148,41.4019203762,11.6724159447,0.0,10.5075,1.16491594472
 06/01  15:00:00,327.70585971,28.1143564323,25.6446871486,0.0,62.886420148,41.4019203762,11.6724957776,0.0,10.5075,1.16499577757
 06/01  16:00:00,325.690625142,28.1143564323,25.1632766409,0.0,62.886420148,41.4019203762,11.6724168026,0.0,10.5075,1.1649168026
 06/01  17:00:00,323.385471638,28.1143564323,23.7817882851,0.0,62.886420148,41.4019203762,11.6723515568,0.0,10.5075,1.16485155683
 06/01  18:00:00,309.254559458,28.1143564323,17.1947495996,0.0,41.9242800987,36.8599292233,10.5048634206,0.0,9.34,1.1648634206
 06/01  19:00:00,296.649510775,28.1143564323,14.2578951136,0.0,41.9242800987,36.8599292233,10.5046876202,0.0,9.34,1.16468762018
 06/01  20:00:00,276.195339822,28.1143564323,11.4923780483,0.0,34.9369000822,32.3179380704,8.95544089231,0.762940892305,8.1725,0.02
 06/01  21:00:00,198.101402766,28.1143564323,7.85030084582,0.0,13.9747600329,18.6919646116,5.8345184608,0.0,4.67,1.1645184608
 06/01  22:00:00,130.990538752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,159.708236797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933247632,0.0,2.335,1.16433247632
 06/01  24:00:00,139.642671532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,127.600988518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,126.756174289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,126.48605328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922939994,0.0,2.335,1.16422939994
 06/02  04:00:00,153.206758396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,149.387495403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,194.938683365,28.1143564323,2.61734193038,0.0,13.9747600329,18.6919646116,6.58031277764,0.746088449297,4.67,1.16422432835
 06/02  07:00:00,207.018594714,28.1143564323,2.09264109732,0.0,13.9747600329,18.6919646116,13.2647345247,8.57473452474,4.67,0.02
 06/02  08:00:00,274.880815213,28.1143564323,5.67823493305,0.0,34.9369000822,32.3179380704,9.33708424289,0.0,8.1725,1.16458424289
 06/02  09:00:00,313.903501836,28.1143564323,11.1785514345,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,314.467569274,28.1143564323,13.2654539679,0.0,62.886420148,41.4019203762,11.6722651245,0.0,10.5075,1.16476512447
 06/02  11:00:00,333.803254881,28.1143564323,15.9826872672,0.0,62.886420148,41.4019203762,11.6726460286,0.0,10.5075,1.16514602862
 06/02  12:00:00,330.629101054,28.1143564323,18.6292775979,0.0,62.886420148,41.4019203762,11.6728138966,0.0,10.5075,1.16531389656
 06/02  13:00:00,336.331511217,28.1143564323,21.7403780284,0.0,62.886420148,41.4019203762,11.6726612825,0.0,10.5075,1.16516128251
 06/02  14:00:00,334.484711186,28.1143564323,26.4647606858,0.0,62.886420148,41.4019203762,11.6725740176,0.0,10.5075,1.16507401763
 06/02  15:00:00,332.018762873,28.1143564323,30.2784461652,0.0,62.886420148,41.4019203762,11.6724474029,0.0,10.5075,1.16494740293
 06/02  16:00:00,334.435380872,28.1143564323,32.2842568107,0.0,62.886420148,41.4019203762,11.6723629828,0.0,10.5075,1.16486298284
 06/02  17:00:00,329.35748476,28.1143564323,28.8534649981,0.0,62.886420148,41.4019203762,11.6725028934,0.0,10.5075,1.16500289337
 06/02  18:00:00,294.817043493,28.1143564323,12.4729107902,0.0,41.9242800987,36.8599292233,11.823220867,1.31830306704,9.34,1.16491779994
 06/02  19:00:00,265.93147664,28.1143564323,8.68876851477,0.0,41.9242800987,36.8599292233,11.3966650806,0.891996853767,9.34,1.16466822686
 06/02  20:00:00,250.365127597,28.1143564323,7.14882679483,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,182.703442755,28.1143564323,4.77740965472,0.0,13.9747600329,18.6919646116,5.83460089952,0.0,4.67,1.16460089952
 06/02  22:00:00,125.055538794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,154.331654937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932052451,0.0,2.335,1.16432052451
 06/02  24:00:00,132.709421071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,120.843245703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,119.848393248,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557003495,0.0,1.75125,1.16432003495
 06/03  03:00:00,119.291874073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,126.848315552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,122.165496866,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549835439,0.0,1.75125,1.16424835439
 06/03  06:00:00,152.646703317,28.1143564323,0.707557539772,0.0,6.98738001645,14.1499734587,17.3717047608,13.8492047608,3.5025,0.02
 06/03  07:00:00,170.039903291,28.1143564323,0.591436449722,0.0,6.98738001645,14.1499734587,53.7335830689,49.0666213978,3.5025,1.16446167106
 06/03  08:00:00,232.567608672,28.1143564323,1.44222011679,0.0,20.9621400493,23.2339557645,35.5965571008,29.7390571008,5.8375,0.02
 06/03  09:00:00,256.37933357,28.1143564323,3.5567214014,0.0,41.9242800987,36.8599292233,19.753970857,9.24936414187,9.34,1.16460671509
 06/03  10:00:00,279.074723664,28.1143564323,5.29090139868,0.0,62.886420148,41.4019203762,11.6723281503,0.0,10.5075,1.16482815031
 06/03  11:00:00,305.056549694,28.1143564323,6.83050791282,0.0,62.886420148,41.4019203762,11.6725233313,0.0,10.5075,1.16502333131
 06/03  12:00:00,291.648320821,28.1143564323,7.43778227508,0.0,62.886420148,41.4019203762,11.6726816264,0.0,10.5075,1.16518162636
 06/03  13:00:00,289.345706355,28.1143564323,8.53133779006,0.0,62.886420148,41.4019203762,11.6725403026,0.0,10.5075,1.16504030259
 06/03  14:00:00,280.499445021,28.1143564323,9.0849781033,0.0,62.886420148,41.4019203762,11.6725795912,0.0,10.5075,1.1650795912
 06/03  15:00:00,275.746050077,28.1143564323,9.53201639355,0.0,62.886420148,41.4019203762,11.6725004053,0.0,10.5075,1.16500040532
 06/03  16:00:00,280.027213593,28.1143564323,10.7969416483,0.0,62.886420148,41.4019203762,11.6724078365,0.0,10.5075,1.16490783647
 06/03  17:00:00,279.768539818,28.1143564323,11.2506312513,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  18:00:00,258.629387168,28.1143564323,8.86352742774,0.0,34.9369000822,32.3179380704,9.60123489355,0.263760541169,8.1725,1.16497435238
 06/03  19:00:00,213.169044597,28.1143564323,5.9143918789,0.0,20.9621400493,23.2339557645,8.1200931217,1.11788530712,5.8375,1.16470781458
 06/03  20:00:00,205.40996721,28.1143564323,3.86984985955,0.0,20.9621400493,23.2339557645,9.27206348591,2.26991064753,5.8375,1.16465283838
 06/03  21:00:00,155.248590059,28.1143564323,1.43136691122,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  22:00:00,106.424458342,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565443893,0.0,1.75125,1.16440443893
 06/03  23:00:00,136.569624891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,109.995336025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560996719,0.0,1.75125,1.16435996719
 06/04  01:00:00,99.3509749002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,97.6134115514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,96.2303935204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550631715,0.0,1.75125,1.16425631715
 06/04  04:00:00,101.521648571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,96.8380794866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,128.226037166,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,121.134416598,117.611916598,3.5025,0.02
 06/04  07:00:00,148.513804308,28.1143564323,0.0203971078591,0.0,6.98738001645,14.1499734587,112.561472765,107.894614088,3.5025,1.16435867698
 06/04  08:00:00,189.003314655,28.1143564323,0.408096789992,0.0,6.98738001645,14.1499734587,75.7198822612,72.1973822612,3.5025,0.02
 06/04  09:00:00,171.525551077,28.1143564323,0.734555667181,0.0,6.98738001645,14.1499734587,53.7664194918,49.099499193,3.5025,1.16442029876
 06/04  10:00:00,207.424419587,28.1143564323,2.07088301916,0.0,27.9495200658,27.7759469175,28.7471646313,21.7221646313,7.005,0.02
 06/04  11:00:00,235.694695904,28.1143564323,2.92333313739,0.0,27.9495200658,27.7759469175,15.5860131667,7.41640699395,7.005,1.16460617276
 06/04  12:00:00,252.251245243,28.1143564323,5.5717792185,0.0,41.9242800987,36.8599292233,10.5047481923,0.0,9.34,1.16474819226
 06/04  13:00:00,252.764644863,28.1143564323,6.99841177932,0.0,41.9242800987,36.8599292233,10.5046932126,0.0,9.34,1.16469321264
 06/04  14:00:00,249.425916377,28.1143564323,8.23658707912,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,245.918183245,28.1143564323,9.10229070372,0.0,41.9242800987,36.8599292233,10.5047627696,0.0,9.34,1.16476276963
 06/04  16:00:00,247.273008223,28.1143564323,9.62848961944,0.0,41.9242800987,36.8599292233,10.504740897,0.0,9.34,1.16474089702
 06/04  17:00:00,216.201158744,28.1143564323,8.12169924769,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  18:00:00,217.207003047,28.1143564323,6.03740964379,0.0,13.9747600329,18.6919646116,6.18008700114,0.345466721839,4.67,1.1646202793
 06/04  19:00:00,201.343876479,28.1143564323,4.59019798022,0.0,13.9747600329,18.6919646116,5.83456592744,0.0,4.67,1.16456592744
 06/04  20:00:00,195.378566486,28.1143564323,2.63972200505,0.0,13.9747600329,18.6919646116,8.42772829591,3.73772829591,4.67,0.02
 06/04  21:00:00,173.242565528,28.1143564323,1.48891816315,0.0,13.9747600329,18.6919646116,6.88109824083,1.04666638855,4.67,1.16443185228
 06/04  22:00:00,110.606521852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,140.07967696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,113.086824761,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551362425,0.0,1.75125,1.16426362425
 06/05  01:00:00,104.341797905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,102.343963249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,100.965416418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925909795,0.0,2.335,1.16425909795
 06/05  04:00:00,105.677096277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,100.831772622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,143.623945216,28.1143564323,0.000744999695717,0.0,13.9747600329,18.6919646116,105.828300118,101.138300118,4.67,0.02
 06/05  07:00:00,164.223986716,28.1143564323,0.28778291624,0.0,13.9747600329,18.6919646116,100.839435112,95.0050485498,4.67,1.1643865625
 06/05  08:00:00,249.65012033,28.1143564323,1.90427860043,0.0,34.9369000822,32.3179380704,55.7416506216,47.5491506216,8.1725,0.02
 06/05  09:00:00,286.013875436,28.1143564323,4.30260170907,0.0,62.886420148,41.4019203762,19.3668784702,7.69467683375,10.5075,1.16470163646
 06/05  10:00:00,281.449323082,28.1143564323,5.77263699325,0.0,62.886420148,41.4019203762,11.6722701002,0.0,10.5075,1.16477010021
 06/05  11:00:00,307.185246225,28.1143564323,7.37090348017,0.0,62.886420148,41.4019203762,11.6726943429,0.0,10.5075,1.16519434286
 06/05  12:00:00,299.271694781,28.1143564323,8.93339521543,0.0,62.886420148,41.4019203762,11.6726111991,0.0,10.5075,1.16511119913
 06/05  13:00:00,300.927533413,28.1143564323,10.2429757761,0.0,62.886420148,41.4019203762,11.6727085191,0.0,10.5075,1.16520851908
 06/05  14:00:00,296.812591808,28.1143564323,11.559033564,0.0,62.886420148,41.4019203762,11.6725780172,0.0,10.5075,1.16507801716
 06/05  15:00:00,295.24865359,28.1143564323,13.6542219856,0.0,62.886420148,41.4019203762,11.672428821,0.0,10.5075,1.16492882105
 06/05  16:00:00,296.822915873,28.1143564323,14.7707872242,0.0,62.886420148,41.4019203762,11.6723416972,0.0,10.5075,1.16484169724
 06/05  17:00:00,296.873849332,28.1143564323,15.1801389854,0.0,62.886420148,41.4019203762,11.672477079,0.0,10.5075,1.16497707904
 06/05  18:00:00,289.29644768,28.1143564323,13.0752949114,0.0,41.9242800987,36.8599292233,10.5047709295,0.0,9.34,1.16477092947
 06/05  19:00:00,277.959487519,28.1143564323,11.022277959,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/05  20:00:00,253.065391298,28.1143564323,8.07042775757,0.0,34.9369000822,32.3179380704,11.1963044777,1.85906800444,8.1725,1.1647364733
 06/05  21:00:00,183.515172685,28.1143564323,4.55524896855,0.0,13.9747600329,18.6919646116,5.83454262472,0.0,4.67,1.16454262472
 06/05  22:00:00,119.862414855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,149.595841569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,124.819556066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923079552,0.0,2.335,1.16423079552
 06/06  01:00:00,112.602030093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,110.491808299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,108.746083336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925023002,0.0,2.335,1.16425023002
 06/06  04:00:00,130.443083821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,125.345905697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,170.203187711,28.1143564323,0.400653596915,0.0,13.9747600329,18.6919646116,58.7334378253,54.0434378253,4.67,0.02
 06/06  07:00:00,185.478838001,28.1143564323,0.734784397682,0.0,13.9747600329,18.6919646116,64.1188731329,58.2844316118,4.67,1.16444152115
 06/06  08:00:00,259.78507783,28.1143564323,2.86564924747,0.0,34.9369000822,32.3179380704,27.0699133838,18.8774133838,8.1725,0.02
 06/06  09:00:00,298.516552313,28.1143564323,5.99351050692,0.0,62.886420148,41.4019203762,11.6722534727,0.0,10.5075,1.16475347275
 06/06  10:00:00,298.93786619,28.1143564323,8.89547657486,0.0,62.886420148,41.4019203762,11.6723196457,0.0,10.5075,1.16481964572
 06/06  11:00:00,322.085997784,28.1143564323,10.9636308468,0.0,62.886420148,41.4019203762,11.6724986537,0.0,10.5075,1.16499865368
 06/06  12:00:00,313.568855758,28.1143564323,11.835126546,0.0,62.886420148,41.4019203762,11.6726549433,0.0,10.5075,1.16515494333
 06/06  13:00:00,317.56051825,28.1143564323,13.8290322359,0.0,62.886420148,41.4019203762,11.6727497401,0.0,10.5075,1.16524974005
 06/06  14:00:00,315.114867703,28.1143564323,17.6294498942,0.0,62.886420148,41.4019203762,11.6723987962,0.0,10.5075,1.16489879615
 06/06  15:00:00,312.288318734,28.1143564323,20.6157343593,0.0,62.886420148,41.4019203762,11.6724664848,0.0,10.5075,1.16496648477
 06/06  16:00:00,309.455836722,28.1143564323,21.0641276809,0.0,62.886420148,41.4019203762,11.6723772716,0.0,10.5075,1.16487727164
 06/06  17:00:00,307.247530038,28.1143564323,20.3261908772,0.0,62.886420148,41.4019203762,11.6725100712,0.0,10.5075,1.16501007118
 06/06  18:00:00,299.191062797,28.1143564323,16.3233998422,0.0,41.9242800987,36.8599292233,10.5048022213,0.0,9.34,1.16480222134
 06/06  19:00:00,277.122077424,28.1143564323,12.8201603997,0.0,41.9242800987,36.8599292233,10.0624878281,0.702487828098,9.34,0.02
 06/06  20:00:00,256.201892665,28.1143564323,9.46661919815,0.0,34.9369000822,32.3179380704,10.9125060833,1.57524018067,8.1725,1.16476590265
 06/06  21:00:00,185.537558681,28.1143564323,5.93200922587,0.0,13.9747600329,18.6919646116,5.83457072497,0.0,4.67,1.16457072497
 06/06  22:00:00,124.967807106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,153.387246376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,129.730736045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925852732,0.0,2.335,1.16425852732
 06/07  01:00:00,116.484257275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,113.842842145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,111.748500783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921220041,0.0,2.335,1.16421220041
 06/07  04:00:00,117.1962395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,111.803693247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,155.651510163,28.1143564323,0.506480700708,0.0,13.9747600329,18.6919646116,49.7460250115,43.9118209646,4.67,1.16420404689
 06/07  07:00:00,179.521945374,28.1143564323,0.846812927534,0.0,13.9747600329,18.6919646116,54.1062657179,49.4162657179,4.67,0.02
 06/07  08:00:00,264.896381776,28.1143564323,3.46479502528,0.0,34.9369000822,32.3179380704,18.1423479318,8.80536304075,8.1725,1.16448489105
 06/07  09:00:00,302.914071852,28.1143564323,7.28536840923,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  10:00:00,299.891943317,28.1143564323,9.45692714575,0.0,62.886420148,41.4019203762,11.6723407369,0.0,10.5075,1.16484073693
 06/07  11:00:00,321.225066895,28.1143564323,11.0844771038,0.0,62.886420148,41.4019203762,11.6725167964,0.0,10.5075,1.16501679644
 06/07  12:00:00,314.937561433,28.1143564323,12.6742984059,0.0,62.886420148,41.4019203762,11.6726703012,0.0,10.5075,1.16517030117
 06/07  13:00:00,318.377144505,28.1143564323,14.8665770498,0.0,62.886420148,41.4019203762,11.6727624452,0.0,10.5075,1.16526244522
 06/07  14:00:00,315.051874474,28.1143564323,19.3094013444,0.0,62.886420148,41.4019203762,11.6724101409,0.0,10.5075,1.16491014094
 06/07  15:00:00,316.962593967,28.1143564323,24.0171362271,0.0,62.886420148,41.4019203762,11.6724755005,0.0,10.5075,1.16497550053
 06/07  16:00:00,320.203416211,28.1143564323,25.4940435572,0.0,62.886420148,41.4019203762,11.672384245,0.0,10.5075,1.16488424501
 06/07  17:00:00,319.24671157,28.1143564323,24.343853062,0.0,62.886420148,41.4019203762,11.672514473,0.0,10.5075,1.16501447302
 06/07  18:00:00,308.097279526,28.1143564323,19.3712023761,0.0,41.9242800987,36.8599292233,10.5048049856,0.0,9.34,1.16480498565
 06/07  19:00:00,293.071280034,28.1143564323,14.3297269446,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,270.871657784,28.1143564323,10.8098103262,0.0,34.9369000822,32.3179380704,10.1172402026,0.779973396543,8.1725,1.16476680604
 06/07  21:00:00,193.563796559,28.1143564323,6.79949627175,0.0,13.9747600329,18.6919646116,5.83457028296,0.0,4.67,1.16457028296
 06/07  22:00:00,126.487192121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,155.506973057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,133.325620049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925778466,0.0,2.335,1.16425778466
 06/08  01:00:00,121.460028364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,119.77410808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,118.383576581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921080713,0.0,2.335,1.16421080713
 06/08  04:00:00,124.384245084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,119.246596227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,164.267281589,28.1143564323,1.03697133014,0.0,13.9747600329,18.6919646116,22.0195140355,16.185311986,4.67,1.16420204952
 06/08  07:00:00,187.190202925,28.1143564323,1.26748498959,0.0,13.9747600329,18.6919646116,32.3779837812,27.6879837812,4.67,0.02
 06/08  08:00:00,270.906535046,28.1143564323,4.52723736515,0.0,34.9369000822,32.3179380704,11.0336829095,1.6967025687,8.1725,1.16448034083
 06/08  09:00:00,311.985632528,28.1143564323,10.2182182098,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,315.534075214,28.1143564323,13.7736447459,0.0,62.886420148,41.4019203762,11.6723330966,0.0,10.5075,1.1648330966
 06/08  11:00:00,336.186900035,28.1143564323,17.1070353208,0.0,62.886420148,41.4019203762,11.6725063441,0.0,10.5075,1.16500634414
 06/08  12:00:00,336.626177835,28.1143564323,22.6985465295,0.0,62.886420148,41.4019203762,11.6726570541,0.0,10.5075,1.16515705412
 06/08  13:00:00,345.893587043,28.1143564323,27.9846718559,0.0,62.886420148,41.4019203762,11.6727466105,0.0,10.5075,1.16524661052
 06/08  14:00:00,340.475234682,28.1143564323,31.6467623515,0.0,62.886420148,41.4019203762,11.672393024,0.0,10.5075,1.16489302402
 06/08  15:00:00,332.862671752,28.1143564323,31.8348055406,0.0,62.886420148,41.4019203762,11.672455995,0.0,10.5075,1.16495599496
 06/08  16:00:00,333.910893414,28.1143564323,33.1144445715,0.0,62.886420148,41.4019203762,11.6723627991,0.0,10.5075,1.16486279906
 06/08  17:00:00,334.026881613,28.1143564323,33.3051334456,0.0,62.886420148,41.4019203762,11.6724904705,0.0,10.5075,1.16499047046
 06/08  18:00:00,319.927999172,28.1143564323,26.5880293948,0.0,41.9242800987,36.8599292233,10.5047794047,0.0,9.34,1.16477940467
 06/08  19:00:00,298.177324179,28.1143564323,17.5104508258,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/08  20:00:00,271.308328897,28.1143564323,11.4998497533,0.0,34.9369000822,32.3179380704,10.5868664303,1.2496270702,8.1725,1.16473936008
 06/08  21:00:00,197.49533346,28.1143564323,8.91815512497,0.0,13.9747600329,18.6919646116,5.83454146959,0.0,4.67,1.16454146959
 06/08  22:00:00,129.64088833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,158.305770761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,138.150660745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922873024,0.0,2.335,1.16422873024
 06/09  01:00:00,127.214315595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,125.323788546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,123.915890107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924609176,0.0,2.335,1.16424609176
 06/09  04:00:00,148.765471302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,144.271817081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,189.467866646,28.1143564323,1.89563153647,0.0,13.9747600329,18.6919646116,7.02287174206,2.33287174206,4.67,0.02
 06/09  07:00:00,202.703791117,28.1143564323,1.79531880928,0.0,13.9747600329,18.6919646116,24.643555051,18.8091209538,4.67,1.1644340972
 06/09  08:00:00,276.160030519,28.1143564323,6.52133587562,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,317.303083787,28.1143564323,12.2716842464,0.0,62.886420148,41.4019203762,11.6722379143,0.0,10.5075,1.16473791427
 06/09  10:00:00,318.168561025,28.1143564323,14.6765710979,0.0,62.886420148,41.4019203762,11.6722971071,0.0,10.5075,1.16479710705
 06/09  11:00:00,339.009279945,28.1143564323,19.2671751135,0.0,62.886420148,41.4019203762,11.6727073296,0.0,10.5075,1.16520732959
 06/09  12:00:00,339.764704375,28.1143564323,25.3569473336,0.0,62.886420148,41.4019203762,11.6726153759,0.0,10.5075,1.16511537586
 06/09  13:00:00,344.294089158,28.1143564323,27.9840476692,0.0,62.886420148,41.4019203762,11.672702365,0.0,10.5075,1.16520236498
 06/09  14:00:00,336.90001514,28.1143564323,30.1255262772,0.0,62.886420148,41.4019203762,11.6725643504,0.0,10.5075,1.16506435045
 06/09  15:00:00,334.363818814,28.1143564323,33.4227024796,0.0,62.886420148,41.4019203762,11.6724079446,0.0,10.5075,1.16490794459
 06/09  16:00:00,331.247757344,28.1143564323,31.8491634933,0.0,62.886420148,41.4019203762,11.6725165514,0.0,10.5075,1.16501655138
 06/09  17:00:00,324.86558942,28.1143564323,27.8107229361,0.0,62.886420148,41.4019203762,11.67243777,0.0,10.5075,1.16493777
 06/09  18:00:00,316.11441849,28.1143564323,24.2704574737,0.0,41.9242800987,36.8599292233,10.504915809,0.0,9.34,1.16491580895
 06/09  19:00:00,287.473765097,28.1143564323,16.8022694289,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,264.093388103,28.1143564323,11.7523212005,0.0,34.9369000822,32.3179380704,10.0868992682,0.749716143012,8.1725,1.16468312516
 06/09  21:00:00,193.259232506,28.1143564323,9.60555344,0.0,13.9747600329,18.6919646116,5.83448378816,0.0,4.67,1.16448378816
 06/09  22:00:00,130.130630166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,158.78240156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,139.468069154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923596213,0.0,2.335,1.16423596213
 06/10  01:00:00,125.797533257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,123.928411359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,123.173636139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552076729,0.0,1.75125,1.16427076729
 06/10  04:00:00,131.050303521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,126.924409088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,159.62902446,28.1143564323,2.42945016264,0.0,6.98738001645,14.1499734587,4.6668061674,0.0,3.5025,1.1643061674
 06/10  07:00:00,179.13873221,28.1143564323,1.65579568535,0.0,6.98738001645,14.1499734587,14.0840211616,10.5615211616,3.5025,0.02
 06/10  08:00:00,241.741371601,28.1143564323,3.48775074448,0.0,20.9621400493,23.2339557645,12.1431116239,5.14103754758,5.8375,1.16457407637
 06/10  09:00:00,273.221165813,28.1143564323,8.25389781232,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,305.390024196,28.1143564323,11.7973454049,0.0,62.886420148,41.4019203762,11.6723016625,0.0,10.5075,1.16480166248
 06/10  11:00:00,327.399764368,28.1143564323,13.6624370693,0.0,62.886420148,41.4019203762,11.6725877712,0.0,10.5075,1.16508777123
 06/10  12:00:00,324.008460514,28.1143564323,15.5545919193,0.0,62.886420148,41.4019203762,11.6726935788,0.0,10.5075,1.16519357877
 06/10  13:00:00,331.373500546,28.1143564323,18.0278632796,0.0,62.886420148,41.4019203762,11.672531729,0.0,10.5075,1.16503172898
 06/10  14:00:00,324.155688753,28.1143564323,19.406369021,0.0,62.886420148,41.4019203762,11.6724147743,0.0,10.5075,1.16491477432
 06/10  15:00:00,315.730113637,28.1143564323,18.2876889872,0.0,62.886420148,41.4019203762,11.6725412427,0.0,10.5075,1.1650412427
 06/10  16:00:00,310.190196447,28.1143564323,15.9942232552,0.0,62.886420148,41.4019203762,11.6724412631,0.0,10.5075,1.16494126308
 06/10  17:00:00,301.746065734,28.1143564323,13.1110393887,0.0,62.886420148,41.4019203762,12.8257579046,1.15342963715,10.5075,1.1648282675
 06/10  18:00:00,277.32426864,28.1143564323,9.4821790865,0.0,34.9369000822,32.3179380704,9.63927710257,0.301899526864,8.1725,1.1648775757
 06/10  19:00:00,237.705911762,28.1143564323,7.13571135969,0.0,20.9621400493,23.2339557645,7.00222075656,0.0,5.8375,1.16472075656
 06/10  20:00:00,231.526135311,28.1143564323,6.21341540667,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  21:00:00,178.034365834,28.1143564323,4.78494198703,0.0,6.98738001645,14.1499734587,4.66706013809,0.0,3.5025,1.16456013809
 06/10  22:00:00,126.990286443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,156.012967039,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558541651,0.0,1.75125,1.16433541651
 06/10  24:00:00,135.542971803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,125.179721622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,124.915830484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554874112,0.0,1.75125,1.16429874112
 06/11  03:00:00,124.69647835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,132.425721137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,128.173492043,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155474527,0.0,1.75125,1.1642974527
 06/11  06:00:00,159.39727069,28.1143564323,1.5633908029,0.0,6.98738001645,14.1499734587,4.45628563999,0.933785639989,3.5025,0.02
 06/11  07:00:00,179.56086592,28.1143564323,1.31714280174,0.0,6.98738001645,14.1499734587,18.0132058695,14.4907058695,3.5025,0.02
 06/11  08:00:00,213.951771283,28.1143564323,1.57116181307,0.0,6.98738001645,14.1499734587,14.6177211221,9.95084404423,3.5025,1.1643770779
 06/11  09:00:00,197.222436364,28.1143564323,2.16982973915,0.0,6.98738001645,14.1499734587,4.59005874147,1.06755874147,3.5025,0.02
 06/11  10:00:00,233.941066285,28.1143564323,6.30944316539,0.0,27.9495200658,27.7759469175,8.16962963828,0.0,7.005,1.16462963828
 06/11  11:00:00,256.908642922,28.1143564323,7.22560878796,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,280.618833631,28.1143564323,10.3656160506,0.0,41.9242800987,36.8599292233,10.5047441514,0.0,9.34,1.16474415135
 06/11  13:00:00,279.088168769,28.1143564323,10.0134768874,0.0,41.9242800987,36.8599292233,10.5046756933,0.0,9.34,1.1646756933
 06/11  14:00:00,271.122236049,28.1143564323,10.1441204679,0.0,41.9242800987,36.8599292233,10.5047220533,0.0,9.34,1.16472205329
 06/11  15:00:00,267.717065045,28.1143564323,10.6259813848,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  16:00:00,270.09739717,28.1143564323,11.5075017066,0.0,41.9242800987,36.8599292233,10.5046872793,0.0,9.34,1.1646872793
