Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  17:00:00,243.293821088,28.1143564323,10.6937598694,0.0,27.9495200658,27.7759469175,8.16973554696,0.0,7.005,1.16473554696
 06/11  18:00:00,242.717007982,28.1143564323,8.106243653,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,229.780877404,28.1143564323,6.99857314031,0.0,13.9747600329,18.6919646116,5.83455430403,0.0,4.67,1.16455430403
 06/11  20:00:00,224.215241606,28.1143564323,6.07324774416,0.0,13.9747600329,18.6919646116,5.83445254975,0.0,4.67,1.16445254975
 06/11  21:00:00,196.729687953,28.1143564323,5.97081755583,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,129.262173754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,157.735752396,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553537977,0.0,1.75125,1.16428537977
 06/11  24:00:00,138.459005576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,129.682229736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,129.012491787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926713166,0.0,2.335,1.16426713166
 06/12  03:00:00,127.875927818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,135.115129168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,130.427908152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,174.02598302,28.1143564323,2.25383450003,0.0,13.9747600329,18.6919646116,8.29656506587,2.46232364106,4.67,1.16424142481
 06/12  07:00:00,196.566333241,28.1143564323,2.03173687425,0.0,13.9747600329,18.6919646116,18.36099065,13.67099065,4.67,0.02
 06/12  08:00:00,276.587519032,28.1143564323,5.77996382776,0.0,34.9369000822,32.3179380704,9.33701344986,0.0,8.1725,1.16451344986
 06/12  09:00:00,313.105191257,28.1143564323,10.6249082319,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,311.865692916,28.1143564323,12.145307874,0.0,62.886420148,41.4019203762,11.6722950376,0.0,10.5075,1.16479503762
 06/12  11:00:00,328.269285542,28.1143564323,13.5923734126,0.0,62.886420148,41.4019203762,11.6726427246,0.0,10.5075,1.16514272459
 06/12  12:00:00,327.242734044,28.1143564323,16.1197003837,0.0,62.886420148,41.4019203762,11.6727825162,0.0,10.5075,1.16528251615
 06/12  13:00:00,333.965165218,28.1143564323,18.2698563492,0.0,62.886420148,41.4019203762,11.6726106913,0.0,10.5075,1.16511069126
 06/12  14:00:00,332.925914105,28.1143564323,23.0270627029,0.0,62.886420148,41.4019203762,11.6725034393,0.0,10.5075,1.16500343934
 06/12  15:00:00,331.629938586,28.1143564323,27.8636541386,0.0,62.886420148,41.4019203762,11.6723582802,0.0,10.5075,1.1648582802
 06/12  16:00:00,338.034476011,28.1143564323,32.9614778131,0.0,62.886420148,41.4019203762,11.6724563082,0.0,10.5075,1.16495630815
 06/12  17:00:00,338.935776909,28.1143564323,34.0881176091,0.0,62.886420148,41.4019203762,11.6723684183,0.0,10.5075,1.16486841833
 06/12  18:00:00,327.963501686,28.1143564323,29.6966416503,0.0,41.9242800987,36.8599292233,10.5048567127,0.0,9.34,1.16485671266
 06/12  19:00:00,311.196737225,28.1143564323,22.3882117884,0.0,41.9242800987,36.8599292233,10.504663882,0.0,9.34,1.16466388195
 06/12  20:00:00,287.82927904,28.1143564323,16.1235182359,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,205.627604006,28.1143564323,12.4433988093,0.0,13.9747600329,18.6919646116,5.8344791549,0.0,4.67,1.1644791549
 06/12  22:00:00,130.618603548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,157.962056083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928559041,0.0,2.335,1.16428559041
 06/12  24:00:00,138.065829679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,125.803534827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,124.268016632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,125.03318608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924244751,0.0,2.335,1.16424244751
 06/13  04:00:00,149.880724917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,144.635916179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,189.332135052,28.1143564323,1.55829947792,0.0,13.9747600329,18.6919646116,7.76571962603,1.93148888474,4.67,1.16423074129
 06/13  07:00:00,202.269925206,28.1143564323,1.50225047882,0.0,13.9747600329,18.6919646116,24.2172728751,19.5272728751,4.67,0.02
 06/13  08:00:00,272.554755492,28.1143564323,5.16401445806,0.0,34.9369000822,32.3179380704,10.0973464048,0.760349398702,8.1725,1.16449700612
 06/13  09:00:00,312.311358218,28.1143564323,10.7394267719,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,314.018686562,28.1143564323,13.529917249,0.0,62.886420148,41.4019203762,11.6723346319,0.0,10.5075,1.16483463187
 06/13  11:00:00,336.080046088,28.1143564323,17.262236929,0.0,62.886420148,41.4019203762,11.6724940308,0.0,10.5075,1.16499403083
 06/13  12:00:00,340.038842137,28.1143564323,25.147512885,0.0,62.886420148,41.4019203762,11.6726312135,0.0,10.5075,1.16513121348
 06/13  13:00:00,349.996493074,28.1143564323,30.7218326436,0.0,62.886420148,41.4019203762,11.6727081514,0.0,10.5075,1.16520815143
 06/13  14:00:00,344.260560115,28.1143564323,34.4027462925,0.0,62.886420148,41.4019203762,11.6725629005,0.0,10.5075,1.16506290055
 06/13  15:00:00,341.116467565,28.1143564323,37.8746090948,0.0,62.886420148,41.4019203762,11.6723995506,0.0,10.5075,1.16489955056
 06/13  16:00:00,342.869559849,28.1143564323,39.9282832605,0.0,62.886420148,41.4019203762,11.6724985135,0.0,10.5075,1.16499851347
 06/13  17:00:00,342.271111383,28.1143564323,39.5218521278,0.0,62.886420148,41.4019203762,11.6724118565,0.0,10.5075,1.16491185654
 06/13  18:00:00,331.026811759,28.1143564323,34.7736066122,0.0,41.9242800987,36.8599292233,10.5048818725,0.0,9.34,1.1648818725
 06/13  19:00:00,308.339430954,28.1143564323,29.5643985562,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,281.461787072,28.1143564323,20.5744836249,0.0,34.9369000822,32.3179380704,9.33714382552,0.0,8.1725,1.16464382552
 06/13  21:00:00,201.798169719,28.1143564323,15.7185295828,0.0,13.9747600329,18.6919646116,5.83456647415,0.0,4.67,1.16456647415
 06/13  22:00:00,130.746385847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,159.548074925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,139.561892848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992549481,0.0,2.335,1.1642549481
 06/14  01:00:00,126.697019924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,126.264389788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,125.924347968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920394956,0.0,2.335,1.16420394956
 06/14  04:00:00,132.39143012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,127.051208289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,173.102038322,28.1143564323,2.67593313413,0.0,13.9747600329,18.6919646116,5.88938836987,1.19938836987,4.67,0.02
 06/14  07:00:00,200.835684043,28.1143564323,4.21558790921,0.0,13.9747600329,18.6919646116,6.52563927208,0.691217228249,4.67,1.16442204383
 06/14  08:00:00,291.260136913,28.1143564323,11.6569663369,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  09:00:00,335.268691189,28.1143564323,19.2917648219,0.0,62.886420148,41.4019203762,11.6721914653,0.0,10.5075,1.16469146529
 06/14  10:00:00,339.582598267,28.1143564323,25.8116482109,0.0,62.886420148,41.4019203762,11.6723466098,0.0,10.5075,1.1648466098
 06/14  11:00:00,358.047374195,28.1143564323,33.1094547946,0.0,62.886420148,41.4019203762,11.6725551185,0.0,10.5075,1.16505511854
 06/14  12:00:00,354.945168601,28.1143564323,35.7465868857,0.0,62.886420148,41.4019203762,11.6727059533,0.0,10.5075,1.16520595326
 06/14  13:00:00,363.91219563,28.1143564323,41.2844841165,0.0,62.886420148,41.4019203762,11.6725275778,0.0,10.5075,1.16502757775
 06/14  14:00:00,357.029523273,28.1143564323,43.2029315505,0.0,62.886420148,41.4019203762,11.6723802025,0.0,10.5075,1.16488020246
 06/14  15:00:00,353.038422711,28.1143564323,46.3576276671,0.0,62.886420148,41.4019203762,11.6724133588,0.0,10.5075,1.16491335883
 06/14  16:00:00,354.855573819,28.1143564323,48.3577957849,0.0,62.886420148,41.4019203762,11.6723119546,0.0,10.5075,1.1648119546
 06/14  17:00:00,351.275594606,28.1143564323,46.6126564969,0.0,62.886420148,41.4019203762,11.6724280629,0.0,10.5075,1.16492806294
 06/14  18:00:00,340.89820034,28.1143564323,41.9693158074,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,329.840083494,28.1143564323,37.2964444812,0.0,41.9242800987,36.8599292233,10.5047390378,0.0,9.34,1.16473903781
 06/14  20:00:00,296.955238916,28.1143564323,25.3086107784,0.0,34.9369000822,32.3179380704,9.33727072307,0.0,8.1725,1.16477072307
 06/14  21:00:00,222.867074006,28.1143564323,26.3197281609,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,135.162295168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941765304,0.0,2.335,1.16441765304
 06/14  23:00:00,161.379800783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,143.24456358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,132.064460043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927669576,0.0,2.335,1.16427669576
 06/15  02:00:00,129.414030831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,129.149516069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,136.902413722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920405982,0.0,2.335,1.16420405982
 06/15  05:00:00,131.86091918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,179.762121627,28.1143564323,5.5572068298,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  07:00:00,202.938987085,28.1143564323,5.32934099583,0.0,13.9747600329,18.6919646116,6.88968399966,1.05525572009,4.67,1.16442827957
 06/15  08:00:00,285.451093899,28.1143564323,10.243298936,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  09:00:00,327.982735334,28.1143564323,16.829398168,0.0,62.886420148,41.4019203762,11.6722277473,0.0,10.5075,1.16472774728
 06/15  10:00:00,326.495284579,28.1143564323,18.7976558295,0.0,62.886420148,41.4019203762,11.6723318243,0.0,10.5075,1.16483182428
 06/15  11:00:00,340.075821174,28.1143564323,21.0030019668,0.0,62.886420148,41.4019203762,11.6725891231,0.0,10.5075,1.16508912307
 06/15  12:00:00,336.247961222,28.1143564323,24.1145170586,0.0,62.886420148,41.4019203762,11.6727534857,0.0,10.5075,1.1652534857
 06/15  13:00:00,341.156234807,28.1143564323,26.4385931067,0.0,62.886420148,41.4019203762,11.6725698905,0.0,10.5075,1.16506989053
 06/15  14:00:00,335.385457649,28.1143564323,28.876327589,0.0,62.886420148,41.4019203762,11.6723854062,0.0,10.5075,1.16488540624
 06/15  15:00:00,330.44861869,28.1143564323,30.6859678338,0.0,62.886420148,41.4019203762,11.672400163,0.0,10.5075,1.164900163
 06/15  16:00:00,327.241979408,28.1143564323,28.7990190003,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,324.819250374,28.1143564323,27.0331936373,0.0,62.886420148,41.4019203762,11.6725184381,0.0,10.5075,1.16501843811
 06/15  18:00:00,314.737639747,28.1143564323,22.7517323625,0.0,41.9242800987,36.8599292233,10.5048290834,0.0,9.34,1.16482908344
 06/15  19:00:00,299.874617363,28.1143564323,17.507514681,0.0,41.9242800987,36.8599292233,10.50468397,0.0,9.34,1.16468397001
 06/15  20:00:00,277.191867458,28.1143564323,13.1915350109,0.0,34.9369000822,32.3179380704,10.0525500604,0.71533948902,8.1725,1.16471057142
 06/15  21:00:00,201.658673451,28.1143564323,10.9381733436,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,130.320770824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938532927,0.0,2.335,1.16438532927
 06/15  23:00:00,157.951946507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,138.055547438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,126.738842279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,125.758975582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926050694,0.0,2.335,1.16426050694
 06/16  03:00:00,124.817514304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,149.76765712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,146.471482612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924239342,0.0,2.335,1.16424239342
 06/16  06:00:00,192.571116262,28.1143564323,2.54011252505,0.0,13.9747600329,18.6919646116,6.07449248353,1.38449248353,4.67,0.02
 06/16  07:00:00,208.902514624,28.1143564323,2.91828757398,0.0,13.9747600329,18.6919646116,10.2928350623,5.60283506232,4.67,0.02
 06/16  08:00:00,282.595229573,28.1143564323,8.46197311758,0.0,34.9369000822,32.3179380704,9.33707376989,0.0,8.1725,1.16457376989
 06/16  09:00:00,323.201330702,28.1143564323,14.3001492557,0.0,62.886420148,41.4019203762,11.6721575959,0.0,10.5075,1.16465759587
 06/16  10:00:00,325.372484154,28.1143564323,17.9905754929,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  11:00:00,348.458831523,28.1143564323,25.9210763338,0.0,62.886420148,41.4019203762,11.6725696161,0.0,10.5075,1.16506961607
 06/16  12:00:00,348.806582583,28.1143564323,31.6991783969,0.0,62.886420148,41.4019203762,11.672682982,0.0,10.5075,1.16518298205
 06/16  13:00:00,359.312004021,28.1143564323,38.0246050293,0.0,62.886420148,41.4019203762,12.8178405477,0.0,10.5075,2.31034054771
 06/16  14:00:00,356.63992147,28.1143564323,42.9972876092,0.0,62.886420148,41.4019203762,11.6723633427,0.0,10.5075,1.16486334267
 06/16  15:00:00,355.862414906,28.1143564323,48.1513817891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,360.184958925,28.1143564323,51.7419449465,0.0,62.886420148,41.4019203762,11.6723773971,0.0,10.5075,1.16487739706
 06/16  17:00:00,359.861237561,28.1143564323,51.6277042937,0.0,62.886420148,41.4019203762,11.6724823351,0.0,10.5075,1.16498233509
 06/16  18:00:00,346.642560832,28.1143564323,45.2477087444,0.0,41.9242800987,36.8599292233,10.5047751279,0.0,9.34,1.16477512788
 06/16  19:00:00,304.080645638,28.1143564323,26.4477004391,0.0,41.9242800987,36.8599292233,10.5047642815,0.0,9.34,1.16476428149
 06/16  20:00:00,263.755037336,28.1143564323,12.9867611275,0.0,34.9369000822,32.3179380704,9.53693247989,1.34443247989,8.1725,0.02
 06/16  21:00:00,192.523777778,28.1143564323,9.7790247802,0.0,13.9747600329,18.6919646116,5.83457459129,0.0,4.67,1.16457459129
 06/16  22:00:00,129.332003805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,157.751928911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930050709,0.0,2.335,1.16430050709
 06/16  24:00:00,137.367305517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,123.639131338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,123.076439017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553701697,0.0,1.75125,1.16428701697
 06/17  03:00:00,122.606684114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,129.339803777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,124.096855204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552030321,0.0,1.75125,1.16427030321
 06/17  06:00:00,154.851905538,28.1143564323,1.40004275291,0.0,6.98738001645,14.1499734587,5.06649261176,1.54399261176,3.5025,0.02
 06/17  07:00:00,175.433514017,28.1143564323,1.33278058403,0.0,6.98738001645,14.1499734587,26.3527403105,22.8302403105,3.5025,0.02
 06/17  08:00:00,243.980646359,28.1143564323,3.99693588036,0.0,20.9621400493,23.2339557645,8.56976777229,1.56776681206,5.8375,1.16450096023
 06/17  09:00:00,278.929514612,28.1143564323,9.48928880686,0.0,41.9242800987,36.8599292233,10.5045681925,0.0,9.34,1.16456819253
 06/17  10:00:00,310.361397257,28.1143564323,13.4986730414,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,336.219728855,28.1143564323,17.7862720985,0.0,62.886420148,41.4019203762,11.6725089876,0.0,10.5075,1.16500898763
 06/17  12:00:00,339.119684606,28.1143564323,25.4434960094,0.0,62.886420148,41.4019203762,11.6725813743,0.0,10.5075,1.16508137429
 06/17  13:00:00,351.488368349,28.1143564323,32.568872654,0.0,62.886420148,41.4019203762,11.6726481896,0.0,10.5075,1.16514818962
 06/17  14:00:00,346.286953573,28.1143564323,36.2934368954,0.0,62.886420148,41.4019203762,11.6725188183,0.0,10.5075,1.1650188183
 06/17  15:00:00,344.610415239,28.1143564323,40.4061464538,0.0,62.886420148,41.4019203762,11.6724219002,0.0,10.5075,1.16492190021
 06/17  16:00:00,348.971846284,28.1143564323,44.0572684059,0.0,62.886420148,41.4019203762,11.672187732,0.0,10.5075,1.16468773203
 06/17  17:00:00,348.029884875,28.1143564323,43.3155744733,0.0,62.886420148,41.4019203762,11.6723895099,0.0,10.5075,1.16488950986
 06/17  18:00:00,316.975543337,28.1143564323,32.7209825559,0.0,34.9369000822,32.3179380704,9.3374236373,0.0,8.1725,1.1649236373
 06/17  19:00:00,269.637143075,28.1143564323,22.0495129565,0.0,20.9621400493,23.2339557645,7.00225600345,0.0,5.8375,1.16475600345
 06/17  20:00:00,249.66879271,28.1143564323,14.5796690166,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,195.659557341,28.1143564323,15.3733617429,0.0,6.98738001645,14.1499734587,4.666963839,0.0,3.5025,1.164463839
 06/17  22:00:00,132.443266023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,159.68705367,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560619485,0.0,1.75125,1.16435619485
 06/17  24:00:00,139.682655127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,128.273112765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,126.655842671,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556377899,0.0,1.75125,1.16431377899
 06/18  03:00:00,125.856110546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,133.738839867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,130.540943827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548615597,0.0,1.75125,1.16423615597
 06/18  06:00:00,164.738019728,28.1143564323,3.9161851351,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  07:00:00,189.501736818,28.1143564323,3.97923843932,0.0,6.98738001645,14.1499734587,4.5783128077,1.0558128077,3.5025,0.02
 06/18  08:00:00,228.839770156,28.1143564323,6.00298385067,0.0,6.98738001645,14.1499734587,4.66687781098,0.0,3.5025,1.16437781098
 06/18  09:00:00,215.67164584,28.1143564323,7.76246146982,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,251.186178463,28.1143564323,12.5540731555,0.0,27.9495200658,27.7759469175,8.16961432575,0.0,7.005,1.16461432575
 06/18  11:00:00,271.284414966,28.1143564323,13.4010007378,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  12:00:00,303.613942802,28.1143564323,21.6385521489,0.0,41.9242800987,36.8599292233,10.5047988864,0.0,9.34,1.16479888637
 06/18  13:00:00,313.452721687,28.1143564323,27.179418615,0.0,41.9242800987,36.8599292233,10.5048000959,0.0,9.34,1.16480009592
 06/18  14:00:00,300.744771622,28.1143564323,26.5484008844,0.0,41.9242800987,36.8599292233,10.5046647979,0.0,9.34,1.16466479786
 06/18  15:00:00,297.27383811,28.1143564323,28.6282029697,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,288.425610168,28.1143564323,23.1393849015,0.0,41.9242800987,36.8599292233,10.5047876434,0.0,9.34,1.16478764337
 06/18  17:00:00,250.216764217,28.1143564323,16.0309218632,0.0,27.9495200658,27.7759469175,8.16965098437,0.0,7.005,1.16465098437
 06/18  18:00:00,249.861198594,28.1143564323,12.8991055185,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,239.445797337,28.1143564323,12.071154483,0.0,13.9747600329,18.6919646116,5.83459957907,0.0,4.67,1.16459957907
 06/18  20:00:00,230.825721877,28.1143564323,11.4140289363,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  21:00:00,208.128348496,28.1143564323,13.2965819705,0.0,13.9747600329,18.6919646116,5.83445094263,0.0,4.67,1.16445094263
 06/18  22:00:00,131.855686611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,158.59258539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549910787,0.0,1.75125,1.16424910787
 06/18  24:00:00,139.158222809,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,130.143355507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,128.323253949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,127.92270213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920532153,0.0,2.335,1.16420532153
 06/19  04:00:00,136.058457232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,131.446795309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,177.624393978,28.1143564323,4.29118082527,0.0,13.9747600329,18.6919646116,5.83425482093,0.0,4.67,1.16425482093
 06/19  07:00:00,199.360990964,28.1143564323,3.61299227914,0.0,13.9747600329,18.6919646116,8.76011507992,4.07011507992,4.67,0.02
 06/19  08:00:00,279.353094755,28.1143564323,7.92107394588,0.0,34.9369000822,32.3179380704,9.33700733099,0.0,8.1725,1.16450733099
 06/19  09:00:00,318.874077197,28.1143564323,13.6671276979,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,320.144392238,28.1143564323,15.8225473659,0.0,62.886420148,41.4019203762,11.6723279308,0.0,10.5075,1.16482793083
 06/19  11:00:00,338.078991814,28.1143564323,19.3912105653,0.0,62.886420148,41.4019203762,11.6724717681,0.0,10.5075,1.16497176811
 06/19  12:00:00,323.160438717,28.1143564323,15.7910851794,0.0,62.886420148,41.4019203762,12.720101134,1.0475074302,10.5075,1.16509370384
 06/19  13:00:00,318.129897737,28.1143564323,13.6873659948,0.0,62.886420148,41.4019203762,12.3611586549,0.688502221488,10.5075,1.16515643339
 06/19  14:00:00,313.736981788,28.1143564323,14.9802907866,0.0,62.886420148,41.4019203762,11.6725009884,0.0,10.5075,1.16500098844
 06/19  15:00:00,317.016945065,28.1143564323,19.3604520464,0.0,62.886420148,41.4019203762,11.6723278441,0.0,10.5075,1.16482784407
 06/19  16:00:00,326.300905152,28.1143564323,25.2749198873,0.0,62.886420148,41.4019203762,11.6724131546,0.0,10.5075,1.16491315457
 06/19  17:00:00,331.337654531,28.1143564323,28.5133909274,0.0,62.886420148,41.4019203762,11.67231547,0.0,10.5075,1.16481547004
 06/19  18:00:00,305.528264282,28.1143564323,15.9939801657,0.0,41.9242800987,36.8599292233,11.1370012165,0.632131801036,9.34,1.16486941543
 06/19  19:00:00,288.135357868,28.1143564323,12.4855780606,0.0,41.9242800987,36.8599292233,9.74393192538,0.383931925382,9.34,0.02
 06/19  20:00:00,268.426339995,28.1143564323,10.6623765835,0.0,34.9369000822,32.3179380704,9.33718614447,0.0,8.1725,1.16468614447
 06/19  21:00:00,196.370169572,28.1143564323,7.64675281499,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,129.487150534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994101329,0.0,2.335,1.1644101329
 06/19  23:00:00,157.931742071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,137.678697899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,127.372007989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927682375,0.0,2.335,1.16427682375
 06/20  02:00:00,127.317685121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,127.07623782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,153.810310424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920483962,0.0,2.335,1.16420483962
 06/20  05:00:00,149.59355125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,193.06467353,28.1143564323,2.45783696129,0.0,13.9747600329,18.6919646116,5.9028392502,1.2128392502,4.67,0.02
 06/20  07:00:00,203.56968388,28.1143564323,1.68604038696,0.0,13.9747600329,18.6919646116,26.3374098688,20.5030232332,4.67,1.16438663561
 06/20  08:00:00,272.802235549,28.1143564323,5.23533697152,0.0,34.9369000822,32.3179380704,9.7659199928,1.5734199928,8.1725,0.02
 06/20  09:00:00,306.50922226,28.1143564323,8.91928954075,0.0,62.886420148,41.4019203762,11.6721179039,0.0,10.5075,1.16461790389
 06/20  10:00:00,300.081301963,28.1143564323,9.03630827763,0.0,62.886420148,41.4019203762,11.6723661782,0.0,10.5075,1.16486617818
 06/20  11:00:00,316.784640657,28.1143564323,9.62868672601,0.0,62.886420148,41.4019203762,11.6726091029,0.0,10.5075,1.16510910289
 06/20  12:00:00,309.980798538,28.1143564323,10.6540904569,0.0,62.886420148,41.4019203762,11.6727604611,0.0,10.5075,1.16526046112
 06/20  13:00:00,314.754771465,28.1143564323,11.8633802816,0.0,62.886420148,41.4019203762,11.6725682968,0.0,10.5075,1.16506829683
 06/20  14:00:00,309.427668439,28.1143564323,12.9298314059,0.0,62.886420148,41.4019203762,11.672376105,0.0,10.5075,1.164876105
 06/20  15:00:00,312.787255965,28.1143564323,16.2347051093,0.0,62.886420148,41.4019203762,11.6723808316,0.0,10.5075,1.16488083161
 06/20  16:00:00,315.957403015,28.1143564323,17.9644511655,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,316.274851452,28.1143564323,18.7719258626,0.0,62.886420148,41.4019203762,11.6724875879,0.0,10.5075,1.16498758792
 06/20  18:00:00,309.764241937,28.1143564323,17.4179664558,0.0,41.9242800987,36.8599292233,10.5047905416,0.0,9.34,1.1647905416
 06/20  19:00:00,290.705629512,28.1143564323,15.6700279284,0.0,41.9242800987,36.8599292233,10.5046377035,0.0,9.34,1.16463770348
 06/20  20:00:00,265.928650839,28.1143564323,12.1965094658,0.0,34.9369000822,32.3179380704,10.6541291754,1.31697424701,8.1725,1.16465492838
 06/20  21:00:00,194.146388613,28.1143564323,9.1703787952,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,130.9702838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932693555,0.0,2.335,1.16432693555
 06/20  23:00:00,160.075765094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,141.439376544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,130.023130716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,129.12174028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926837838,0.0,2.335,1.16426837838
 06/21  03:00:00,128.270006679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,135.454882929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,131.549716593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924450552,0.0,2.335,1.16424450552
 06/21  06:00:00,177.290809032,28.1143564323,3.68680545502,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,199.256830492,28.1143564323,2.98432209972,0.0,13.9747600329,18.6919646116,8.502632755,3.812632755,4.67,0.02
 06/21  08:00:00,281.079326258,28.1143564323,8.13047437311,0.0,34.9369000822,32.3179380704,9.33700138874,0.0,8.1725,1.16450138874
 06/21  09:00:00,319.398719582,28.1143564323,13.1546947241,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,321.550636578,28.1143564323,15.8425590573,0.0,62.886420148,41.4019203762,11.6723841679,0.0,10.5075,1.1648841679
 06/21  11:00:00,341.102359449,28.1143564323,20.4003303931,0.0,62.886420148,41.4019203762,11.6724717616,0.0,10.5075,1.16497176156
 06/21  12:00:00,343.627405352,28.1143564323,27.7198832606,0.0,62.886420148,41.4019203762,11.6725731185,0.0,10.5075,1.16507311848
 06/21  13:00:00,354.835229279,28.1143564323,34.4206502536,0.0,62.886420148,41.4019203762,11.6726345516,0.0,10.5075,1.16513455159
 06/21  14:00:00,353.202518446,28.1143564323,39.8939740598,0.0,62.886420148,41.4019203762,11.672511123,0.0,10.5075,1.16501112302
 06/21  15:00:00,344.222958614,28.1143564323,39.5575290382,0.0,62.886420148,41.4019203762,11.6723508338,0.0,10.5075,1.16485083383
 06/21  16:00:00,330.841313898,28.1143564323,31.7427095859,0.0,62.886420148,41.4019203762,11.6724285857,0.0,10.5075,1.16492858567
 06/21  17:00:00,325.587570115,28.1143564323,27.8646362543,0.0,62.886420148,41.4019203762,11.6723241416,0.0,10.5075,1.16482414159
 06/21  18:00:00,315.834715284,28.1143564323,23.4757599861,0.0,41.9242800987,36.8599292233,10.5047950318,0.0,9.34,1.16479503184
 06/21  19:00:00,303.696293186,28.1143564323,19.1777771592,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  20:00:00,281.659976523,28.1143564323,15.5777386285,0.0,34.9369000822,32.3179380704,9.3372327015,0.0,8.1725,1.1647327015
 06/21  21:00:00,206.672481346,28.1143564323,13.5282344679,0.0,13.9747600329,18.6919646116,5.83451869763,0.0,4.67,1.16451869763
 06/21  22:00:00,132.155513489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,159.978061268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,141.07892915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992023612,0.0,2.335,1.1642023612
 06/22  01:00:00,130.617285982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,129.279367069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,129.139053996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921146133,0.0,2.335,1.16421146133
 06/22  04:00:00,137.516021628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,132.927325863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,177.087874002,28.1143564323,3.86563587051,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,196.386277859,28.1143564323,2.98485069407,0.0,13.9747600329,18.6919646116,9.32372631229,3.48927507456,4.67,1.16445123773
 06/22  08:00:00,277.355041429,28.1143564323,7.42855086899,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,319.415026582,28.1143564323,13.6188157251,0.0,62.886420148,41.4019203762,11.6722344235,0.0,10.5075,1.16473442353
 06/22  10:00:00,322.724266872,28.1143564323,16.8884321222,0.0,62.886420148,41.4019203762,11.6723711593,0.0,10.5075,1.16487115932
 06/22  11:00:00,344.899027919,28.1143564323,23.8051820863,0.0,62.886420148,41.4019203762,11.6725580927,0.0,10.5075,1.16505809271
 06/22  12:00:00,345.89787896,28.1143564323,28.9563433105,0.0,62.886420148,41.4019203762,11.6726887331,0.0,10.5075,1.1651887331
 06/22  13:00:00,356.824225047,28.1143564323,35.8728792067,0.0,62.886420148,41.4019203762,11.6727415,0.0,10.5075,1.16524149997
 06/22  14:00:00,359.384637872,28.1143564323,43.0662632589,0.0,62.886420148,41.4019203762,11.6725461929,0.0,10.5075,1.16504619291
 06/22  15:00:00,354.971088555,28.1143564323,46.3672672619,0.0,62.886420148,41.4019203762,11.672352562,0.0,10.5075,1.16485256201
 06/22  16:00:00,356.260920383,28.1143564323,48.3431062121,0.0,62.886420148,41.4019203762,11.6724346539,0.0,10.5075,1.16493465391
 06/22  17:00:00,353.133217593,28.1143564323,46.1115869181,0.0,62.886420148,41.4019203762,11.6723348159,0.0,10.5075,1.16483481594
 06/22  18:00:00,335.203679037,28.1143564323,36.366814242,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,300.816230873,28.1143564323,18.6737407882,0.0,41.9242800987,36.8599292233,10.7532694555,0.24863502721,9.34,1.16463442831
 06/22  20:00:00,274.374160558,28.1143564323,13.2910456442,0.0,34.9369000822,32.3179380704,9.33715120863,0.0,8.1725,1.16465120863
 06/22  21:00:00,201.653710817,28.1143564323,10.8607768219,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,130.405342847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938594551,0.0,2.335,1.16438594551
 06/22  23:00:00,158.685511079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,139.294049157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,128.480263606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921624726,0.0,2.335,1.16421624726
 06/23  02:00:00,127.043452411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,126.347009641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,152.648670053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,149.682024108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920089988,0.0,2.335,1.16420089988
 06/23  06:00:00,197.923532184,28.1143564323,3.9202037425,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,208.097336136,28.1143564323,2.64865416806,0.0,13.9747600329,18.6919646116,12.3183046438,7.62830464381,4.67,0.02
 06/23  08:00:00,276.43689355,28.1143564323,6.79647544354,0.0,34.9369000822,32.3179380704,9.33702241441,0.0,8.1725,1.16452241441
 06/23  09:00:00,308.95009551,28.1143564323,10.0527307525,0.0,62.886420148,41.4019203762,11.6722171222,0.0,10.5075,1.16471712221
 06/23  10:00:00,305.880779048,28.1143564323,10.8819489347,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,318.310763865,28.1143564323,10.860264711,0.0,62.886420148,41.4019203762,11.6726072033,0.0,10.5075,1.16510720327
 06/23  12:00:00,308.892700352,28.1143564323,10.9297177274,0.0,62.886420148,41.4019203762,12.8177344744,0.0,10.5075,2.31023447439
 06/23  13:00:00,316.339283089,28.1143564323,12.7591749736,0.0,62.886420148,41.4019203762,11.6725780651,0.0,10.5075,1.16507806514
 06/23  14:00:00,311.551207034,28.1143564323,14.1186868948,0.0,62.886420148,41.4019203762,11.6723468353,0.0,10.5075,1.16484683531
 06/23  15:00:00,310.651435564,28.1143564323,15.65259023,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,313.8949705,28.1143564323,17.3282102904,0.0,62.886420148,41.4019203762,11.6723472184,0.0,10.5075,1.16484721841
 06/23  17:00:00,316.246451753,28.1143564323,18.4976344675,0.0,62.886420148,41.4019203762,11.6724366878,0.0,10.5075,1.16493668785
 06/23  18:00:00,308.643901681,28.1143564323,16.6078094257,0.0,41.9242800987,36.8599292233,10.504904044,0.0,9.34,1.16490404397
 06/23  19:00:00,285.392901059,28.1143564323,13.8482054994,0.0,41.9242800987,36.8599292233,11.3055843816,0.800888240774,9.34,1.16469614082
 06/23  20:00:00,262.722451956,28.1143564323,11.0990918843,0.0,34.9369000822,32.3179380704,8.5959863208,0.403486320802,8.1725,0.02
 06/23  21:00:00,191.54033417,28.1143564323,7.78365728871,0.0,13.9747600329,18.6919646116,5.83449778481,0.0,4.67,1.16449778481
 06/23  22:00:00,131.044049075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,159.358817495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929729589,0.0,2.335,1.16429729589
 06/23  24:00:00,139.969867702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,125.52147798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,124.287288698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552806085,0.0,1.75125,1.16427806085
 06/24  03:00:00,123.934393637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,131.196925105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,126.829365829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,158.292822867,28.1143564323,1.46459332222,0.0,6.98738001645,14.1499734587,6.6709436427,2.00413893763,3.5025,1.16430470507
 06/24  07:00:00,181.228140697,28.1143564323,1.55452799616,0.0,6.98738001645,14.1499734587,18.0102755659,14.4877755659,3.5025,0.02
 06/24  08:00:00,248.368261232,28.1143564323,4.34900064189,0.0,20.9621400493,23.2339557645,7.35748223372,0.355457758427,5.8375,1.16452447529
 06/24  09:00:00,282.453304515,28.1143564323,10.1486074226,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,314.495453255,28.1143564323,14.6294631887,0.0,62.886420148,41.4019203762,11.6723453327,0.0,10.5075,1.16484533271
 06/24  11:00:00,337.754565273,28.1143564323,18.3586872362,0.0,62.886420148,41.4019203762,11.6725925451,0.0,10.5075,1.16509254505
 06/24  12:00:00,340.852672443,28.1143564323,25.4151514042,0.0,62.886420148,41.4019203762,11.6726648271,0.0,10.5075,1.16516482713
 06/24  13:00:00,352.083486189,28.1143564323,32.0370473618,0.0,62.886420148,41.4019203762,11.6727191651,0.0,10.5075,1.16521916507
 06/24  14:00:00,342.490231973,28.1143564323,31.6177194094,0.0,62.886420148,41.4019203762,11.6723369953,0.0,10.5075,1.16483699534
 06/24  15:00:00,337.34958734,28.1143564323,34.1889630177,0.0,62.886420148,41.4019203762,11.6724311588,0.0,10.5075,1.16493115878
 06/24  16:00:00,344.608761181,28.1143564323,39.7876211444,0.0,62.886420148,41.4019203762,11.6723064075,0.0,10.5075,1.16480640749
 06/24  17:00:00,340.776400494,28.1143564323,37.4213216113,0.0,62.886420148,41.4019203762,11.6723657845,0.0,10.5075,1.16486578447
 06/24  18:00:00,309.145840485,28.1143564323,26.7296512304,0.0,34.9369000822,32.3179380704,9.33737970727,0.0,8.1725,1.16487970727
 06/24  19:00:00,264.315614162,28.1143564323,18.0441912175,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,251.198597622,28.1143564323,14.6595367378,0.0,20.9621400493,23.2339557645,7.00205699471,0.0,5.8375,1.16455699471
 06/24  21:00:00,198.916846923,28.1143564323,17.2728397927,0.0,6.98738001645,14.1499734587,4.66695548993,0.0,3.5025,1.16445548993
 06/24  22:00:00,132.641060536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,158.65517373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,138.964979767,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558647209,0.0,1.75125,1.16433647209
 06/25  01:00:00,127.426826913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,125.655416894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,124.567740632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550231421,0.0,1.75125,1.16425231421
 06/25  04:00:00,132.409679703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,129.0692043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,161.329718739,28.1143564323,2.40099896489,0.0,6.98738001645,14.1499734587,4.66677538084,0.0,3.5025,1.16427538084
 06/25  07:00:00,184.496417872,28.1143564323,2.25091704847,0.0,6.98738001645,14.1499734587,6.74825458633,3.22575458633,3.5025,0.02
 06/25  08:00:00,224.390039512,28.1143564323,4.41763924392,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  09:00:00,212.346923426,28.1143564323,6.55207753675,0.0,6.98738001645,14.1499734587,4.66691143617,0.0,3.5025,1.16441143617
 06/25  10:00:00,247.934118369,28.1143564323,11.099769317,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  11:00:00,267.760447022,28.1143564323,11.8700009628,0.0,27.9495200658,27.7759469175,8.16964447535,0.0,7.005,1.16464447535
 06/25  12:00:00,292.625396573,28.1143564323,15.1858645577,0.0,41.9242800987,36.8599292233,10.5047398142,0.0,9.34,1.1647398142
 06/25  13:00:00,294.146941491,28.1143564323,15.0574560192,0.0,41.9242800987,36.8599292233,10.5046473326,0.0,9.34,1.1646473326
 06/25  14:00:00,284.393437207,28.1143564323,15.4329049639,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,278.023609843,28.1143564323,15.3407013372,0.0,41.9242800987,36.8599292233,10.5046747628,0.0,9.34,1.16467476278
 06/25  16:00:00,277.345704543,28.1143564323,15.5708995829,0.0,41.9242800987,36.8599292233,10.5047818362,0.0,9.34,1.16478183618
 06/25  17:00:00,245.265756466,28.1143564323,13.2183447597,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,242.598808345,28.1143564323,9.75637683443,0.0,13.9747600329,18.6919646116,6.23895342228,0.404360735222,4.67,1.16459268706
 06/25  19:00:00,227.134809671,28.1143564323,8.0430574662,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,214.752161763,28.1143564323,6.11451619857,0.0,13.9747600329,18.6919646116,5.83454499186,0.0,4.67,1.16454499186
 06/25  21:00:00,194.901325127,28.1143564323,6.25819436734,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,126.395823573,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560175521,0.0,1.75125,1.16435175521
 06/25  23:00:00,154.562049907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,132.61808894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,123.378038025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922443089,0.0,2.335,1.16422443089
 06/26  02:00:00,120.388663357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,118.306444669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,124.659171908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921403988,0.0,2.335,1.16421403988
 06/26  05:00:00,119.728421951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,163.492462007,28.1143564323,0.834238725025,0.0,13.9747600329,18.6919646116,29.5464395041,24.8564395041,4.67,0.02
 06/26  07:00:00,185.744825062,28.1143564323,1.09562783621,0.0,13.9747600329,18.6919646116,44.4698566991,38.6354330281,4.67,1.16442367098
 06/26  08:00:00,268.065996774,28.1143564323,3.78357487352,0.0,34.9369000822,32.3179380704,14.4525068901,6.26000689014,8.1725,0.02
 06/26  09:00:00,305.98036072,28.1143564323,8.18845588516,0.0,62.886420148,41.4019203762,11.6721952073,0.0,10.5075,1.16469520726
 06/26  10:00:00,303.567041585,28.1143564323,10.1420447808,0.0,62.886420148,41.4019203762,11.6722767766,0.0,10.5075,1.16477677663
 06/26  11:00:00,323.8088239,28.1143564323,11.8769969153,0.0,62.886420148,41.4019203762,11.6725040165,0.0,10.5075,1.16500401654
 06/26  12:00:00,317.367284865,28.1143564323,13.685144441,0.0,62.886420148,41.4019203762,11.6726410885,0.0,10.5075,1.16514108851
 06/26  13:00:00,317.143826812,28.1143564323,15.0459828238,0.0,62.886420148,41.4019203762,11.6726824196,0.0,10.5075,1.16518241961
 06/26  14:00:00,307.263742238,28.1143564323,16.5231173775,0.0,62.886420148,41.4019203762,11.6724470827,0.0,10.5075,1.16494708274
 06/26  15:00:00,304.065512058,28.1143564323,18.9042280843,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,302.349098463,28.1143564323,18.1045167052,0.0,62.886420148,41.4019203762,11.6724420544,0.0,10.5075,1.16494205438
 06/26  17:00:00,298.351017035,28.1143564323,15.8705798165,0.0,62.886420148,41.4019203762,11.6723260862,0.0,10.5075,1.16482608618
 06/26  18:00:00,289.282544719,28.1143564323,13.3997898422,0.0,41.9242800987,36.8599292233,10.5048040333,0.0,9.34,1.16480403328
 06/26  19:00:00,274.007028968,28.1143564323,11.1232216788,0.0,41.9242800987,36.8599292233,11.2310343439,0.726416811556,9.34,1.16461753234
 06/26  20:00:00,246.555572971,28.1143564323,8.66580566532,0.0,34.9369000822,32.3179380704,8.99921854376,0.806718543756,8.1725,0.02
 06/26  21:00:00,179.592204888,28.1143564323,5.12395098661,0.0,13.9747600329,18.6919646116,5.83457481234,0.0,4.67,1.16457481234
 06/26  22:00:00,114.818066052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,145.299975223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929559048,0.0,2.335,1.16429559048
 06/26  24:00:00,121.78341409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,110.926554959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,109.436742985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,108.928376558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925883161,0.0,2.335,1.16425883161
 06/27  04:00:00,133.544849838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,130.621326547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,174.86084002,28.1143564323,0.623066600253,0.0,13.9747600329,18.6919646116,42.7786160661,36.9443762428,4.67,1.16423982329
 06/27  07:00:00,190.479549284,28.1143564323,0.854818301696,0.0,13.9747600329,18.6919646116,53.3948853827,48.7048853827,4.67,0.02
 06/27  08:00:00,262.65483264,28.1143564323,3.08555471781,0.0,34.9369000822,32.3179380704,23.0042859111,13.6672455223,8.1725,1.16454038877
 06/27  09:00:00,300.316277128,28.1143564323,7.22574688686,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,296.934060042,28.1143564323,8.96213530082,0.0,62.886420148,41.4019203762,11.6723403644,0.0,10.5075,1.16484036437
 06/27  11:00:00,319.764913302,28.1143564323,10.3235189196,0.0,62.886420148,41.4019203762,11.6724652911,0.0,10.5075,1.16496529112
 06/27  12:00:00,313.508913764,28.1143564323,11.9240353027,0.0,62.886420148,41.4019203762,11.6725688664,0.0,10.5075,1.16506886641
 06/27  13:00:00,316.792271993,28.1143564323,13.53393788,0.0,62.886420148,41.4019203762,11.6726144408,0.0,10.5075,1.16511444082
 06/27  14:00:00,316.176607282,28.1143564323,17.9231027237,0.0,62.886420148,41.4019203762,11.6724466722,0.0,10.5075,1.16494667223
 06/27  15:00:00,320.005270637,28.1143564323,23.265403783,0.0,62.886420148,41.4019203762,11.6724541721,0.0,10.5075,1.16495417211
 06/27  16:00:00,323.828195986,28.1143564323,25.6522200452,0.0,62.886420148,41.4019203762,11.6723303186,0.0,10.5075,1.16483031859
 06/27  17:00:00,316.852876392,28.1143564323,21.2503524772,0.0,62.886420148,41.4019203762,11.6724179309,0.0,10.5075,1.16491793086
 06/27  18:00:00,301.106740133,28.1143564323,14.3971199607,0.0,41.9242800987,36.8599292233,9.70350688188,0.343506881878,9.34,0.02
 06/27  19:00:00,278.208954149,28.1143564323,11.8392867297,0.0,41.9242800987,36.8599292233,11.3747778883,0.870066386786,9.34,1.16471150155
 06/27  20:00:00,253.466843891,28.1143564323,8.48845888033,0.0,34.9369000822,32.3179380704,10.4066855557,1.06946591218,8.1725,1.16471964354
 06/27  21:00:00,184.411048464,28.1143564323,5.26629579904,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,125.847693103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940506582,0.0,2.335,1.16440506582
 06/27  23:00:00,156.407992876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,135.24006651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,124.32474419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499212153,0.0,2.335,1.164212153
 06/28  02:00:00,123.330652696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,122.453642974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,129.214931175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919750353,0.0,2.335,1.16419750353
 06/28  05:00:00,125.165736539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,169.165382574,28.1143564323,1.51784582118,0.0,13.9747600329,18.6919646116,8.26424572769,3.57424572769,4.67,0.02
 06/28  07:00:00,191.564502587,28.1143564323,1.76012443418,0.0,13.9747600329,18.6919646116,21.5241129594,16.8341129594,4.67,0.02
 06/28  08:00:00,273.411537477,28.1143564323,5.30243597191,0.0,34.9369000822,32.3179380704,9.33707474181,0.0,8.1725,1.16457474181
 06/28  09:00:00,310.771943657,28.1143564323,9.85792393674,0.0,62.886420148,41.4019203762,11.6721073811,0.0,10.5075,1.16460738113
 06/28  10:00:00,310.536913379,28.1143564323,12.1478079722,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  11:00:00,329.959983217,28.1143564323,13.8967671793,0.0,62.886420148,41.4019203762,11.6726351747,0.0,10.5075,1.16513517474
 06/28  12:00:00,327.711758335,28.1143564323,17.3446325542,0.0,62.886420148,41.4019203762,12.8177606929,0.0,10.5075,2.31026069289
 06/28  13:00:00,338.26977721,28.1143564323,23.106377576,0.0,62.886420148,41.4019203762,11.67257717,0.0,10.5075,1.16507717002
