Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  14:00:00,334.677421317,28.1143564323,27.6411994019,0.0,62.886420148,41.4019203762,11.67233949,0.0,10.5075,1.16483949001
 06/28  15:00:00,333.286009959,28.1143564323,31.5268769069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,331.238872932,28.1143564323,30.6800358506,0.0,62.886420148,41.4019203762,11.6723309888,0.0,10.5075,1.16483098884
 06/28  17:00:00,327.679393083,28.1143564323,28.2473447893,0.0,62.886420148,41.4019203762,11.6724103954,0.0,10.5075,1.16491039539
 06/28  18:00:00,316.786931117,28.1143564323,24.0482627891,0.0,41.9242800987,36.8599292233,10.5048693309,0.0,9.34,1.16486933093
 06/28  19:00:00,304.052533884,28.1143564323,19.3113025388,0.0,41.9242800987,36.8599292233,10.5046553523,0.0,9.34,1.16465535231
 06/28  20:00:00,272.65853593,28.1143564323,12.3969746054,0.0,34.9369000822,32.3179380704,8.9608095792,0.768309579202,8.1725,0.02
 06/28  21:00:00,202.222325454,28.1143564323,10.6440782086,0.0,13.9747600329,18.6919646116,5.83457523895,0.0,4.67,1.16457523895
 06/28  22:00:00,131.736562031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,159.07257116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,138.980083976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925715535,0.0,2.335,1.16425715535
 06/29  01:00:00,127.603638741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,126.080499399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,125.240679474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991981815,0.0,2.335,1.1641981815
 06/29  04:00:00,132.559476515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,131.875969869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,174.329910123,28.1143564323,2.99454668556,0.0,13.9747600329,18.6919646116,5.03200817836,0.342008178364,4.67,0.02
 06/29  07:00:00,194.006059622,28.1143564323,2.27983608023,0.0,13.9747600329,18.6919646116,12.8910290728,7.05660035681,4.67,1.16442871603
 06/29  08:00:00,273.656516666,28.1143564323,5.83343558016,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  09:00:00,310.003056254,28.1143564323,10.0539352524,0.0,62.886420148,41.4019203762,11.6721868819,0.0,10.5075,1.16468688186
 06/29  10:00:00,309.627055255,28.1143564323,11.8043029764,0.0,62.886420148,41.4019203762,11.6723849071,0.0,10.5075,1.16488490706
 06/29  11:00:00,331.9209187,28.1143564323,15.085635296,0.0,62.886420148,41.4019203762,11.6725550307,0.0,10.5075,1.16505503066
 06/29  12:00:00,328.704464826,28.1143564323,17.7079361413,0.0,62.886420148,41.4019203762,11.6726699395,0.0,10.5075,1.16516993949
 06/29  13:00:00,339.591089622,28.1143564323,23.8826846872,0.0,62.886420148,41.4019203762,11.672708388,0.0,10.5075,1.16520838799
 06/29  14:00:00,333.957540349,28.1143564323,27.2173979418,0.0,62.886420148,41.4019203762,11.672503461,0.0,10.5075,1.16500346101
 06/29  15:00:00,330.34324911,28.1143564323,29.8042318861,0.0,62.886420148,41.4019203762,11.6723002075,0.0,10.5075,1.1648002075
 06/29  16:00:00,329.481379701,28.1143564323,29.7030601955,0.0,62.886420148,41.4019203762,11.6723683837,0.0,10.5075,1.16486838373
 06/29  17:00:00,324.673550445,28.1143564323,26.4634640363,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,320.059360971,28.1143564323,25.0547239894,0.0,41.9242800987,36.8599292233,10.5048708616,0.0,9.34,1.1648708616
 06/29  19:00:00,307.53962174,28.1143564323,20.6345887966,0.0,41.9242800987,36.8599292233,10.5047057401,0.0,9.34,1.16470574012
 06/29  20:00:00,281.361313727,28.1143564323,15.0368633822,0.0,34.9369000822,32.3179380704,9.33720761833,0.0,8.1725,1.16470761833
 06/29  21:00:00,205.403982677,28.1143564323,12.5179267286,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,131.878634078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937524182,0.0,2.335,1.16437524182
 06/29  23:00:00,158.89089152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,139.574248488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,128.160638714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,128.037132779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924571197,0.0,2.335,1.16424571197
 06/30  03:00:00,128.730226662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,155.924842445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,154.833466217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922080709,0.0,2.335,1.16422080709
 06/30  06:00:00,197.648490406,28.1143564323,3.87501286117,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,210.859865458,28.1143564323,3.57643842337,0.0,13.9747600329,18.6919646116,5.74687930273,1.05687930273,4.67,0.02
 06/30  08:00:00,278.293393602,28.1143564323,7.4424751237,0.0,34.9369000822,32.3179380704,9.33702613633,0.0,8.1725,1.16452613633
 06/30  09:00:00,315.34810219,28.1143564323,11.8905346803,0.0,62.886420148,41.4019203762,11.6720835324,0.0,10.5075,1.16458353244
 06/30  10:00:00,314.363655581,28.1143564323,13.5470539659,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,330.031532989,28.1143564323,14.5469532206,0.0,62.886420148,41.4019203762,11.6724550302,0.0,10.5075,1.16495503016
 06/30  12:00:00,318.526751021,28.1143564323,14.025269837,0.0,62.886420148,41.4019203762,11.6725370063,0.0,10.5075,1.16503700629
 06/30  13:00:00,315.354434822,28.1143564323,12.6350888186,0.0,62.886420148,41.4019203762,11.6725798643,0.0,10.5075,1.1650798643
 06/30  14:00:00,306.47467048,28.1143564323,12.5213744532,0.0,62.886420148,41.4019203762,11.672442242,0.0,10.5075,1.16494224204
 06/30  15:00:00,307.129335417,28.1143564323,14.5075371251,0.0,62.886420148,41.4019203762,11.6722687819,0.0,10.5075,1.1647687819
 06/30  16:00:00,306.744819508,28.1143564323,14.3629664525,0.0,62.886420148,41.4019203762,11.6723288409,0.0,10.5075,1.16482884087
 06/30  17:00:00,302.985272453,28.1143564323,13.0493165818,0.0,62.886420148,41.4019203762,11.6724075814,0.0,10.5075,1.16490758141
 06/30  18:00:00,294.27170219,28.1143564323,11.0358875654,0.0,41.9242800987,36.8599292233,10.5048478212,0.0,9.34,1.16484782118
 06/30  19:00:00,274.790580926,28.1143564323,10.0654349658,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  20:00:00,256.126932898,28.1143564323,8.40895376849,0.0,34.9369000822,32.3179380704,9.33724433664,0.0,8.1725,1.16474433664
 06/30  21:00:00,188.158114239,28.1143564323,6.00258461115,0.0,13.9747600329,18.6919646116,5.83448956567,0.0,4.67,1.16448956567
 06/30  22:00:00,129.693222578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,158.818830847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,139.276876629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924055309,0.0,2.335,1.16424055309
 07/01  01:00:00,126.699462729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,126.30508612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,126.053684437,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551765664,0.0,1.75125,1.16426765664
 07/01  04:00:00,134.32145374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,133.269998405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,163.210094541,28.1143564323,2.60374784143,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,188.303297105,28.1143564323,3.41769202814,0.0,6.98738001645,14.1499734587,5.71281850256,1.04580684271,3.5025,1.16451165984
 07/01  08:00:00,256.948833162,28.1143564323,7.53730315556,0.0,20.9621400493,23.2339557645,7.0019938563,0.0,5.8375,1.1644938563
 07/01  09:00:00,292.66340457,28.1143564323,13.494224961,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,326.554228709,28.1143564323,20.5613257583,0.0,62.886420148,41.4019203762,11.6722293084,0.0,10.5075,1.16472930835
 07/01  11:00:00,351.6651597,28.1143564323,28.3312835137,0.0,62.886420148,41.4019203762,11.6724973775,0.0,10.5075,1.1649973775
 07/01  12:00:00,352.635017096,28.1143564323,33.9098189789,0.0,62.886420148,41.4019203762,11.6725711224,0.0,10.5075,1.16507112239
 07/01  13:00:00,361.299758491,28.1143564323,38.8017644383,0.0,62.886420148,41.4019203762,11.6726147205,0.0,10.5075,1.16511472051
 07/01  14:00:00,356.867304492,28.1143564323,42.5298067693,0.0,62.886420148,41.4019203762,11.6723948931,0.0,10.5075,1.16489489314
 07/01  15:00:00,353.933922705,28.1143564323,46.0960303986,0.0,62.886420148,41.4019203762,11.6724690283,0.0,10.5075,1.16496902826
 07/01  16:00:00,354.449436375,28.1143564323,47.03355445,0.0,62.886420148,41.4019203762,11.6723273687,0.0,10.5075,1.16482736867
 07/01  17:00:00,350.916131416,28.1143564323,44.6852001564,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  18:00:00,321.269041692,28.1143564323,35.313847045,0.0,34.9369000822,32.3179380704,9.33733393945,0.0,8.1725,1.16483393945
 07/01  19:00:00,276.227569823,28.1143564323,26.2969597416,0.0,20.9621400493,23.2339557645,7.00219738691,0.0,5.8375,1.16469738691
 07/01  20:00:00,254.91792079,28.1143564323,18.1761760979,0.0,20.9621400493,23.2339557645,7.00207637309,0.0,5.8375,1.16457637309
 07/01  21:00:00,203.251044688,28.1143564323,20.9071285238,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,134.157192602,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561437342,0.0,1.75125,1.16436437342
 07/01  23:00:00,161.808223521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,143.38259963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,130.673587857,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550387085,0.0,1.75125,1.16425387085
 07/02  02:00:00,129.735365807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,130.258569973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,139.213267679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155008659,0.0,1.75125,1.1642508659
 07/02  05:00:00,138.145862582,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,171.371516667,28.1143564323,7.78555253299,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  07:00:00,191.625773646,28.1143564323,5.70029993397,0.0,6.98738001645,14.1499734587,5.79548128156,1.12868853591,3.5025,1.16429274565
 07/02  08:00:00,228.351773173,28.1143564323,6.77755706318,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,215.458771421,28.1143564323,8.45805180832,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  10:00:00,251.064486001,28.1143564323,12.8247800153,0.0,27.9495200658,27.7759469175,8.16965382412,0.0,7.005,1.16465382412
 07/02  11:00:00,275.76221854,28.1143564323,16.0894689263,0.0,27.9495200658,27.7759469175,8.16963664199,0.0,7.005,1.16463664199
 07/02  12:00:00,308.495316545,28.1143564323,25.8349409722,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,316.832391369,28.1143564323,30.3036306299,0.0,41.9242800987,36.8599292233,10.5047657128,0.0,9.34,1.16476571278
 07/02  14:00:00,316.477706035,28.1143564323,37.9157809763,0.0,41.9242800987,36.8599292233,10.5046170651,0.0,9.34,1.16461706515
 07/02  15:00:00,306.314006496,28.1143564323,35.6824595379,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,289.90899265,28.1143564323,25.653665867,0.0,41.9242800987,36.8599292233,10.5047033515,0.0,9.34,1.1647033515
 07/02  17:00:00,255.598788161,28.1143564323,20.9620571231,0.0,27.9495200658,27.7759469175,8.16971357849,0.0,7.005,1.16471357849
 07/02  18:00:00,256.200739802,28.1143564323,17.457939653,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,245.224748683,28.1143564323,15.0365425978,0.0,13.9747600329,18.6919646116,5.83464309162,0.0,4.67,1.16464309162
 07/02  20:00:00,234.709200847,28.1143564323,13.0431531483,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,214.0469271,28.1143564323,17.9528255793,0.0,13.9747600329,18.6919646116,5.83441275999,0.0,4.67,1.16441275999
 07/02  22:00:00,133.451314358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,160.840732285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552178854,0.0,1.75125,1.16427178854
 07/02  24:00:00,141.622942047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,131.62203229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,130.523772649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,129.960116279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922047206,0.0,2.335,1.16422047206
 07/03  04:00:00,136.848203337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,135.521951619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,179.415338603,28.1143564323,5.23603789441,0.0,13.9747600329,18.6919646116,5.83419871455,0.0,4.67,1.16419871455
 07/03  07:00:00,201.386210671,28.1143564323,4.91417622818,0.0,13.9747600329,18.6919646116,5.74800679451,1.05800679451,4.67,0.02
 07/03  08:00:00,282.472067037,28.1143564323,9.16587089994,0.0,34.9369000822,32.3179380704,9.33698763844,0.0,8.1725,1.16448763844
 07/03  09:00:00,323.322294499,28.1143564323,14.7999753164,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  10:00:00,314.963371048,28.1143564323,13.9942169012,0.0,62.886420148,41.4019203762,11.6722742184,0.0,10.5075,1.16477421841
 07/03  11:00:00,329.417070228,28.1143564323,14.5631661119,0.0,62.886420148,41.4019203762,11.6726138236,0.0,10.5075,1.16511382356
 07/03  12:00:00,326.631200777,28.1143564323,17.9777645364,0.0,62.886420148,41.4019203762,11.6727204456,0.0,10.5075,1.16522044562
 07/03  13:00:00,320.182740537,28.1143564323,14.6618585589,0.0,62.886420148,41.4019203762,12.5084688326,0.83595650629,10.5075,1.16501232635
 07/03  14:00:00,303.496153598,28.1143564323,12.1792573687,0.0,62.886420148,41.4019203762,12.3885860953,0.716249774939,10.5075,1.16483632037
 07/03  15:00:00,292.910396613,28.1143564323,10.7394723125,0.0,62.886420148,41.4019203762,11.6723338455,0.0,10.5075,1.16483384549
 07/03  16:00:00,290.232361168,28.1143564323,9.76495350307,0.0,62.886420148,41.4019203762,11.6723948723,0.0,10.5075,1.16489487233
 07/03  17:00:00,289.502576507,28.1143564323,9.18651547136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  18:00:00,282.799824542,28.1143564323,7.51888569504,0.0,41.9242800987,36.8599292233,10.5048908159,0.0,9.34,1.16489081586
 07/03  19:00:00,271.404289474,28.1143564323,6.66316681197,0.0,41.9242800987,36.8599292233,10.5047208504,0.0,9.34,1.16472085044
 07/03  20:00:00,252.853138088,28.1143564323,5.42552652719,0.0,34.9369000822,32.3179380704,9.33721671368,0.0,8.1725,1.16471671368
 07/03  21:00:00,187.729348177,28.1143564323,3.4697213155,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,125.593748958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938262277,0.0,2.335,1.16438262277
 07/03  23:00:00,154.954971544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,132.383990692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,119.736493581,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548680967,0.0,1.75125,1.16423680967
 07/04  02:00:00,118.216384003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,116.865243177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,122.984742099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,120.796959747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547955174,0.0,1.75125,1.16422955174
 07/04  06:00:00,148.154674884,28.1143564323,0.0792702125515,0.0,6.98738001645,14.1499734587,41.3988055467,37.8763055467,3.5025,0.02
 07/04  07:00:00,170.64620241,28.1143564323,0.426191410964,0.0,6.98738001645,14.1499734587,54.6860802857,51.1635802857,3.5025,0.02
 07/04  08:00:00,210.173934368,28.1143564323,1.1411556194,0.0,6.98738001645,14.1499734587,30.6557976645,25.9889820234,3.5025,1.16431564112
 07/04  09:00:00,195.304044241,28.1143564323,1.4602248932,0.0,6.98738001645,14.1499734587,10.9383721244,7.41587212443,3.5025,0.02
 07/04  10:00:00,234.465635802,28.1143564323,5.43057594322,0.0,27.9495200658,27.7759469175,8.16955745363,0.0,7.005,1.16455745363
 07/04  11:00:00,261.759076759,28.1143564323,8.41993610346,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,289.39631541,28.1143564323,12.8731977378,0.0,41.9242800987,36.8599292233,10.5047697394,0.0,9.34,1.16476973939
 07/04  13:00:00,294.952033145,28.1143564323,14.9470476862,0.0,41.9242800987,36.8599292233,10.5046630657,0.0,9.34,1.16466306571
 07/04  14:00:00,291.414950076,28.1143564323,19.2440798689,0.0,41.9242800987,36.8599292233,10.5046685982,0.0,9.34,1.16466859825
 07/04  15:00:00,294.124243329,28.1143564323,25.5720836703,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,290.760704285,28.1143564323,24.2266078487,0.0,41.9242800987,36.8599292233,10.5047607705,0.0,9.34,1.16476077045
 07/04  17:00:00,253.169105277,28.1143564323,18.4257967737,0.0,27.9495200658,27.7759469175,8.16975871672,0.0,7.005,1.16475871672
 07/04  18:00:00,249.409404548,28.1143564323,12.4945891554,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,236.596218659,28.1143564323,10.7570066901,0.0,13.9747600329,18.6919646116,5.83452943471,0.0,4.67,1.16452943471
 07/04  20:00:00,224.31702443,28.1143564323,9.14352132873,0.0,13.9747600329,18.6919646116,5.02855807432,0.338558074318,4.67,0.02
 07/04  21:00:00,202.09775341,28.1143564323,9.62497588249,0.0,13.9747600329,18.6919646116,5.8343982437,0.0,4.67,1.1643982437
 07/04  22:00:00,130.023934119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,157.555587606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,138.045404948,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549246452,0.0,1.75125,1.16424246452
 07/05  01:00:00,128.641493115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,127.591084122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,126.337663731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923146058,0.0,2.335,1.16423146058
 07/05  04:00:00,132.996324386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,131.719520292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,173.352310985,28.1143564323,2.68047336136,0.0,13.9747600329,18.6919646116,4.88052562731,0.190525627309,4.67,0.02
 07/05  07:00:00,196.7374579,28.1143564323,2.9955750785,0.0,13.9747600329,18.6919646116,7.48749775505,1.65307266836,4.67,1.16442508669
 07/05  08:00:00,281.301393952,28.1143564323,8.32231749333,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,320.649579515,28.1143564323,13.3819240285,0.0,62.886420148,41.4019203762,11.6722147301,0.0,10.5075,1.16471473009
 07/05  10:00:00,319.685495438,28.1143564323,15.231196758,0.0,62.886420148,41.4019203762,11.6723261882,0.0,10.5075,1.16482618824
 07/05  11:00:00,344.615142879,28.1143564323,23.2214043639,0.0,62.886420148,41.4019203762,11.6724838814,0.0,10.5075,1.16498388138
 07/05  12:00:00,347.080402223,28.1143564323,30.6126948651,0.0,62.886420148,41.4019203762,11.6725868988,0.0,10.5075,1.16508689884
 07/05  13:00:00,353.2144,28.1143564323,33.6135179608,0.0,62.886420148,41.4019203762,11.6726146163,0.0,10.5075,1.16511461633
 07/05  14:00:00,347.569870653,28.1143564323,36.7296041779,0.0,62.886420148,41.4019203762,11.6724024522,0.0,10.5075,1.16490245224
 07/05  15:00:00,344.695687613,28.1143564323,40.2788093938,0.0,62.886420148,41.4019203762,11.6723815629,0.0,10.5075,1.16488156291
 07/05  16:00:00,347.361435069,28.1143564323,42.4358505595,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  17:00:00,347.098958089,28.1143564323,42.2804807084,0.0,62.886420148,41.4019203762,11.672458776,0.0,10.5075,1.16495877597
 07/05  18:00:00,335.426309522,28.1143564323,36.9923846631,0.0,41.9242800987,36.8599292233,10.5047420626,0.0,9.34,1.16474206259
 07/05  19:00:00,321.872588164,28.1143564323,31.4780589271,0.0,41.9242800987,36.8599292233,10.504725915,0.0,9.34,1.16472591497
 07/05  20:00:00,290.042086588,28.1143564323,22.3070520163,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,218.788209018,28.1143564323,22.7663707072,0.0,13.9747600329,18.6919646116,5.83454942208,0.0,4.67,1.16454942208
 07/05  22:00:00,135.334608386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,163.234192007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931255848,0.0,2.335,1.16431255848
 07/05  24:00:00,143.976207772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,131.441686854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,129.750281869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923100837,0.0,2.335,1.16423100837
 07/06  03:00:00,128.565215788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,136.066645535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,134.210885463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,177.645512452,28.1143564323,5.00897422737,0.0,13.9747600329,18.6919646116,5.83424566848,0.0,4.67,1.16424566848
 07/06  07:00:00,199.592628364,28.1143564323,4.61254280604,0.0,13.9747600329,18.6919646116,5.73464056818,1.04464056818,4.67,0.02
 07/06  08:00:00,283.338784594,28.1143564323,9.69022168552,0.0,34.9369000822,32.3179380704,9.33698783626,0.0,8.1725,1.16448783626
 07/06  09:00:00,322.760452948,28.1143564323,14.8026686408,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,325.218363358,28.1143564323,18.5353301507,0.0,62.886420148,41.4019203762,11.6722131672,0.0,10.5075,1.1647131672
 07/06  11:00:00,347.28548247,28.1143564323,25.9898954658,0.0,62.886420148,41.4019203762,11.6724971798,0.0,10.5075,1.16499717977
 07/06  12:00:00,350.690037389,28.1143564323,33.7240676908,0.0,62.886420148,41.4019203762,11.6725831518,0.0,10.5075,1.16508315181
 07/06  13:00:00,362.253316606,28.1143564323,40.6315495321,0.0,62.886420148,41.4019203762,11.6726122435,0.0,10.5075,1.16511224354
 07/06  14:00:00,359.539720845,28.1143564323,45.2076846894,0.0,62.886420148,41.4019203762,11.6724326466,0.0,10.5075,1.16493264662
 07/06  15:00:00,356.345929419,28.1143564323,49.0019307112,0.0,62.886420148,41.4019203762,11.6724256004,0.0,10.5075,1.16492560041
 07/06  16:00:00,358.612589795,28.1143564323,50.9111608552,0.0,62.886420148,41.4019203762,11.6722890983,0.0,10.5075,1.16478909826
 07/06  17:00:00,357.201984416,28.1143564323,49.9951816836,0.0,62.886420148,41.4019203762,11.6723604426,0.0,10.5075,1.16486044256
 07/06  18:00:00,345.886250731,28.1143564323,44.8466264419,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  19:00:00,331.623517738,28.1143564323,38.3343212969,0.0,41.9242800987,36.8599292233,10.504644017,0.0,9.34,1.16464401704
 07/06  20:00:00,297.951417229,28.1143564323,26.8955369266,0.0,34.9369000822,32.3179380704,9.33713879185,0.0,8.1725,1.16463879185
 07/06  21:00:00,225.548448525,28.1143564323,28.3240875083,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,136.864734954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936516967,0.0,2.335,1.16436516967
 07/06  23:00:00,163.865830531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,144.564148262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,133.21949369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925791845,0.0,2.335,1.16425791845
 07/07  02:00:00,131.378970804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,130.426680525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,157.4137964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,156.281266758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923322232,0.0,2.335,1.16423322232
 07/07  06:00:00,201.736517157,28.1143564323,6.49812193063,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,215.812013231,28.1143564323,5.71290636252,0.0,13.9747600329,18.6919646116,5.75358443368,1.06358443368,4.67,0.02
 07/07  08:00:00,286.40620517,28.1143564323,10.8899186557,0.0,34.9369000822,32.3179380704,9.33696939671,0.0,8.1725,1.16446939671
 07/07  09:00:00,327.658268789,28.1143564323,17.1533723788,0.0,62.886420148,41.4019203762,11.6721383385,0.0,10.5075,1.16463833848
 07/07  10:00:00,331.712001668,28.1143564323,21.7759548371,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,355.195204444,28.1143564323,32.4282903264,0.0,62.886420148,41.4019203762,11.6724927898,0.0,10.5075,1.1649927898
 07/07  12:00:00,361.607030197,28.1143564323,40.8316783729,0.0,62.886420148,41.4019203762,11.6725618227,0.0,10.5075,1.16506182267
 07/07  13:00:00,371.637839521,28.1143564323,47.2648345004,0.0,62.886420148,41.4019203762,11.6725923694,0.0,10.5075,1.16509236938
 07/07  14:00:00,367.07814586,28.1143564323,49.7554730246,0.0,62.886420148,41.4019203762,11.6724453808,0.0,10.5075,1.1649453808
 07/07  15:00:00,361.207226801,28.1143564323,51.8251739165,0.0,62.886420148,41.4019203762,11.6722631748,0.0,10.5075,1.16476317483
 07/07  16:00:00,360.167747593,28.1143564323,51.9462019185,0.0,62.886420148,41.4019203762,11.6723114947,0.0,10.5075,1.16481149467
 07/07  17:00:00,359.234647576,28.1143564323,51.4471233315,0.0,62.886420148,41.4019203762,11.672378185,0.0,10.5075,1.16487818503
 07/07  18:00:00,348.147122287,28.1143564323,46.5902341831,0.0,41.9242800987,36.8599292233,10.5048086428,0.0,9.34,1.16480864279
 07/07  19:00:00,322.925459474,28.1143564323,39.1539006052,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,294.233856833,28.1143564323,30.697018873,0.0,34.9369000822,32.3179380704,9.33719691945,0.0,8.1725,1.16469691945
 07/07  21:00:00,226.604481492,28.1143564323,34.0177135898,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,138.035303943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940621254,0.0,2.335,1.16440621254
 07/07  23:00:00,164.579968812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,145.364992629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,131.561261543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559986967,0.0,1.75125,1.16434986967
 07/08  02:00:00,129.36359666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,128.856860496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,136.172264862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552831765,0.0,1.75125,1.16427831765
 07/08  05:00:00,134.90115186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,167.404187105,28.1143564323,6.37555241149,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,191.396041521,28.1143564323,5.74573888223,0.0,6.98738001645,14.1499734587,5.72602661081,1.05900657332,3.5025,1.16452003749
 07/08  08:00:00,259.757431526,28.1143564323,9.68893111753,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,294.457940536,28.1143564323,15.5437487216,0.0,41.9242800987,36.8599292233,10.5045941208,0.0,9.34,1.16459412079
 07/08  10:00:00,330.799179407,28.1143564323,23.1684089842,0.0,62.886420148,41.4019203762,11.67232026,0.0,10.5075,1.16482026004
 07/08  11:00:00,357.2158778,28.1143564323,34.2101652439,0.0,62.886420148,41.4019203762,11.672393983,0.0,10.5075,1.16489398303
 07/08  12:00:00,362.278366701,28.1143564323,41.4405739918,0.0,62.886420148,41.4019203762,11.6724552633,0.0,10.5075,1.16495526333
 07/08  13:00:00,368.577274674,28.1143564323,45.5653108284,0.0,62.886420148,41.4019203762,11.6724868958,0.0,10.5075,1.16498689576
 07/08  14:00:00,369.137667921,28.1143564323,51.6600446549,0.0,62.886420148,41.4019203762,11.6724599975,0.0,10.5075,1.16495999748
 07/08  15:00:00,361.991614128,28.1143564323,52.4747178374,0.0,62.886420148,41.4019203762,11.6723215788,0.0,10.5075,1.16482157882
 07/08  16:00:00,360.090722181,28.1143564323,52.5191363438,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  17:00:00,354.867263822,28.1143564323,49.1303934855,0.0,62.886420148,41.4019203762,11.6723492319,0.0,10.5075,1.16484923193
 07/08  18:00:00,321.686200382,28.1143564323,36.7861023115,0.0,34.9369000822,32.3179380704,9.3373524983,0.0,8.1725,1.1648524983
 07/08  19:00:00,279.808129251,28.1143564323,29.2408101761,0.0,20.9621400493,23.2339557645,7.00218307407,0.0,5.8375,1.16468307407
 07/08  20:00:00,264.528089005,28.1143564323,24.3255531084,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,206.113509677,28.1143564323,23.7017949021,0.0,6.98738001645,14.1499734587,4.66703591536,0.0,3.5025,1.16453591536
 07/08  22:00:00,133.025370588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,161.196835263,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556799104,0.0,1.75125,1.16431799104
 07/08  24:00:00,141.10035529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,130.481607136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,129.572032887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155304771,0.0,1.75125,1.1642804771
 07/09  03:00:00,129.134566856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,137.068595203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,135.597092494,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551439403,0.0,1.75125,1.16426439403
 07/09  06:00:00,168.631532421,28.1143564323,6.71297436712,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,191.626537418,28.1143564323,5.97174816393,0.0,6.98738001645,14.1499734587,4.64984422251,1.12734422251,3.5025,0.02
 07/09  08:00:00,229.10957138,28.1143564323,7.17695790563,0.0,6.98738001645,14.1499734587,4.66688293887,0.0,3.5025,1.16438293887
 07/09  09:00:00,216.168330272,28.1143564323,8.81981075897,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,255.016205653,28.1143564323,14.6710576737,0.0,27.9495200658,27.7759469175,8.16958075696,0.0,7.005,1.16458075696
 07/09  11:00:00,279.187786055,28.1143564323,18.5576622917,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,309.574931826,28.1143564323,26.4497847842,0.0,41.9242800987,36.8599292233,10.5046430305,0.0,9.34,1.16464303055
 07/09  13:00:00,320.840194041,28.1143564323,32.9937065323,0.0,41.9242800987,36.8599292233,10.5046932354,0.0,9.34,1.16469323538
 07/09  14:00:00,318.328113191,28.1143564323,37.910980717,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,314.954985081,28.1143564323,41.2984470371,0.0,41.9242800987,36.8599292233,10.5047024335,0.0,9.34,1.1647024335
 07/09  16:00:00,314.945343874,28.1143564323,42.1666349063,0.0,41.9242800987,36.8599292233,10.5047795247,0.0,9.34,1.16477952467
 07/09  17:00:00,283.829271946,28.1143564323,40.7027202775,0.0,27.9495200658,27.7759469175,8.16960636031,0.0,7.005,1.16460636031
 07/09  18:00:00,280.659837613,28.1143564323,34.5606973843,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,262.110328098,28.1143564323,26.8978937704,0.0,13.9747600329,18.6919646116,5.83450731974,0.0,4.67,1.16450731974
 07/09  20:00:00,241.217723005,28.1143564323,17.948082504,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,221.917918751,28.1143564323,24.6883070218,0.0,13.9747600329,18.6919646116,5.83443904204,0.0,4.67,1.16443904204
 07/09  22:00:00,134.308200879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,162.432044871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,144.180944295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554953594,0.0,1.75125,1.16429953594
 07/10  01:00:00,135.332656684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,133.926191023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,133.483870609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,142.606233712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919510197,0.0,2.335,1.16419510197
 07/10  05:00:00,142.114827915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,190.785911078,28.1143564323,11.1922191254,0.0,13.9747600329,18.6919646116,5.01216587218,0.322165872178,4.67,0.02
 07/10  07:00:00,208.82973422,28.1143564323,7.6925400841,0.0,13.9747600329,18.6919646116,7.07883317455,1.24441328647,4.67,1.16441988809
 07/10  08:00:00,288.255210373,28.1143564323,11.6066216479,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,327.475542287,28.1143564323,17.166146935,0.0,62.886420148,41.4019203762,11.6721128351,0.0,10.5075,1.16461283515
 07/10  10:00:00,332.00937863,28.1143564323,23.5435895428,0.0,62.886420148,41.4019203762,11.6723193715,0.0,10.5075,1.16481937148
 07/10  11:00:00,355.384688029,28.1143564323,32.5700259013,0.0,62.886420148,41.4019203762,11.6725160535,0.0,10.5075,1.16501605351
 07/10  12:00:00,359.321572801,28.1143564323,40.1674375744,0.0,62.886420148,41.4019203762,11.6726254866,0.0,10.5075,1.1651254866
 07/10  13:00:00,369.062154402,28.1143564323,45.6300626293,0.0,62.886420148,41.4019203762,11.6726422672,0.0,10.5075,1.16514226722
 07/10  14:00:00,365.195650566,28.1143564323,49.4454869538,0.0,62.886420148,41.4019203762,11.6723915215,0.0,10.5075,1.16489152151
 07/10  15:00:00,360.363291366,28.1143564323,52.0668945553,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,358.271301553,28.1143564323,51.2695207187,0.0,62.886420148,41.4019203762,11.6723651529,0.0,10.5075,1.16486515286
 07/10  17:00:00,359.179468773,28.1143564323,51.836403932,0.0,62.886420148,41.4019203762,11.6724241482,0.0,10.5075,1.1649241482
 07/10  18:00:00,347.416438399,28.1143564323,46.0798723541,0.0,41.9242800987,36.8599292233,10.5048660392,0.0,9.34,1.16486603922
 07/10  19:00:00,333.05938831,28.1143564323,39.3240481471,0.0,41.9242800987,36.8599292233,10.504639833,0.0,9.34,1.16463983299
 07/10  20:00:00,302.087778098,28.1143564323,30.2529034394,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,233.207861652,28.1143564323,33.8942986592,0.0,13.9747600329,18.6919646116,5.83454652336,0.0,4.67,1.16454652336
 07/10  22:00:00,138.875895519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,165.701228126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,147.786249184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922608501,0.0,2.335,1.16422608501
 07/11  01:00:00,137.003132629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,133.719580258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,132.245035095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922588585,0.0,2.335,1.16422588585
 07/11  04:00:00,159.383084728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,159.15387682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,209.445830112,28.1143564323,9.80858386777,0.0,13.9747600329,18.6919646116,4.95971526658,0.269715266585,4.67,0.02
 07/11  07:00:00,221.438110915,28.1143564323,7.7959982387,0.0,13.9747600329,18.6919646116,6.98010227007,1.14568721655,4.67,1.16441505352
 07/11  08:00:00,289.878044087,28.1143564323,12.2540731112,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  09:00:00,330.659128607,28.1143564323,18.7758639074,0.0,62.886420148,41.4019203762,11.6721948833,0.0,10.5075,1.16469488325
 07/11  10:00:00,335.960367871,28.1143564323,25.7727366479,0.0,62.886420148,41.4019203762,11.6722969035,0.0,10.5075,1.1647969035
 07/11  11:00:00,358.88048018,28.1143564323,35.1695387366,0.0,62.886420148,41.4019203762,11.6724437654,0.0,10.5075,1.16494376542
 07/11  12:00:00,360.869186171,28.1143564323,41.4140485777,0.0,62.886420148,41.4019203762,11.6725365095,0.0,10.5075,1.16503650947
 07/11  13:00:00,368.499037981,28.1143564323,45.4078215777,0.0,62.886420148,41.4019203762,11.6725549213,0.0,10.5075,1.16505492134
 07/11  14:00:00,367.415869644,28.1143564323,50.8674974798,0.0,62.886420148,41.4019203762,11.6723364683,0.0,10.5075,1.16483646833
 07/11  15:00:00,360.32851185,28.1143564323,51.9974824307,0.0,62.886420148,41.4019203762,11.6723074635,0.0,10.5075,1.16480746349
 07/11  16:00:00,360.566143107,28.1143564323,52.5619214446,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,355.790618809,28.1143564323,49.4751646692,0.0,62.886420148,41.4019203762,11.6723754896,0.0,10.5075,1.16487548961
 07/11  18:00:00,344.367738699,28.1143564323,44.156657131,0.0,41.9242800987,36.8599292233,10.5048314268,0.0,9.34,1.16483142683
 07/11  19:00:00,322.832332344,28.1143564323,38.945673471,0.0,41.9242800987,36.8599292233,10.5046285905,0.0,9.34,1.16462859046
 07/11  20:00:00,294.757317192,28.1143564323,30.8241246355,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  21:00:00,208.332261098,28.1143564323,20.8347929251,0.0,13.9747600329,18.6919646116,5.83456798266,0.0,4.67,1.16456798266
 07/11  22:00:00,131.064756873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,159.780211508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992826566,0.0,2.335,1.1642826566
 07/11  24:00:00,140.726823335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,130.367674241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,129.016990182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,128.902573087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924052277,0.0,2.335,1.16424052277
 07/12  04:00:00,138.231452594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,136.664193664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,180.973443977,28.1143564323,6.45097504089,0.0,13.9747600329,18.6919646116,5.83421552229,0.0,4.67,1.16421552229
 07/12  07:00:00,203.479721073,28.1143564323,5.86315265974,0.0,13.9747600329,18.6919646116,5.7472644413,1.0572644413,4.67,0.02
 07/12  08:00:00,285.097051738,28.1143564323,10.4084662037,0.0,34.9369000822,32.3179380704,9.33699044249,0.0,8.1725,1.16449044249
 07/12  09:00:00,322.590257413,28.1143564323,14.8762379868,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,324.031927182,28.1143564323,18.1215614573,0.0,62.886420148,41.4019203762,11.6722599271,0.0,10.5075,1.16475992713
 07/12  11:00:00,350.30613492,28.1143564323,28.2279711019,0.0,62.886420148,41.4019203762,11.6725804502,0.0,10.5075,1.16508045017
 07/12  12:00:00,348.574453625,28.1143564323,32.5993551853,0.0,62.886420148,41.4019203762,11.6726714974,0.0,10.5075,1.16517149737
 07/12  13:00:00,359.388144235,28.1143564323,38.7824258625,0.0,62.886420148,41.4019203762,11.6726883679,0.0,10.5075,1.16518836788
 07/12  14:00:00,356.674874495,28.1143564323,42.9400157424,0.0,62.886420148,41.4019203762,11.6724689488,0.0,10.5075,1.16496894879
 07/12  15:00:00,352.31235238,28.1143564323,46.3139438897,0.0,62.886420148,41.4019203762,11.6722512068,0.0,10.5075,1.16475120684
 07/12  16:00:00,344.032350833,28.1143564323,40.7813131023,0.0,62.886420148,41.4019203762,11.672298437,0.0,10.5075,1.16479843704
 07/12  17:00:00,312.36561573,28.1143564323,20.5014977363,0.0,62.886420148,41.4019203762,10.7695981805,0.242098180464,10.5075,0.02
 07/12  18:00:00,294.865805768,28.1143564323,13.2762683008,0.0,41.9242800987,36.8599292233,10.9075145437,0.402732700585,9.34,1.16478184312
 07/12  19:00:00,285.594886576,28.1143564323,12.5927039222,0.0,41.9242800987,36.8599292233,10.5046023187,0.0,9.34,1.16460231874
 07/12  20:00:00,268.266413452,28.1143564323,11.2774891379,0.0,34.9369000822,32.3179380704,9.33708667153,0.0,8.1725,1.16458667153
 07/12  21:00:00,197.75818674,28.1143564323,8.29490121885,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,130.519001831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,158.743861544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925829828,0.0,2.335,1.16425829828
 07/12  24:00:00,139.304605142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,129.027096477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,128.827107552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925046515,0.0,2.335,1.16425046515
 07/13  03:00:00,129.081583911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,137.922342338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,137.553130422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,179.499954158,28.1143564323,4.85639796645,0.0,13.9747600329,18.6919646116,5.83424668159,0.0,4.67,1.16424668159
 07/13  07:00:00,197.463668825,28.1143564323,3.12731458549,0.0,13.9747600329,18.6919646116,7.14295646518,2.45295646518,4.67,0.02
 07/13  08:00:00,275.629899222,28.1143564323,6.74089236858,0.0,34.9369000822,32.3179380704,9.33699520104,0.0,8.1725,1.16449520104
 07/13  09:00:00,313.634684708,28.1143564323,11.6836048624,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,316.206005883,28.1143564323,14.5488720687,0.0,62.886420148,41.4019203762,11.6722087224,0.0,10.5075,1.1647087224
 07/13  11:00:00,335.27243686,28.1143564323,17.4193099459,0.0,62.886420148,41.4019203762,11.6724793942,0.0,10.5075,1.16497939418
 07/13  12:00:00,332.906922765,28.1143564323,20.7442161427,0.0,62.886420148,41.4019203762,11.6725541091,0.0,10.5075,1.16505410913
 07/13  13:00:00,341.641420284,28.1143564323,25.7841200831,0.0,62.886420148,41.4019203762,11.6725727172,0.0,10.5075,1.16507271723
 07/13  14:00:00,337.922296012,28.1143564323,29.3955449148,0.0,62.886420148,41.4019203762,11.6723855655,0.0,10.5075,1.16488556553
 07/13  15:00:00,333.284081734,28.1143564323,32.2673925253,0.0,62.886420148,41.4019203762,11.6723692464,0.0,10.5075,1.16486924638
 07/13  16:00:00,332.992981229,28.1143564323,32.6766677122,0.0,62.886420148,41.4019203762,11.6724150467,0.0,10.5075,1.16491504675
 07/13  17:00:00,327.972100532,28.1143564323,30.1658455512,0.0,62.886420148,41.4019203762,11.6722855757,0.0,10.5075,1.1647855757
 07/13  18:00:00,314.46844353,28.1143564323,24.542156456,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,300.56378728,28.1143564323,19.4060970849,0.0,41.9242800987,36.8599292233,10.5047171032,0.0,9.34,1.16471710325
 07/13  20:00:00,271.608030817,28.1143564323,12.9671063674,0.0,34.9369000822,32.3179380704,9.71288382829,0.375683554052,8.1725,1.16470027424
 07/13  21:00:00,201.434891418,28.1143564323,10.8357046223,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,130.415351805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936251059,0.0,2.335,1.16436251059
 07/13  23:00:00,158.806626709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,138.7621316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,126.570387542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,124.899460513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922944766,0.0,2.335,1.16422944766
 07/14  03:00:00,123.15807118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,147.325830189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,146.354800903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919942798,0.0,2.335,1.16419942798
 07/14  06:00:00,188.867449262,28.1143564323,1.93720097525,0.0,13.9747600329,18.6919646116,6.11902241826,1.42902241826,4.67,0.02
 07/14  07:00:00,202.663036893,28.1143564323,1.88273494599,0.0,13.9747600329,18.6919646116,18.6704489379,13.9804489379,4.67,0.02
 07/14  08:00:00,272.205258085,28.1143564323,5.39036437856,0.0,34.9369000822,32.3179380704,9.33698519263,0.0,8.1725,1.16448519263
 07/14  09:00:00,308.951225335,28.1143564323,9.8294921313,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,307.639827879,28.1143564323,11.5170918862,0.0,62.886420148,41.4019203762,11.6723181295,0.0,10.5075,1.16481812954
 07/14  11:00:00,327.360645375,28.1143564323,13.5408651718,0.0,62.886420148,41.4019203762,11.6725866417,0.0,10.5075,1.16508664171
 07/14  12:00:00,323.316324823,28.1143564323,15.9781361129,0.0,62.886420148,41.4019203762,11.6726597225,0.0,10.5075,1.1651597225
 07/14  13:00:00,331.262831719,28.1143564323,20.1729491966,0.0,62.886420148,41.4019203762,11.672676954,0.0,10.5075,1.16517695398
 07/14  14:00:00,320.104971222,28.1143564323,20.4371725095,0.0,62.886420148,41.4019203762,11.6724889247,0.0,10.5075,1.16498892467
 07/14  15:00:00,315.415560286,28.1143564323,21.8732333586,0.0,62.886420148,41.4019203762,11.6722843964,0.0,10.5075,1.1647843964
 07/14  16:00:00,321.777806131,28.1143564323,26.9826790337,0.0,62.886420148,41.4019203762,11.6723260282,0.0,10.5075,1.16482602818
 07/14  17:00:00,327.207106617,28.1143564323,30.0467609944,0.0,62.886420148,41.4019203762,11.6723856548,0.0,10.5075,1.16488565476
 07/14  18:00:00,319.810297739,28.1143564323,26.9853918791,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,295.159366418,28.1143564323,21.0589975131,0.0,41.9242800987,36.8599292233,10.5046621724,0.0,9.34,1.16466217241
 07/14  20:00:00,270.550064166,28.1143564323,14.2969224658,0.0,34.9369000822,32.3179380704,9.3371472743,0.0,8.1725,1.1646472743
 07/14  21:00:00,196.890396985,28.1143564323,12.1924468315,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,130.611845069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936964081,0.0,2.335,1.16436964081
 07/14  23:00:00,158.970606886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,139.550930375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,126.495448007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555570937,0.0,1.75125,1.16430570937
 07/15  02:00:00,125.568932688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,123.924655583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,130.512494049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552701373,0.0,1.75125,1.16427701373
 07/15  05:00:00,128.886018025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,157.243513721,28.1143564323,2.11159916018,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  07:00:00,176.968886213,28.1143564323,1.67746989797,0.0,6.98738001645,14.1499734587,10.9325229616,6.26557066195,3.5025,1.16445229969
 07/15  08:00:00,242.652465721,28.1143564323,4.11161300041,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  09:00:00,274.916850934,28.1143564323,8.53466595264,0.0,41.9242800987,36.8599292233,10.5043273621,0.0,9.34,1.16432736209
 07/15  10:00:00,305.618542626,28.1143564323,12.2751119798,0.0,62.886420148,41.4019203762,11.6722627621,0.0,10.5075,1.16476276214
 07/15  11:00:00,330.767705656,28.1143564323,15.0483240372,0.0,62.886420148,41.4019203762,11.5340047566,0.0,10.5075,1.02650475665
 07/15  12:00:00,324.738110351,28.1143564323,16.7798354597,0.0,62.886420148,41.4019203762,11.0296790985,0.0,10.5075,0.522179098499
 07/15  13:00:00,333.158882053,28.1143564323,21.3337233079,0.0,62.886420148,41.4019203762,12.4534556665,0.0,10.5075,1.94595566653
