Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  14:00:00,331.168593705,28.1143564323,26.5089820859,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  15:00:00,330.004088304,28.1143564323,30.2349050721,0.0,62.886420148,41.4019203762,11.672367817,0.0,10.5075,1.16486781699
 07/15  16:00:00,328.10121077,28.1143564323,29.7128051095,0.0,62.886420148,41.4019203762,11.672411555,0.0,10.5075,1.16491155503
 07/15  17:00:00,327.017182333,28.1143564323,29.4474568145,0.0,62.886420148,41.4019203762,11.6724371654,0.0,10.5075,1.16493716535
 07/15  18:00:00,299.992097444,28.1143564323,22.1261581226,0.0,34.9369000822,32.3179380704,9.33723551238,0.0,8.1725,1.16473551238
 07/15  19:00:00,257.403978647,28.1143564323,15.0770531638,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,246.615654557,28.1143564323,12.0878506978,0.0,20.9621400493,23.2339557645,7.00208121482,0.0,5.8375,1.16458121482
 07/15  21:00:00,190.543734854,28.1143564323,11.9165015563,0.0,6.98738001645,14.1499734587,4.66695828716,0.0,3.5025,1.16445828716
 07/15  22:00:00,130.604840513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,158.57721228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,139.209295431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557582209,0.0,1.75125,1.16432582209
 07/16  01:00:00,125.204836236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,123.692292552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,122.700590065,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154817499,0.0,1.75125,1.1642317499
 07/16  04:00:00,129.023580637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,126.823412496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,155.608794004,28.1143564323,1.56311958314,0.0,6.98738001645,14.1499734587,5.08320717856,0.416464775035,3.5025,1.16424240353
 07/16  07:00:00,177.216601479,28.1143564323,1.43666542494,0.0,6.98738001645,14.1499734587,10.1595378662,6.63703786615,3.5025,0.02
 07/16  08:00:00,215.106183114,28.1143564323,2.68375717496,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  09:00:00,199.735404409,28.1143564323,3.93285231996,0.0,6.98738001645,14.1499734587,4.66685613999,0.0,3.5025,1.16435613999
 07/16  10:00:00,236.562589406,28.1143564323,8.02051074082,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,263.090475272,28.1143564323,9.90665323127,0.0,27.9495200658,27.7759469175,8.16969807547,0.0,7.005,1.16469807547
 07/16  12:00:00,288.439707381,28.1143564323,13.8734118013,0.0,41.9242800987,36.8599292233,10.5047760855,0.0,9.34,1.16477608549
 07/16  13:00:00,291.076219304,28.1143564323,15.2745814632,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,286.319988157,28.1143564323,19.3385380876,0.0,41.9242800987,36.8599292233,10.5046250301,0.0,9.34,1.16462503012
 07/16  15:00:00,285.132227371,28.1143564323,22.6271874299,0.0,41.9242800987,36.8599292233,10.5046529021,0.0,9.34,1.16465290207
 07/16  16:00:00,287.260679368,28.1143564323,25.1868955411,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  17:00:00,256.915891569,28.1143564323,23.3321268188,0.0,27.9495200658,27.7759469175,8.16968427063,0.0,7.005,1.16468427063
 07/16  18:00:00,251.799740582,28.1143564323,16.4234413325,0.0,13.9747600329,18.6919646116,5.83448828692,0.0,4.67,1.16448828692
 07/16  19:00:00,236.154732979,28.1143564323,12.8659908527,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,228.122181972,28.1143564323,10.9729057148,0.0,13.9747600329,18.6919646116,5.8345198977,0.0,4.67,1.1645198977
 07/16  21:00:00,203.578459915,28.1143564323,12.5441255021,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,128.816282641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554555219,0.0,1.75125,1.16429555219
 07/16  23:00:00,155.959300879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,133.895754596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,123.847814745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,123.062426488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921414908,0.0,2.335,1.16421414908
 07/17  03:00:00,121.693719152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,127.703020701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,125.155438868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924712594,0.0,2.335,1.16424712594
 07/17  06:00:00,167.06043729,28.1143564323,2.00083096475,0.0,13.9747600329,18.6919646116,6.81730740191,2.12730740191,4.67,0.02
 07/17  07:00:00,189.327176379,28.1143564323,2.01126499595,0.0,13.9747600329,18.6919646116,16.687526915,11.997526915,4.67,0.02
 07/17  08:00:00,271.928421612,28.1143564323,5.89325679862,0.0,34.9369000822,32.3179380704,9.33696587948,0.0,8.1725,1.16446587948
 07/17  09:00:00,310.880350812,28.1143564323,10.583364273,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,311.051272115,28.1143564323,13.1588085056,0.0,62.886420148,41.4019203762,11.6722944081,0.0,10.5075,1.16479440809
 07/17  11:00:00,334.805137832,28.1143564323,17.3008538678,0.0,62.886420148,41.4019203762,11.6725583176,0.0,10.5075,1.16505831756
 07/17  12:00:00,331.416145186,28.1143564323,21.1071301108,0.0,62.886420148,41.4019203762,11.6726274745,0.0,10.5075,1.1651274745
 07/17  13:00:00,340.609321142,28.1143564323,26.0929042963,0.0,62.886420148,41.4019203762,11.6726410235,0.0,10.5075,1.16514102351
 07/17  14:00:00,336.072226476,28.1143564323,30.5464249405,0.0,62.886420148,41.4019203762,11.672450319,0.0,10.5075,1.164950319
 07/17  15:00:00,333.048324562,28.1143564323,33.9861885118,0.0,62.886420148,41.4019203762,11.6722432178,0.0,10.5075,1.1647432178
 07/17  16:00:00,333.003246079,28.1143564323,35.1861509599,0.0,62.886420148,41.4019203762,11.6722812584,0.0,10.5075,1.16478125845
 07/17  17:00:00,330.737638854,28.1143564323,34.7014065721,0.0,62.886420148,41.4019203762,11.672337284,0.0,10.5075,1.16483728402
 07/17  18:00:00,321.424078514,28.1143564323,30.923545553,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,312.187423363,28.1143564323,27.4400109939,0.0,41.9242800987,36.8599292233,10.5046114669,0.0,9.34,1.16461146686
 07/17  20:00:00,285.46758081,28.1143564323,19.6833532315,0.0,34.9369000822,32.3179380704,9.33709357633,0.0,8.1725,1.16459357633
 07/17  21:00:00,210.683970578,28.1143564323,17.84388653,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,134.078148925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936042378,0.0,2.335,1.16436042378
 07/17  23:00:00,163.278634837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,144.258443933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,131.576365928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,129.387744582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927168173,0.0,2.335,1.16427168173
 07/18  03:00:00,127.749137549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,155.074547967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,153.861728322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924049867,0.0,2.335,1.16424049867
 07/18  06:00:00,198.582272256,28.1143564323,5.03922701212,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,210.423961511,28.1143564323,4.29757555893,0.0,13.9747600329,18.6919646116,5.79182028433,1.10182028433,4.67,0.02
 07/18  08:00:00,279.395628748,28.1143564323,8.39170072647,0.0,34.9369000822,32.3179380704,9.33702195076,0.0,8.1725,1.16452195076
 07/18  09:00:00,320.081537693,28.1143564323,13.9357988756,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,325.652592692,28.1143564323,19.1665510101,0.0,62.886420148,41.4019203762,11.672348754,0.0,10.5075,1.16484875401
 07/18  11:00:00,351.382917596,28.1143564323,28.7961538027,0.0,62.886420148,41.4019203762,11.6726109273,0.0,10.5075,1.16511092728
 07/18  12:00:00,348.473747046,28.1143564323,32.1950639692,0.0,62.886420148,41.4019203762,11.6726787508,0.0,10.5075,1.16517875082
 07/18  13:00:00,353.137571613,28.1143564323,34.3599417939,0.0,62.886420148,41.4019203762,11.6724577974,0.0,10.5075,1.16495779742
 07/18  14:00:00,345.023766999,28.1143564323,37.329663985,0.0,62.886420148,41.4019203762,11.6724999088,0.0,10.5075,1.16499990877
 07/18  15:00:00,340.649618244,28.1143564323,40.4350000573,0.0,62.886420148,41.4019203762,11.6722920258,0.0,10.5075,1.1647920258
 07/18  16:00:00,342.27338755,28.1143564323,41.721472479,0.0,62.886420148,41.4019203762,11.6723290071,0.0,10.5075,1.16482900707
 07/18  17:00:00,340.092323404,28.1143564323,40.470771499,0.0,62.886420148,41.4019203762,11.6723838337,0.0,10.5075,1.16488383369
 07/18  18:00:00,328.649462955,28.1143564323,35.6293417606,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,307.313810883,28.1143564323,31.2064880188,0.0,41.9242800987,36.8599292233,10.5046574374,0.0,9.34,1.16465743736
 07/18  20:00:00,283.763591136,28.1143564323,24.9078286694,0.0,34.9369000822,32.3179380704,9.3371385844,0.0,8.1725,1.1646385844
 07/18  21:00:00,217.205608765,28.1143564323,27.1536229818,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,136.061476591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935963996,0.0,2.335,1.16435963996
 07/18  23:00:00,164.06967226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,145.051967797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,133.009721351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924927164,0.0,2.335,1.16424927164
 07/19  02:00:00,131.445784393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,130.560765226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,138.060482961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,136.505286652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922081911,0.0,2.335,1.16422081911
 07/19  06:00:00,180.64058577,28.1143564323,6.57353998701,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,200.28967251,28.1143564323,5.2322603294,0.0,13.9747600329,18.6919646116,5.80403166376,1.11403166376,4.67,0.02
 07/19  08:00:00,281.840920351,28.1143564323,9.53297053585,0.0,34.9369000822,32.3179380704,9.33706494195,0.0,8.1725,1.16456494195
 07/19  09:00:00,319.556045597,28.1143564323,13.9648798828,0.0,62.886420148,41.4019203762,11.6720972209,0.0,10.5075,1.16459722086
 07/19  10:00:00,322.265848645,28.1143564323,17.7082618913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,347.438715012,28.1143564323,26.3298578364,0.0,62.886420148,41.4019203762,11.672429856,0.0,10.5075,1.16492985599
 07/19  12:00:00,348.795609806,28.1143564323,32.4776806485,0.0,62.886420148,41.4019203762,11.6724819889,0.0,10.5075,1.16498198888
 07/19  13:00:00,356.480183735,28.1143564323,36.7061642714,0.0,62.886420148,41.4019203762,11.6724963357,0.0,10.5075,1.1649963357
 07/19  14:00:00,351.529186724,28.1143564323,40.1657821536,0.0,62.886420148,41.4019203762,11.6723368809,0.0,10.5075,1.16483688088
 07/19  15:00:00,349.280575326,28.1143564323,44.3652115564,0.0,62.886420148,41.4019203762,11.6723290919,0.0,10.5075,1.16482909192
 07/19  16:00:00,349.725127536,28.1143564323,46.1567015982,0.0,62.886420148,41.4019203762,11.6723649483,0.0,10.5075,1.16486494829
 07/19  17:00:00,346.750556878,28.1143564323,44.7972423398,0.0,62.886420148,41.4019203762,11.6724186333,0.0,10.5075,1.16491863326
 07/19  18:00:00,338.012406537,28.1143564323,40.1890839043,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  19:00:00,325.86225174,28.1143564323,34.8924396735,0.0,41.9242800987,36.8599292233,10.5046916613,0.0,9.34,1.16469166127
 07/19  20:00:00,298.508188727,28.1143564323,26.0717047413,0.0,34.9369000822,32.3179380704,9.33717189335,0.0,8.1725,1.16467189335
 07/19  21:00:00,225.817276149,28.1143564323,28.3083829519,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,136.369388341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939264885,0.0,2.335,1.16439264885
 07/19  23:00:00,162.912509302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,143.555781841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,131.654213015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921525374,0.0,2.335,1.16421525374
 07/20  02:00:00,130.235344432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,129.13050607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,136.553675474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,135.686173623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925326288,0.0,2.335,1.16425326288
 07/20  06:00:00,180.481082887,28.1143564323,6.461626402,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,199.080202491,28.1143564323,4.78447410517,0.0,13.9747600329,18.6919646116,5.85883100004,1.16883100004,4.67,0.02
 07/20  08:00:00,279.076443736,28.1143564323,8.64734176323,0.0,34.9369000822,32.3179380704,9.33697575832,0.0,8.1725,1.16447575832
 07/20  09:00:00,319.271201689,28.1143564323,13.9791445935,0.0,62.886420148,41.4019203762,11.6721277942,0.0,10.5075,1.16462779417
 07/20  10:00:00,323.673559452,28.1143564323,18.3258069234,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,349.148335006,28.1143564323,27.3591702211,0.0,62.886420148,41.4019203762,11.6724587978,0.0,10.5075,1.16495879778
 07/20  12:00:00,352.491282029,28.1143564323,34.9184433786,0.0,62.886420148,41.4019203762,11.6725097903,0.0,10.5075,1.16500979028
 07/20  13:00:00,363.829708101,28.1143564323,41.484840323,0.0,62.886420148,41.4019203762,11.6725230881,0.0,10.5075,1.1650230881
 07/20  14:00:00,361.232712155,28.1143564323,45.9064404164,0.0,62.886420148,41.4019203762,11.6723628694,0.0,10.5075,1.16486286943
 07/20  15:00:00,356.679750463,28.1143564323,48.7891677213,0.0,62.886420148,41.4019203762,11.6723541199,0.0,10.5075,1.1648541199
 07/20  16:00:00,356.518412418,28.1143564323,49.2037471745,0.0,62.886420148,41.4019203762,11.6723889076,0.0,10.5075,1.16488890756
 07/20  17:00:00,350.256023157,28.1143564323,44.8882796699,0.0,62.886420148,41.4019203762,11.6724415163,0.0,10.5075,1.16494151625
 07/20  18:00:00,335.548047486,28.1143564323,37.5200611979,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/20  19:00:00,324.571170212,28.1143564323,33.469749654,0.0,41.9242800987,36.8599292233,10.5047139706,0.0,9.34,1.16471397059
 07/20  20:00:00,300.485160818,28.1143564323,26.9973305734,0.0,34.9369000822,32.3179380704,9.3371933341,0.0,8.1725,1.1646933341
 07/20  21:00:00,226.6750539,28.1143564323,28.6819566418,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,137.017253562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938368217,0.0,2.335,1.16438368217
 07/20  23:00:00,164.269743123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,144.987530967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,133.597051931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923624421,0.0,2.335,1.16423624421
 07/21  02:00:00,132.315967133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,131.043576186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,158.67311335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,157.893995756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921028849,0.0,2.335,1.16421028849
 07/21  06:00:00,203.443142736,28.1143564323,7.12028054497,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,215.469448595,28.1143564323,5.71791954548,0.0,13.9747600329,18.6919646116,5.81558245687,1.12558245687,4.67,0.02
 07/21  08:00:00,285.538572822,28.1143564323,10.5117970175,0.0,34.9369000822,32.3179380704,9.33699563324,0.0,8.1725,1.16449563324
 07/21  09:00:00,326.840854084,28.1143564323,16.5933946861,0.0,62.886420148,41.4019203762,11.6721466373,0.0,10.5075,1.1646466373
 07/21  10:00:00,330.333324098,28.1143564323,22.0528659375,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,353.608562067,28.1143564323,30.69242688,0.0,62.886420148,41.4019203762,11.6724761413,0.0,10.5075,1.16497614126
 07/21  12:00:00,354.143475857,28.1143564323,36.2713820259,0.0,62.886420148,41.4019203762,11.6725260556,0.0,10.5075,1.16502605561
 07/21  13:00:00,363.585497548,28.1143564323,41.4684813224,0.0,62.886420148,41.4019203762,11.6725383504,0.0,10.5075,1.1650383504
 07/21  14:00:00,359.918678532,28.1143564323,45.9002379988,0.0,62.886420148,41.4019203762,11.6723773882,0.0,10.5075,1.16487738822
 07/21  15:00:00,359.212565156,28.1143564323,51.4032789305,0.0,62.886420148,41.4019203762,11.6723677253,0.0,10.5075,1.16486772532
 07/21  16:00:00,355.349986332,28.1143564323,48.8988652456,0.0,62.886420148,41.4019203762,11.6724015154,0.0,10.5075,1.1649015154
 07/21  17:00:00,348.458552704,28.1143564323,44.1559593361,0.0,62.886420148,41.4019203762,11.6724531127,0.0,10.5075,1.16495311273
 07/21  18:00:00,337.391458916,28.1143564323,39.235394326,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  19:00:00,313.358548751,28.1143564323,33.1435633912,0.0,41.9242800987,36.8599292233,10.5047249955,0.0,9.34,1.16472499553
 07/21  20:00:00,289.034097495,28.1143564323,25.9102210652,0.0,34.9369000822,32.3179380704,9.33720353554,0.0,8.1725,1.16470353554
 07/21  21:00:00,218.924873076,28.1143564323,28.1430417319,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,136.140049146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939361122,0.0,2.335,1.16439361122
 07/21  23:00:00,162.446443304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,141.823484326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,127.342224594,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552519537,0.0,1.75125,1.16427519537
 07/22  02:00:00,126.335407553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,124.307531155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,130.958302967,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550614944,0.0,1.75125,1.16425614944
 07/22  05:00:00,129.193603499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,158.15201293,28.1143564323,2.61217743521,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,180.586443554,28.1143564323,2.81450645378,0.0,6.98738001645,14.1499734587,7.13246814358,2.46547278214,3.5025,1.16449536144
 07/22  08:00:00,250.726812661,28.1143564323,6.8197023082,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  09:00:00,286.738985891,28.1143564323,12.5983926229,0.0,41.9242800987,36.8599292233,10.5045382417,0.0,9.34,1.1645382417
 07/22  10:00:00,319.511742149,28.1143564323,17.2877901207,0.0,62.886420148,41.4019203762,11.6722901927,0.0,10.5075,1.16479019273
 07/22  11:00:00,347.594410521,28.1143564323,25.9841661307,0.0,62.886420148,41.4019203762,11.6723807913,0.0,10.5075,1.16488079135
 07/22  12:00:00,349.310831201,28.1143564323,32.7153975024,0.0,62.886420148,41.4019203762,11.6724385365,0.0,10.5075,1.16493853648
 07/22  13:00:00,364.06790899,28.1143564323,41.5675020884,0.0,62.886420148,41.4019203762,11.672455502,0.0,10.5075,1.16495550198
 07/22  14:00:00,364.185268378,28.1143564323,48.300772597,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  15:00:00,360.731803637,28.1143564323,52.1735553968,0.0,62.886420148,41.4019203762,11.6723647915,0.0,10.5075,1.16486479154
 07/22  16:00:00,363.954782404,28.1143564323,55.593252088,0.0,62.886420148,41.4019203762,11.6724010799,0.0,10.5075,1.16490107985
 07/22  17:00:00,361.517771196,28.1143564323,53.4484682298,0.0,62.886420148,41.4019203762,11.6724194581,0.0,10.5075,1.1649194581
 07/22  18:00:00,330.767855531,28.1143564323,42.6365656909,0.0,34.9369000822,32.3179380704,9.33739490711,0.0,8.1725,1.16489490711
 07/22  19:00:00,286.809898756,28.1143564323,33.6815229448,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  20:00:00,269.015814257,28.1143564323,25.4873604337,0.0,20.9621400493,23.2339557645,7.00205309323,0.0,5.8375,1.16455309323
 07/22  21:00:00,213.640753903,28.1143564323,28.6925319812,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,135.642188383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569674658,0.0,1.75125,1.16444674658
 07/22  23:00:00,162.411236335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,143.657950011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554029897,0.0,1.75125,1.16429029897
 07/23  01:00:00,131.236159723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,129.068920787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,128.269387649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551391203,0.0,1.75125,1.16426391203
 07/23  04:00:00,136.032848696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,135.107969469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,167.627827281,28.1143564323,6.38280952724,0.0,6.98738001645,14.1499734587,4.6667749099,0.0,3.5025,1.1642749099
 07/23  07:00:00,188.193264908,28.1143564323,5.01053231184,0.0,6.98738001645,14.1499734587,4.68474600103,1.16224600103,3.5025,0.02
 07/23  08:00:00,225.998424487,28.1143564323,6.28761346146,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  09:00:00,213.245259233,28.1143564323,8.02233891855,0.0,6.98738001645,14.1499734587,4.66690474383,0.0,3.5025,1.16440474383
 07/23  10:00:00,254.672586008,28.1143564323,15.0154222095,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  11:00:00,283.601969596,28.1143564323,21.9167767547,0.0,27.9495200658,27.7759469175,8.16964448798,0.0,7.005,1.16464448798
 07/23  12:00:00,317.744144479,28.1143564323,32.5769296478,0.0,41.9242800987,36.8599292233,10.5047156518,0.0,9.34,1.1647156518
 07/23  13:00:00,324.809522007,28.1143564323,36.130096299,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,319.912326834,28.1143564323,39.9736673768,0.0,41.9242800987,36.8599292233,10.5047123059,0.0,9.34,1.16471230592
 07/23  15:00:00,313.434325498,28.1143564323,40.814574459,0.0,41.9242800987,36.8599292233,10.5047365777,0.0,9.34,1.16473657767
 07/23  16:00:00,290.341284408,28.1143564323,25.6961700909,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,242.127581392,28.1143564323,13.2040477163,0.0,27.9495200658,27.7759469175,9.00394337453,0.834337900138,7.005,1.16460547439
 07/23  18:00:00,239.808586848,28.1143564323,9.72740721616,0.0,13.9747600329,18.6919646116,7.02545126146,1.19091970396,4.67,1.1645315575
 07/23  19:00:00,228.43602819,28.1143564323,8.85995494109,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,224.393264756,28.1143564323,8.00050959577,0.0,13.9747600329,18.6919646116,5.83443119957,0.0,4.67,1.16443119957
 07/23  21:00:00,199.026693782,28.1143564323,8.24586015358,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,130.295858243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,157.968817145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915471604,0.0,1.75125,1.164221604
 07/23  24:00:00,138.844909269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,129.842841895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,129.124587631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925484026,0.0,2.335,1.16425484026
 07/24  03:00:00,128.013548016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,135.230461867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,134.449343324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,177.610466492,28.1143564323,3.06128868946,0.0,13.9747600329,18.6919646116,5.83424827357,0.0,4.67,1.16424827357
 07/24  07:00:00,188.961635362,28.1143564323,1.4577922038,0.0,13.9747600329,18.6919646116,28.3782626335,23.6882626335,4.67,0.02
 07/24  08:00:00,263.292215513,28.1143564323,3.41006503029,0.0,34.9369000822,32.3179380704,23.0888682896,13.7518826831,8.1725,1.16448560654
 07/24  09:00:00,297.08277596,28.1143564323,6.56508586359,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,293.641510136,28.1143564323,7.54908432259,0.0,62.886420148,41.4019203762,11.672185649,0.0,10.5075,1.16468564902
 07/24  11:00:00,313.145720312,28.1143564323,8.21685846487,0.0,62.886420148,41.4019203762,11.6724410872,0.0,10.5075,1.16494108718
 07/24  12:00:00,306.104318985,28.1143564323,9.34548526037,0.0,62.886420148,41.4019203762,11.6725029235,0.0,10.5075,1.16500292351
 07/24  13:00:00,307.114907996,28.1143564323,9.84075050606,0.0,62.886420148,41.4019203762,11.672509509,0.0,10.5075,1.16500950902
 07/24  14:00:00,300.000903413,28.1143564323,10.0494885377,0.0,62.886420148,41.4019203762,11.672313658,0.0,10.5075,1.16481365802
 07/24  15:00:00,295.7538323,28.1143564323,10.2947171784,0.0,62.886420148,41.4019203762,11.6722866748,0.0,10.5075,1.16478667484
 07/24  16:00:00,296.400567826,28.1143564323,10.5819477082,0.0,62.886420148,41.4019203762,11.6723209579,0.0,10.5075,1.16482095793
 07/24  17:00:00,294.439356371,28.1143564323,9.92585675834,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  18:00:00,284.013483226,28.1143564323,7.56792680261,0.0,41.9242800987,36.8599292233,10.8427447546,0.337952260706,9.34,1.16479249386
 07/24  19:00:00,271.329033887,28.1143564323,6.53220866836,0.0,41.9242800987,36.8599292233,10.504604195,0.0,9.34,1.16460419504
 07/24  20:00:00,254.619490369,28.1143564323,5.07173302881,0.0,34.9369000822,32.3179380704,9.3370776412,0.0,8.1725,1.1645776412
 07/24  21:00:00,185.357428617,28.1143564323,2.83900459861,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,123.754200327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,153.960242878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924684005,0.0,2.335,1.16424684005
 07/24  24:00:00,131.040418873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,120.817450693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,120.562134106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923565805,0.0,2.335,1.16423565805
 07/25  03:00:00,119.762607862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,144.063685293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,142.369069733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,184.700485494,28.1143564323,0.612365329858,0.0,13.9747600329,18.6919646116,34.2281283893,28.3938803628,4.67,1.16424802644
 07/25  07:00:00,191.337504171,28.1143564323,0.616014956809,0.0,13.9747600329,18.6919646116,63.6348145426,58.9448145426,4.67,0.02
 07/25  08:00:00,259.931185637,28.1143564323,2.34678036904,0.0,34.9369000822,32.3179380704,38.1554540264,28.8184885792,8.1725,1.16446544719
 07/25  09:00:00,296.176916776,28.1143564323,5.3316089699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,293.660515043,28.1143564323,7.16358529335,0.0,62.886420148,41.4019203762,11.6723378298,0.0,10.5075,1.16483782981
 07/25  11:00:00,314.128075654,28.1143564323,8.56125424851,0.0,62.886420148,41.4019203762,11.6724190467,0.0,10.5075,1.16491904665
 07/25  12:00:00,304.69808365,28.1143564323,9.74459318865,0.0,62.886420148,41.4019203762,11.6724799949,0.0,10.5075,1.16497999495
 07/25  13:00:00,305.601203026,28.1143564323,11.1138948206,0.0,62.886420148,41.4019203762,11.6724857717,0.0,10.5075,1.16498577166
 07/25  14:00:00,302.585707936,28.1143564323,13.1211443031,0.0,62.886420148,41.4019203762,11.6724887913,0.0,10.5075,1.16498879131
 07/25  15:00:00,301.017872392,28.1143564323,15.4930407662,0.0,62.886420148,41.4019203762,11.6722614409,0.0,10.5075,1.16476144092
 07/25  16:00:00,305.006866417,28.1143564323,18.2904103963,0.0,62.886420148,41.4019203762,11.6722949534,0.0,10.5075,1.16479495335
 07/25  17:00:00,305.590948113,28.1143564323,18.761113796,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  18:00:00,296.177923961,28.1143564323,15.8126957502,0.0,41.9242800987,36.8599292233,10.5047657642,0.0,9.34,1.16476576417
 07/25  19:00:00,270.211482313,28.1143564323,12.02427848,0.0,41.9242800987,36.8599292233,10.880572792,0.375843272117,9.34,1.16472951991
 07/25  20:00:00,247.790662568,28.1143564323,8.98498191303,0.0,34.9369000822,32.3179380704,9.03861556743,0.846115567428,8.1725,0.02
 07/25  21:00:00,185.53389862,28.1143564323,6.57504967627,0.0,13.9747600329,18.6919646116,5.83453912475,0.0,4.67,1.16453912475
 07/25  22:00:00,126.947182609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,155.707279055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929418285,0.0,2.335,1.16429418285
 07/25  24:00:00,133.129647828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,119.436007333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,117.169202414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920713678,0.0,2.335,1.16420713678
 07/26  03:00:00,115.993704225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,121.688638432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,119.443810515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,162.779276985,28.1143564323,0.763160991374,0.0,13.9747600329,18.6919646116,30.0573359332,24.2231038261,4.67,1.16423210709
 07/26  07:00:00,180.054996963,28.1143564323,0.829551568381,0.0,13.9747600329,18.6919646116,48.4893848116,43.7993848116,4.67,0.02
 07/26  08:00:00,263.315271424,28.1143564323,3.24665578608,0.0,34.9369000822,32.3179380704,19.0994756728,9.76241959721,8.1725,1.16455607564
 07/26  09:00:00,301.69127412,28.1143564323,7.13165555286,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,300.492940222,28.1143564323,9.42751420365,0.0,62.886420148,41.4019203762,11.6723073763,0.0,10.5075,1.16480737634
 07/26  11:00:00,324.412896213,28.1143564323,11.9281514968,0.0,62.886420148,41.4019203762,11.6726075885,0.0,10.5075,1.16510758854
 07/26  12:00:00,316.90509587,28.1143564323,12.9888578818,0.0,62.886420148,41.4019203762,11.6726821072,0.0,10.5075,1.16518210717
 07/26  13:00:00,319.421149428,28.1143564323,15.492854312,0.0,62.886420148,41.4019203762,11.6724526442,0.0,10.5075,1.16495264416
 07/26  14:00:00,313.978826899,28.1143564323,18.5699778925,0.0,62.886420148,41.4019203762,11.6724548904,0.0,10.5075,1.16495489041
 07/26  15:00:00,312.508051092,28.1143564323,21.5924237456,0.0,62.886420148,41.4019203762,11.6724118031,0.0,10.5075,1.16491180307
 07/26  16:00:00,315.327349872,28.1143564323,24.0801709626,0.0,62.886420148,41.4019203762,11.6722596694,0.0,10.5075,1.16475966941
 07/26  17:00:00,310.639072535,28.1143564323,21.2192939134,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  18:00:00,304.596213302,28.1143564323,19.1068136894,0.0,41.9242800987,36.8599292233,10.5047297732,0.0,9.34,1.16472977324
 07/26  19:00:00,290.551104684,28.1143564323,15.1346484012,0.0,41.9242800987,36.8599292233,10.5046929248,0.0,9.34,1.16469292484
 07/26  20:00:00,265.698529408,28.1143564323,10.905703719,0.0,34.9369000822,32.3179380704,8.96872803389,0.776228033891,8.1725,0.02
 07/26  21:00:00,191.823180941,28.1143564323,7.89561797044,0.0,13.9747600329,18.6919646116,5.83456194012,0.0,4.67,1.16456194012
 07/26  22:00:00,125.134354304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,153.9799977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925668706,0.0,2.335,1.16425668706
 07/26  24:00:00,130.763015245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,117.744929935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,115.163860191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923619777,0.0,2.335,1.16423619777
 07/27  03:00:00,113.892288389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,121.146028228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,119.308662236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,162.165211841,28.1143564323,1.70158031495,0.0,13.9747600329,18.6919646116,11.3155131114,5.48131875006,4.67,1.16419436129
 07/27  07:00:00,176.355932815,28.1143564323,1.37464428239,0.0,13.9747600329,18.6919646116,32.3075217721,27.6175217721,4.67,0.02
 07/27  08:00:00,256.510643845,28.1143564323,3.75674630112,0.0,34.9369000822,32.3179380704,16.4451692472,7.10815174644,8.1725,1.16451750074
 07/27  09:00:00,291.578853679,28.1143564323,7.0640164539,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,287.477710914,28.1143564323,8.82851351629,0.0,62.886420148,41.4019203762,11.672268071,0.0,10.5075,1.16476807095
 07/27  11:00:00,314.849860892,28.1143564323,10.3353726709,0.0,62.886420148,41.4019203762,11.6725674788,0.0,10.5075,1.16506747877
 07/27  12:00:00,308.59974748,28.1143564323,11.5432896388,0.0,62.886420148,41.4019203762,11.6726413142,0.0,10.5075,1.16514131422
 07/27  13:00:00,312.696221804,28.1143564323,13.2158583462,0.0,62.886420148,41.4019203762,11.6726425886,0.0,10.5075,1.16514258864
 07/27  14:00:00,307.925549308,28.1143564323,14.23585544,0.0,62.886420148,41.4019203762,11.6724126671,0.0,10.5075,1.16491266713
 07/27  15:00:00,305.531930514,28.1143564323,15.1159784472,0.0,62.886420148,41.4019203762,11.6723689607,0.0,10.5075,1.16486896069
 07/27  16:00:00,306.378059062,28.1143564323,15.1552997149,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  17:00:00,305.914531616,28.1143564323,14.805172044,0.0,62.886420148,41.4019203762,11.6724198314,0.0,10.5075,1.16491983137
 07/27  18:00:00,298.835042509,28.1143564323,12.7506870944,0.0,41.9242800987,36.8599292233,10.5048613515,0.0,9.34,1.16486135153
 07/27  19:00:00,287.991405677,28.1143564323,11.553182278,0.0,41.9242800987,36.8599292233,10.504647892,0.0,9.34,1.16464789203
 07/27  20:00:00,269.820769976,28.1143564323,9.78018278259,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,196.436847678,28.1143564323,7.17358387309,0.0,13.9747600329,18.6919646116,5.8345164197,0.0,4.67,1.1645164197
 07/27  22:00:00,129.519041229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,158.514395867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928644205,0.0,2.335,1.16428644205
 07/27  24:00:00,138.061772819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,125.347938122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,123.705675954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,122.476959108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992407878,0.0,2.335,1.1642407878
 07/28  04:00:00,149.745231149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,150.194807136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,196.289403409,28.1143564323,2.76971847012,0.0,13.9747600329,18.6919646116,5.83421193133,0.0,4.67,1.16421193133
 07/28  07:00:00,203.643718123,28.1143564323,2.01339317901,0.0,13.9747600329,18.6919646116,15.0796102572,10.3896102572,4.67,0.02
 07/28  08:00:00,270.399071439,28.1143564323,4.94779362506,0.0,34.9369000822,32.3179380704,9.73265205005,0.395681577407,8.1725,1.16447047264
 07/28  09:00:00,305.913821419,28.1143564323,9.08760822825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,304.362235897,28.1143564323,10.2939537145,0.0,62.886420148,41.4019203762,11.6722203995,0.0,10.5075,1.16472039946
 07/28  11:00:00,325.056673269,28.1143564323,12.6580933965,0.0,62.886420148,41.4019203762,11.672519102,0.0,10.5075,1.165019102
 07/28  12:00:00,321.409326392,28.1143564323,14.2951606837,0.0,62.886420148,41.4019203762,11.6725923291,0.0,10.5075,1.16509232906
 07/28  13:00:00,330.863520269,28.1143564323,17.7527778726,0.0,62.886420148,41.4019203762,11.6725929797,0.0,10.5075,1.16509297972
 07/28  14:00:00,327.745916114,28.1143564323,22.4714836684,0.0,62.886420148,41.4019203762,11.6723625956,0.0,10.5075,1.16486259563
 07/28  15:00:00,328.804552373,28.1143564323,28.1552803453,0.0,62.886420148,41.4019203762,11.6723182713,0.0,10.5075,1.1648182713
 07/28  16:00:00,333.797622044,28.1143564323,31.9335038606,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,332.791096931,28.1143564323,31.560722623,0.0,62.886420148,41.4019203762,11.6723685679,0.0,10.5075,1.16486856788
 07/28  18:00:00,322.684099881,28.1143564323,27.6068359093,0.0,41.9242800987,36.8599292233,10.5048095194,0.0,9.34,1.16480951936
 07/28  19:00:00,300.228125574,28.1143564323,22.8417148578,0.0,41.9242800987,36.8599292233,10.5045955559,0.0,9.34,1.1645955559
 07/28  20:00:00,274.640790644,28.1143564323,15.2656333249,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/28  21:00:00,203.725974363,28.1143564323,16.3153584606,0.0,13.9747600329,18.6919646116,5.83452274076,0.0,4.67,1.16452274075
 07/28  22:00:00,133.966349429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,161.3292373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930874184,0.0,2.335,1.16430874184
 07/28  24:00:00,141.839174714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,128.475459296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,126.600279496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552145768,0.0,1.75125,1.16427145768
 07/29  03:00:00,124.903599101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,132.455654075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,132.043445423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,163.504377122,28.1143564323,2.35035287742,0.0,6.98738001645,14.1499734587,4.66680032292,0.0,3.5025,1.16430032292
 07/29  07:00:00,178.657841357,28.1143564323,1.48416166124,0.0,6.98738001645,14.1499734587,16.1934518957,12.6709518957,3.5025,0.02
 07/29  08:00:00,239.255283706,28.1143564323,2.67717994543,0.0,20.9621400493,23.2339557645,16.0235513181,9.02159402164,5.8375,1.16445729642
 07/29  09:00:00,266.826450204,28.1143564323,6.19225141253,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,291.74977429,28.1143564323,7.57850290197,0.0,62.886420148,41.4019203762,11.6722226642,0.0,10.5075,1.16472266422
 07/29  11:00:00,314.298614107,28.1143564323,8.61387400195,0.0,62.886420148,41.4019203762,11.6724123655,0.0,10.5075,1.16491236548
 07/29  12:00:00,305.522102533,28.1143564323,9.3056610125,0.0,62.886420148,41.4019203762,11.6724351117,0.0,10.5075,1.16493511166
 07/29  13:00:00,309.048005516,28.1143564323,10.3310074961,0.0,62.886420148,41.4019203762,11.6724407442,0.0,10.5075,1.16494074421
 07/29  14:00:00,303.964109513,28.1143564323,11.1570356874,0.0,62.886420148,41.4019203762,11.6724263691,0.0,10.5075,1.16492636914
 07/29  15:00:00,301.425791453,28.1143564323,11.9606040587,0.0,62.886420148,41.4019203762,11.6722732594,0.0,10.5075,1.16477325939
 07/29  16:00:00,303.493420166,28.1143564323,13.0637099289,0.0,62.886420148,41.4019203762,11.6722984536,0.0,10.5075,1.16479845359
 07/29  17:00:00,303.016127989,28.1143564323,13.9148592087,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,279.619606917,28.1143564323,10.8196331306,0.0,34.9369000822,32.3179380704,9.89049407234,0.553220073055,8.1725,1.16477399929
 07/29  19:00:00,234.99971639,28.1143564323,7.71996265976,0.0,20.9621400493,23.2339557645,8.12634635439,1.12423585783,5.8375,1.16461049656
 07/29  20:00:00,221.64582651,28.1143564323,5.45894761028,0.0,20.9621400493,23.2339557645,7.0850665063,1.2275665063,5.8375,0.02
 07/29  21:00:00,167.016512945,28.1143564323,2.83483848226,0.0,6.98738001645,14.1499734587,4.66699502912,0.0,3.5025,1.16449502912
 07/29  22:00:00,116.815975204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,145.339652938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563458425,0.0,1.75125,1.16438458425
 07/29  24:00:00,121.06296522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,110.918588409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,109.486044144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551639625,0.0,1.75125,1.16426639625
 07/30  03:00:00,108.020728935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,114.004233111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,112.343378813,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549633075,0.0,1.75125,1.16424633075
 07/30  06:00:00,144.20578993,28.1143564323,0.0262276985535,0.0,6.98738001645,14.1499734587,50.4862000026,46.9637000026,3.5025,0.02
 07/30  07:00:00,162.955174309,28.1143564323,0.266175498717,0.0,6.98738001645,14.1499734587,62.6427479126,59.1202479126,3.5025,0.02
 07/30  08:00:00,203.183807834,28.1143564323,0.74814165903,0.0,6.98738001645,14.1499734587,40.2383386003,35.5715039816,3.5025,1.16433461871
 07/30  09:00:00,187.102807074,28.1143564323,1.05653306799,0.0,6.98738001645,14.1499734587,17.4038391332,13.8813391332,3.5025,0.02
 07/30  10:00:00,222.84629566,28.1143564323,3.34926911463,0.0,27.9495200658,27.7759469175,8.16959878677,0.0,7.005,1.16459878677
 07/30  11:00:00,251.574384721,28.1143564323,5.13125604629,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,274.65320632,28.1143564323,9.20041350838,0.0,41.9242800987,36.8599292233,10.5047217047,0.0,9.34,1.16472170465
 07/30  13:00:00,277.856133851,28.1143564323,11.4663872334,0.0,41.9242800987,36.8599292233,10.5046715496,0.0,9.34,1.16467154958
 07/30  14:00:00,274.374490845,28.1143564323,14.2807760981,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,276.243960299,28.1143564323,18.9625408214,0.0,41.9242800987,36.8599292233,10.5046623094,0.0,9.34,1.16466230937
 07/30  16:00:00,280.162798622,28.1143564323,21.9659575406,0.0,41.9242800987,36.8599292233,10.5047189872,0.0,9.34,1.1647189872
 07/30  17:00:00,252.392446449,28.1143564323,22.4504358768,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,256.541384823,28.1143564323,20.7427772737,0.0,13.9747600329,18.6919646116,5.83453932619,0.0,4.67,1.16453932619
 07/30  19:00:00,240.021062803,28.1143564323,15.1673167979,0.0,13.9747600329,18.6919646116,5.83455015142,0.0,4.67,1.16455015142
 07/30  20:00:00,225.999458539,28.1143564323,9.66792248223,0.0,13.9747600329,18.6919646116,5.48974576628,0.799745766284,4.67,0.02
 07/30  21:00:00,199.368044445,28.1143564323,9.02767665985,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,128.285436373,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559171641,0.0,1.75125,1.16434171641
 07/30  23:00:00,157.087683167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,135.568907472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,123.266850536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923504951,0.0,2.335,1.16423504951
 07/31  02:00:00,121.253130402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,120.932670776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,128.59017085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921339054,0.0,2.335,1.16421339054
 07/31  05:00:00,125.183545367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,170.06921741,28.1143564323,2.11530112538,0.0,13.9747600329,18.6919646116,6.29794178135,1.60794178135,4.67,0.02
 07/31  07:00:00,189.068082115,28.1143564323,1.98834037282,0.0,13.9747600329,18.6919646116,13.6741969197,7.83980148353,4.67,1.1643954362
 07/31  08:00:00,272.97751469,28.1143564323,6.00619603935,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/31  09:00:00,313.992811437,28.1143564323,11.2711497448,0.0,62.886420148,41.4019203762,11.6721172157,0.0,10.5075,1.16461721569
 07/31  10:00:00,317.339328518,28.1143564323,14.9252076606,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  11:00:00,342.545226094,28.1143564323,21.936162785,0.0,62.886420148,41.4019203762,11.6725821255,0.0,10.5075,1.16508212554
 07/31  12:00:00,346.14906259,28.1143564323,30.0903778254,0.0,62.886420148,41.4019203762,11.6726240116,0.0,10.5075,1.16512401162
 07/31  13:00:00,358.460359691,28.1143564323,37.2472418508,0.0,62.886420148,41.4019203762,11.6726289211,0.0,10.5075,1.16512892105
 07/31  14:00:00,355.662428403,28.1143564323,42.5087578492,0.0,62.886420148,41.4019203762,11.6724624742,0.0,10.5075,1.16496247417
 07/31  15:00:00,353.581490038,28.1143564323,47.2911401307,0.0,62.886420148,41.4019203762,11.6722620438,0.0,10.5075,1.16476204381
 07/31  16:00:00,353.533381655,28.1143564323,49.2492597768,0.0,62.886420148,41.4019203762,11.6722858651,0.0,10.5075,1.16478586512
 07/31  17:00:00,351.077771956,28.1143564323,47.9521843629,0.0,62.886420148,41.4019203762,11.6723273736,0.0,10.5075,1.16482737357
 07/31  18:00:00,341.673484353,28.1143564323,42.3599795985,0.0,41.9242800987,36.8599292233,10.5047373714,0.0,9.34,1.16473737137
 07/31  19:00:00,319.544354748,28.1143564323,30.5127753721,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,287.772894271,28.1143564323,20.1681402354,0.0,34.9369000822,32.3179380704,9.3371083775,0.0,8.1725,1.1646083775
 07/31  21:00:00,216.449891272,28.1143564323,22.257221737,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,134.482893802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938551418,0.0,2.335,1.16438551418
 07/31  23:00:00,162.817418036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,142.842736528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,129.350548249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923006475,0.0,2.335,1.16423006475
 08/01  02:00:00,128.179522147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,126.791806176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,152.438330935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920517082,0.0,2.335,1.16420517082
 08/01  05:00:00,150.154856416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,195.504118914,28.1143564323,3.63676558759,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  07:00:00,201.874952066,28.1143564323,2.72340973852,0.0,13.9747600329,18.6919646116,8.28679501251,3.59679501251,4.67,0.02
 08/01  08:00:00,268.959563416,28.1143564323,5.60920119037,0.0,34.9369000822,32.3179380704,9.33704741423,0.0,8.1725,1.16454741423
 08/01  09:00:00,303.297405017,28.1143564323,9.06599766594,0.0,62.886420148,41.4019203762,11.6721905647,0.0,10.5075,1.16469056473
 08/01  10:00:00,300.457222373,28.1143564323,10.1994123995,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,323.68731895,28.1143564323,12.3897029942,0.0,62.886420148,41.4019203762,11.6725090245,0.0,10.5075,1.16500902451
 08/01  12:00:00,319.482783298,28.1143564323,14.7056513473,0.0,62.886420148,41.4019203762,11.6725506345,0.0,10.5075,1.16505063447
