Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  13:00:00,325.551093321,28.1143564323,17.2389767899,0.0,62.886420148,41.4019203762,11.6725550565,0.0,10.5075,1.16505505649
 08/01  14:00:00,319.422561662,28.1143564323,19.921402639,0.0,62.886420148,41.4019203762,11.6723881188,0.0,10.5075,1.16488811881
 08/01  15:00:00,320.016502369,28.1143564323,24.1493236434,0.0,62.886420148,41.4019203762,11.6723713306,0.0,10.5075,1.16487133062
 08/01  16:00:00,319.343204738,28.1143564323,23.8031134842,0.0,62.886420148,41.4019203762,11.6723975272,0.0,10.5075,1.1648975272
 08/01  17:00:00,314.875505793,28.1143564323,20.7754969843,0.0,62.886420148,41.4019203762,11.6724413566,0.0,10.5075,1.16494135658
 08/01  18:00:00,304.229112775,28.1143564323,16.1233275068,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,284.814810675,28.1143564323,14.3575157169,0.0,41.9242800987,36.8599292233,10.5047085089,0.0,9.34,1.16470850891
 08/01  20:00:00,266.923590895,28.1143564323,11.9768866806,0.0,34.9369000822,32.3179380704,9.33718064416,0.0,8.1725,1.16468064416
 08/01  21:00:00,196.788164272,28.1143564323,11.0430614679,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,132.55266266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939803903,0.0,2.335,1.16439803903
 08/01  23:00:00,160.829364268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,141.351462745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,129.287187335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921918874,0.0,2.335,1.16421918874
 08/02  02:00:00,127.846642293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,126.607506135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,134.145991674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,133.017848608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925478574,0.0,2.335,1.16425478574
 08/02  06:00:00,179.095623957,28.1143564323,3.90611570228,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,194.200158188,28.1143564323,3.08357216959,0.0,13.9747600329,18.6919646116,5.79165051283,1.10165051283,4.67,0.02
 08/02  08:00:00,271.178465034,28.1143564323,5.83628711274,0.0,34.9369000822,32.3179380704,9.33696986583,0.0,8.1725,1.16446986583
 08/02  09:00:00,306.8956578,28.1143564323,9.66825148288,0.0,62.886420148,41.4019203762,11.6721127868,0.0,10.5075,1.16461278677
 08/02  10:00:00,307.509066355,28.1143564323,11.9745456652,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,331.53463521,28.1143564323,15.6118674502,0.0,62.886420148,41.4019203762,11.6724311805,0.0,10.5075,1.16493118045
 08/02  12:00:00,328.442865243,28.1143564323,18.6248787232,0.0,62.886420148,41.4019203762,11.6724724394,0.0,10.5075,1.16497243937
 08/02  13:00:00,334.548951355,28.1143564323,22.0055259538,0.0,62.886420148,41.4019203762,11.6724764124,0.0,10.5075,1.16497641238
 08/02  14:00:00,335.498985652,28.1143564323,28.9536259791,0.0,62.886420148,41.4019203762,11.6723090132,0.0,10.5075,1.16480901319
 08/02  15:00:00,336.19800328,28.1143564323,34.4178497954,0.0,62.886420148,41.4019203762,11.6722918494,0.0,10.5075,1.16479184938
 08/02  16:00:00,334.144065863,28.1143564323,33.5189723883,0.0,62.886420148,41.4019203762,11.6723178025,0.0,10.5075,1.16481780254
 08/02  17:00:00,330.310992883,28.1143564323,30.7418841117,0.0,62.886420148,41.4019203762,11.6723613285,0.0,10.5075,1.16486132847
 08/02  18:00:00,319.011393099,28.1143564323,25.3951502633,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,304.909240825,28.1143564323,19.8340253549,0.0,41.9242800987,36.8599292233,10.5046280112,0.0,9.34,1.16462801124
 08/02  20:00:00,284.439539298,28.1143564323,15.3575868656,0.0,34.9369000822,32.3179380704,9.3370998312,0.0,8.1725,1.1645998312
 08/02  21:00:00,214.211180537,28.1143564323,19.0291313798,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,135.421432767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931690921,0.0,2.335,1.16431690921
 08/02  23:00:00,162.566459974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,143.92260648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,132.869840636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,131.383889397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927128764,0.0,2.335,1.16427128764
 08/03  03:00:00,130.957410733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,138.797782075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,137.877298866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923737915,0.0,2.335,1.16423737915
 08/03  06:00:00,186.633535779,28.1143564323,7.32222303962,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,203.678622069,28.1143564323,5.52975238855,0.0,13.9747600329,18.6919646116,5.86371362434,1.17371362434,4.67,0.02
 08/03  08:00:00,283.698708123,28.1143564323,9.91797960275,0.0,34.9369000822,32.3179380704,9.33700847718,0.0,8.1725,1.16450847718
 08/03  09:00:00,321.223929324,28.1143564323,14.4754159732,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,321.917996246,28.1143564323,16.8838717913,0.0,62.886420148,41.4019203762,11.6723209424,0.0,10.5075,1.16482094243
 08/03  11:00:00,333.490146656,28.1143564323,17.2826798908,0.0,62.886420148,41.4019203762,11.6725682142,0.0,10.5075,1.16506821416
 08/03  12:00:00,321.640424948,28.1143564323,15.5026064335,0.0,62.886420148,41.4019203762,11.6726234394,0.0,10.5075,1.1651234394
 08/03  13:00:00,320.471956569,28.1143564323,14.7727409231,0.0,62.886420148,41.4019203762,11.6726240695,0.0,10.5075,1.16512406947
 08/03  14:00:00,326.939584236,28.1143564323,21.9603310022,0.0,62.886420148,41.4019203762,11.6724240933,0.0,10.5075,1.16492409334
 08/03  15:00:00,338.558207117,28.1143564323,34.3733435004,0.0,62.886420148,41.4019203762,11.6723919052,0.0,10.5075,1.16489190521
 08/03  16:00:00,343.053912924,28.1143564323,38.1682346635,0.0,62.886420148,41.4019203762,11.6724202554,0.0,10.5075,1.1649202554
 08/03  17:00:00,341.815891398,28.1143564323,37.5090649731,0.0,62.886420148,41.4019203762,11.6722765354,0.0,10.5075,1.1647765354
 08/03  18:00:00,323.710007378,28.1143564323,28.2395069902,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,301.628603901,28.1143564323,18.3523062503,0.0,41.9242800987,36.8599292233,10.5046946823,0.0,9.34,1.16469468233
 08/03  20:00:00,287.206748401,28.1143564323,16.5715265541,0.0,34.9369000822,32.3179380704,9.71153746309,0.374374192776,8.1725,1.16466327031
 08/03  21:00:00,211.317914385,28.1143564323,17.0741932018,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,133.687391669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932122727,0.0,2.335,1.16432122727
 08/03  23:00:00,160.998681164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,141.819634495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,132.271302704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,131.135206109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925212461,0.0,2.335,1.16425212461
 08/04  03:00:00,130.739358805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,158.467475624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,158.279530389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921526281,0.0,2.335,1.16421526281
 08/04  06:00:00,207.498402322,28.1143564323,7.01821072979,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,214.994874378,28.1143564323,5.0745402284,0.0,13.9747600329,18.6919646116,5.32044196002,0.630441960016,4.67,0.02
 08/04  08:00:00,278.63031449,28.1143564323,8.0266195683,0.0,34.9369000822,32.3179380704,9.33704221605,0.0,8.1725,1.16454221605
 08/04  09:00:00,311.944207578,28.1143564323,11.6768078479,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,308.268170061,28.1143564323,12.0779296058,0.0,62.886420148,41.4019203762,11.6722349973,0.0,10.5075,1.16473499729
 08/04  11:00:00,323.637990618,28.1143564323,13.1483722791,0.0,62.886420148,41.4019203762,11.6724822823,0.0,10.5075,1.16498228225
 08/04  12:00:00,320.001237645,28.1143564323,14.7345002226,0.0,62.886420148,41.4019203762,11.6725373235,0.0,10.5075,1.1650373235
 08/04  13:00:00,330.311161964,28.1143564323,17.8904671029,0.0,62.886420148,41.4019203762,11.6725376504,0.0,10.5075,1.16503765039
 08/04  14:00:00,330.231988094,28.1143564323,23.0641819627,0.0,62.886420148,41.4019203762,11.6723373421,0.0,10.5075,1.16483734213
 08/04  15:00:00,326.153721984,28.1143564323,25.9291871423,0.0,62.886420148,41.4019203762,11.6723048337,0.0,10.5075,1.16480483365
 08/04  16:00:00,324.733501083,28.1143564323,25.9062506933,0.0,62.886420148,41.4019203762,11.6723330211,0.0,10.5075,1.16483302115
 08/04  17:00:00,315.53378227,28.1143564323,19.9352998526,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,309.204225278,28.1143564323,17.9522848741,0.0,41.9242800987,36.8599292233,10.5047990444,0.0,9.34,1.16479904439
 08/04  19:00:00,290.548646254,28.1143564323,16.5101956849,0.0,41.9242800987,36.8599292233,10.5046066428,0.0,9.34,1.1646066428
 08/04  20:00:00,273.602765237,28.1143564323,12.8853453535,0.0,34.9369000822,32.3179380704,9.68529334167,0.348218337761,8.1725,1.1645750039
 08/04  21:00:00,196.072215989,28.1143564323,10.7461722217,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,131.672878636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,159.378644479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931848775,0.0,2.335,1.16431848775
 08/04  24:00:00,139.560972733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,126.259032222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,125.218433284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553005105,0.0,1.75125,1.16428005105
 08/05  03:00:00,124.896806847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,132.136444762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,130.11653073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549920602,0.0,1.75125,1.16424920602
 08/05  06:00:00,159.485962479,28.1143564323,1.2696203018,0.0,6.98738001645,14.1499734587,3.99019589962,0.467695899617,3.5025,0.02
 08/05  07:00:00,174.272651369,28.1143564323,1.05561928182,0.0,6.98738001645,14.1499734587,26.362914853,22.840414853,3.5025,0.02
 08/05  08:00:00,237.772481829,28.1143564323,2.3681929676,0.0,20.9621400493,23.2339557645,14.9943515729,7.99236116575,5.8375,1.16449040712
 08/05  09:00:00,269.361589054,28.1143564323,6.63967661212,0.0,41.9242800987,36.8599292233,10.5045036358,0.0,9.34,1.16450363577
 08/05  10:00:00,296.723973014,28.1143564323,9.20349940861,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,319.15981144,28.1143564323,10.2973918173,0.0,62.886420148,41.4019203762,11.6723500314,0.0,10.5075,1.16485003142
 08/05  12:00:00,308.471371746,28.1143564323,11.2436594302,0.0,62.886420148,41.4019203762,11.6725794983,0.0,10.5075,1.16507949827
 08/05  13:00:00,308.444757617,28.1143564323,12.2116547361,0.0,62.886420148,41.4019203762,11.6725821606,0.0,10.5075,1.16508216064
 08/05  14:00:00,302.901231163,28.1143564323,13.6673155755,0.0,62.886420148,41.4019203762,11.6723699808,0.0,10.5075,1.16486998075
 08/05  15:00:00,296.773710349,28.1143564323,13.5859636104,0.0,62.886420148,41.4019203762,11.6724099362,0.0,10.5075,1.16490993617
 08/05  16:00:00,295.199654194,28.1143564323,13.2092109075,0.0,62.886420148,41.4019203762,11.6724322242,0.0,10.5075,1.16493222418
 08/05  17:00:00,295.355900722,28.1143564323,13.0754815008,0.0,62.886420148,41.4019203762,11.6722502139,0.0,10.5075,1.16475021393
 08/05  18:00:00,270.502690158,28.1143564323,9.40838945402,0.0,34.9369000822,32.3179380704,8.86917158316,0.676671583159,8.1725,0.02
 08/05  19:00:00,227.445066499,28.1143564323,6.78881418106,0.0,20.9621400493,23.2339557645,7.401217188,0.398974890128,5.8375,1.16474229787
 08/05  20:00:00,220.392428743,28.1143564323,4.99522557392,0.0,20.9621400493,23.2339557645,8.08858747107,1.0864908336,5.8375,1.16459663748
 08/05  21:00:00,165.075062343,28.1143564323,2.5402736139,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,115.789285789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561966691,0.0,1.75125,1.16436966691
 08/05  23:00:00,145.257311666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,121.155511268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,110.859998955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549702175,0.0,1.75125,1.16424702175
 08/06  02:00:00,109.226793138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,108.022588173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,114.008547343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154820548,0.0,1.75125,1.1642320548
 08/06  05:00:00,112.095440625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,141.959195029,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,69.6298857993,66.1073857993,3.5025,0.02
 08/06  07:00:00,157.415789544,28.1143564323,0.061686923787,0.0,6.98738001645,14.1499734587,85.2577575848,81.7352575848,3.5025,0.02
 08/06  08:00:00,197.168476712,28.1143564323,0.526627777081,0.0,6.98738001645,14.1499734587,60.1117909573,55.4449203325,3.5025,1.16437062487
 08/06  09:00:00,181.435126678,28.1143564323,0.803159412277,0.0,6.98738001645,14.1499734587,36.3246885578,32.8021885578,3.5025,0.02
 08/06  10:00:00,220.010077489,28.1143564323,2.78550519197,0.0,27.9495200658,27.7759469175,11.5422679792,3.37268633576,7.005,1.16458164347
 08/06  11:00:00,247.217433224,28.1143564323,3.86513916388,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,265.091743041,28.1143564323,6.4536116717,0.0,41.9242800987,36.8599292233,10.5047584884,0.0,9.34,1.16475848838
 08/06  13:00:00,265.596349316,28.1143564323,8.00010207204,0.0,41.9242800987,36.8599292233,10.504629005,0.0,9.34,1.16462900502
 08/06  14:00:00,259.706121516,28.1143564323,8.72890701434,0.0,41.9242800987,36.8599292233,10.5046074979,0.0,9.34,1.16460749788
 08/06  15:00:00,256.331615413,28.1143564323,9.5241651499,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,257.973222297,28.1143564323,10.3132110522,0.0,41.9242800987,36.8599292233,10.5046689454,0.0,9.34,1.16466894536
 08/06  17:00:00,226.341641739,28.1143564323,8.05683020491,0.0,27.9495200658,27.7759469175,8.77530720589,0.605666960913,7.005,1.16464024498
 08/06  18:00:00,228.342294788,28.1143564323,5.81949603293,0.0,13.9747600329,18.6919646116,4.8168793028,0.1268793028,4.67,0.02
 08/06  19:00:00,213.263826397,28.1143564323,4.61976509465,0.0,13.9747600329,18.6919646116,5.83452579248,0.0,4.67,1.16452579248
 08/06  20:00:00,206.413943385,28.1143564323,2.64194228336,0.0,13.9747600329,18.6919646116,6.2011641867,1.5111641867,4.67,0.02
 08/06  21:00:00,178.658260843,28.1143564323,1.88944873438,0.0,13.9747600329,18.6919646116,5.83444445546,0.0,4.67,1.16444445546
 08/06  22:00:00,114.16966944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,143.137934773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,116.859905229,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554957525,0.0,1.75125,1.16429957525
 08/07  01:00:00,108.374128721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,106.68303016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,104.541106075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,110.951294114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925410749,0.0,2.335,1.16425410749
 08/07  05:00:00,110.596701699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,151.447242983,28.1143564323,0.243190631006,0.0,13.9747600329,18.6919646116,71.44436566,66.75436566,4.67,0.02
 08/07  07:00:00,162.787943728,28.1143564323,0.264154150017,0.0,13.9747600329,18.6919646116,99.9629900605,94.1285881221,4.67,1.16440193847
 08/07  08:00:00,243.9688214,28.1143564323,1.50473761559,0.0,34.9369000822,32.3179380704,68.3272040232,60.1347040232,8.1725,0.02
 08/07  09:00:00,278.396014958,28.1143564323,3.83071828832,0.0,62.886420148,41.4019203762,30.407838114,18.73576687,10.5075,1.16457124404
 08/07  10:00:00,267.737077574,28.1143564323,4.61493585096,0.0,62.886420148,41.4019203762,18.365152909,6.69290080132,10.5075,1.16475210771
 08/07  11:00:00,293.881519035,28.1143564323,5.95331280503,0.0,62.886420148,41.4019203762,11.6724203702,0.0,10.5075,1.16492037019
 08/07  12:00:00,282.444178215,28.1143564323,7.39797369049,0.0,62.886420148,41.4019203762,11.6725039581,0.0,10.5075,1.16500395811
 08/07  13:00:00,282.772972134,28.1143564323,8.46480488475,0.0,62.886420148,41.4019203762,11.6724978658,0.0,10.5075,1.16499786579
 08/07  14:00:00,279.640639227,28.1143564323,9.46044923577,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  15:00:00,276.394002184,28.1143564323,10.0651807903,0.0,62.886420148,41.4019203762,11.6723512306,0.0,10.5075,1.16485123059
 08/07  16:00:00,277.463455609,28.1143564323,10.3364480779,0.0,62.886420148,41.4019203762,11.6723727675,0.0,10.5075,1.16487276748
 08/07  17:00:00,276.844056804,28.1143564323,10.5501846016,0.0,62.886420148,41.4019203762,11.6724119372,0.0,10.5075,1.1649119372
 08/07  18:00:00,271.896192681,28.1143564323,9.27287721517,0.0,41.9242800987,36.8599292233,10.5048200989,0.0,9.34,1.16482009892
 08/07  19:00:00,257.985444504,28.1143564323,7.29463190753,0.0,41.9242800987,36.8599292233,10.4381542774,1.07815427745,9.34,0.02
 08/07  20:00:00,238.502375341,28.1143564323,4.66685080375,0.0,34.9369000822,32.3179380704,10.6744570454,1.3372674493,8.1725,1.16468959608
 08/07  21:00:00,172.607626148,28.1143564323,2.13487585049,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,113.256101744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939412339,0.0,2.335,1.16439412339
 08/07  23:00:00,144.410466395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,118.438171317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,106.86046472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924369241,0.0,2.335,1.16424369241
 08/08  02:00:00,105.723738473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,104.783582356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,126.943743613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922126793,0.0,2.335,1.16422126793
 08/08  05:00:00,126.233736422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,168.771911297,28.1143564323,0.247261315019,0.0,13.9747600329,18.6919646116,70.0413680214,65.3513680214,4.67,0.02
 08/08  07:00:00,175.346292775,28.1143564323,0.418881648219,0.0,13.9747600329,18.6919646116,87.0367280288,81.202326343,4.67,1.16440168582
 08/08  08:00:00,247.225167331,28.1143564323,1.929146428,0.0,34.9369000822,32.3179380704,53.3907191663,45.1982191663,8.1725,0.02
 08/08  09:00:00,282.088937809,28.1143564323,4.19075763049,0.0,62.886420148,41.4019203762,20.6235309547,8.95141011701,10.5075,1.16462083768
 08/08  10:00:00,277.946509912,28.1143564323,5.53675057199,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,304.65986107,28.1143564323,7.28725504438,0.0,62.886420148,41.4019203762,11.6725821616,0.0,10.5075,1.1650821616
 08/08  12:00:00,296.63034721,28.1143564323,8.7784290485,0.0,62.886420148,41.4019203762,11.6726215445,0.0,10.5075,1.16512154447
 08/08  13:00:00,297.659007306,28.1143564323,9.92584463535,0.0,62.886420148,41.4019203762,11.6726240766,0.0,10.5075,1.16512407659
 08/08  14:00:00,293.620102719,28.1143564323,11.1277833724,0.0,62.886420148,41.4019203762,11.6724558143,0.0,10.5075,1.16495581429
 08/08  15:00:00,291.93111437,28.1143564323,13.1493289751,0.0,62.886420148,41.4019203762,11.6722536903,0.0,10.5075,1.16475369032
 08/08  16:00:00,296.293955431,28.1143564323,15.7165765044,0.0,62.886420148,41.4019203762,11.6722752336,0.0,10.5075,1.16477523359
 08/08  17:00:00,295.150216366,28.1143564323,15.5973544264,0.0,62.886420148,41.4019203762,11.6723144142,0.0,10.5075,1.16481441424
 08/08  18:00:00,287.950912379,28.1143564323,13.107517804,0.0,41.9242800987,36.8599292233,10.5047225141,0.0,9.34,1.16472251414
 08/08  19:00:00,265.122691964,28.1143564323,10.2269644628,0.0,41.9242800987,36.8599292233,10.2456418482,0.885641848232,9.34,0.02
 08/08  20:00:00,245.598865939,28.1143564323,7.24310081482,0.0,34.9369000822,32.3179380704,10.8571682613,1.52007634984,8.1725,1.16459191148
 08/08  21:00:00,176.298245266,28.1143564323,4.45910450109,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,118.678340462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993679724,0.0,2.335,1.1643679724
 08/08  23:00:00,149.80691947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,126.336933964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,113.63247146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921215089,0.0,2.335,1.16421215089
 08/09  02:00:00,111.263035949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,109.891344067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,116.296387353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,114.116446147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925028418,0.0,2.335,1.16425028418
 08/09  06:00:00,156.548836964,28.1143564323,0.757547246029,0.0,13.9747600329,18.6919646116,36.5415080278,31.8515080278,4.67,0.02
 08/09  07:00:00,171.11116669,28.1143564323,0.76404602483,0.0,13.9747600329,18.6919646116,57.7872933526,53.0972933526,4.67,0.02
 08/09  08:00:00,253.066915731,28.1143564323,2.80143314785,0.0,34.9369000822,32.3179380704,30.4767358908,21.1397084776,8.1725,1.16452741322
 08/09  09:00:00,289.847188661,28.1143564323,5.63296505359,0.0,62.886420148,41.4019203762,11.6721686715,0.0,10.5075,1.16466867151
 08/09  10:00:00,287.353282728,28.1143564323,7.628405074,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,318.250559606,28.1143564323,10.4919342209,0.0,62.886420148,41.4019203762,11.6724845686,0.0,10.5075,1.16498456861
 08/09  12:00:00,316.064375067,28.1143564323,13.150157961,0.0,62.886420148,41.4019203762,11.6725241296,0.0,10.5075,1.16502412958
 08/09  13:00:00,323.386551557,28.1143564323,16.523100932,0.0,62.886420148,41.4019203762,11.6725265615,0.0,10.5075,1.16502656153
 08/09  14:00:00,320.56212164,28.1143564323,21.429809882,0.0,62.886420148,41.4019203762,11.6723580636,0.0,10.5075,1.16485806357
 08/09  15:00:00,320.248442583,28.1143564323,26.1175127813,0.0,62.886420148,41.4019203762,11.672339486,0.0,10.5075,1.16483948599
 08/09  16:00:00,321.045571187,28.1143564323,27.214636668,0.0,62.886420148,41.4019203762,11.6723638397,0.0,10.5075,1.16486383974
 08/09  17:00:00,319.419944687,28.1143564323,26.533994632,0.0,62.886420148,41.4019203762,11.6724057614,0.0,10.5075,1.1649057614
 08/09  18:00:00,309.041278833,28.1143564323,22.1858141969,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,291.785118271,28.1143564323,15.5108684769,0.0,41.9242800987,36.8599292233,10.5046716333,0.0,9.34,1.16467163327
 08/09  20:00:00,273.719378171,28.1143564323,11.2972319627,0.0,34.9369000822,32.3179380704,10.0492615669,0.712119399423,8.1725,1.16464216752
 08/09  21:00:00,197.18910066,28.1143564323,8.72115569754,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,128.164221988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935884615,0.0,2.335,1.16435884615
 08/09  23:00:00,156.820837658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,136.306751216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,123.964533621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924626759,0.0,2.335,1.16424626759
 08/10  02:00:00,122.051779077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,120.110423456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,125.943404479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,123.76918123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921499094,0.0,2.335,1.16421499094
 08/10  06:00:00,167.092706601,28.1143564323,1.62990222694,0.0,13.9747600329,18.6919646116,6.95455006203,2.26455006203,4.67,0.02
 08/10  07:00:00,180.389903614,28.1143564323,1.10734204875,0.0,13.9747600329,18.6919646116,34.7796084468,30.0896084468,4.67,0.02
 08/10  08:00:00,260.591711836,28.1143564323,3.30653932436,0.0,34.9369000822,32.3179380704,17.9803468935,8.64329843752,8.1725,1.16454845599
 08/10  09:00:00,299.439216837,28.1143564323,7.38351399205,0.0,62.886420148,41.4019203762,11.6720702,0.0,10.5075,1.16457020003
 08/10  10:00:00,300.717971965,28.1143564323,9.79585993787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  11:00:00,325.23911105,28.1143564323,12.2600433237,0.0,62.886420148,41.4019203762,11.6723867082,0.0,10.5075,1.16488670816
 08/10  12:00:00,319.570466274,28.1143564323,13.8427543315,0.0,62.886420148,41.4019203762,11.6726591439,0.0,10.5075,1.16515914395
 08/10  13:00:00,329.509069773,28.1143564323,18.7565891186,0.0,62.886420148,41.4019203762,11.6726585541,0.0,10.5075,1.16515855415
 08/10  14:00:00,327.824149696,28.1143564323,24.5558623972,0.0,62.886420148,41.4019203762,11.6724577586,0.0,10.5075,1.16495775859
 08/10  15:00:00,329.979549356,28.1143564323,30.1957208154,0.0,62.886420148,41.4019203762,11.6722409,0.0,10.5075,1.16474089997
 08/10  16:00:00,334.019446467,28.1143564323,33.3478561233,0.0,62.886420148,41.4019203762,11.6722653355,0.0,10.5075,1.16476533545
 08/10  17:00:00,332.412461159,28.1143564323,32.3860075055,0.0,62.886420148,41.4019203762,11.6723073668,0.0,10.5075,1.16480736676
 08/10  18:00:00,321.126251147,28.1143564323,27.5248067801,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,302.402575937,28.1143564323,19.5868315469,0.0,41.9242800987,36.8599292233,10.5047246589,0.0,9.34,1.16472465892
 08/10  20:00:00,280.929765179,28.1143564323,13.3474733157,0.0,34.9369000822,32.3179380704,10.064940082,0.727747858271,8.1725,1.16469222368
 08/10  21:00:00,201.328524739,28.1143564323,10.9270846373,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,131.640354868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934997443,0.0,2.335,1.16434997443
 08/10  23:00:00,159.437251955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,140.771045408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,129.405214931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,128.590396712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921403359,0.0,2.335,1.16421403359
 08/11  03:00:00,127.524985182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,152.450622087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,150.23268637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924343607,0.0,2.335,1.16424343607
 08/11  06:00:00,199.199948759,28.1143564323,2.80917035817,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,202.70188852,28.1143564323,2.11556191998,0.0,13.9747600329,18.6919646116,11.1189286576,6.42892865759,4.67,0.02
 08/11  08:00:00,267.594393826,28.1143564323,4.60267532893,0.0,34.9369000822,32.3179380704,9.33694995765,0.0,8.1725,1.16444995765
 08/11  09:00:00,299.645308229,28.1143564323,7.57808046775,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,294.395693104,28.1143564323,7.90470111623,0.0,62.886420148,41.4019203762,11.6722613369,0.0,10.5075,1.16476133694
 08/11  11:00:00,312.663130128,28.1143564323,8.50605122335,0.0,62.886420148,41.4019203762,11.6725074163,0.0,10.5075,1.16500741632
 08/11  12:00:00,304.095795569,28.1143564323,9.23458108606,0.0,62.886420148,41.4019203762,11.6725614914,0.0,10.5075,1.16506149144
 08/11  13:00:00,306.617458682,28.1143564323,9.92470525155,0.0,62.886420148,41.4019203762,11.6725609579,0.0,10.5075,1.16506095794
 08/11  14:00:00,300.061812587,28.1143564323,10.2950352906,0.0,62.886420148,41.4019203762,11.6723600634,0.0,10.5075,1.16486006342
 08/11  15:00:00,296.683817544,28.1143564323,10.8113056413,0.0,62.886420148,41.4019203762,11.6723268071,0.0,10.5075,1.16482680709
 08/11  16:00:00,298.260813245,28.1143564323,11.2771516446,0.0,62.886420148,41.4019203762,11.6723541265,0.0,10.5075,1.16485412653
 08/11  17:00:00,299.539268415,28.1143564323,11.6134333363,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,291.843914097,28.1143564323,10.0041786963,0.0,41.9242800987,36.8599292233,10.5048194026,0.0,9.34,1.16481940262
 08/11  19:00:00,270.880678978,28.1143564323,8.78425868534,0.0,41.9242800987,36.8599292233,10.5046264774,0.0,9.34,1.16462647738
 08/11  20:00:00,256.336205082,28.1143564323,6.80423712088,0.0,34.9369000822,32.3179380704,9.33709414055,0.0,8.1725,1.16459414055
 08/11  21:00:00,183.374765311,28.1143564323,4.33144342521,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,125.612597262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,154.945672192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926207388,0.0,2.335,1.16426207388
 08/11  24:00:00,133.617639781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,121.948493008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,121.242277074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155487966,0.0,1.75125,1.1642987966
 08/12  03:00:00,119.771718048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,126.87126484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,126.228630215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551774984,0.0,1.75125,1.16426774984
 08/12  06:00:00,160.89136792,28.1143564323,0.710657477057,0.0,6.98738001645,14.1499734587,13.5678898399,10.0453898399,3.5025,0.02
 08/12  07:00:00,173.071385733,28.1143564323,0.713608778794,0.0,6.98738001645,14.1499734587,43.9873553184,40.4648553184,3.5025,0.02
 08/12  08:00:00,236.709552807,28.1143564323,1.73688987761,0.0,20.9621400493,23.2339557645,28.3804429779,21.3783725414,5.8375,1.16457043648
 08/12  09:00:00,271.00435873,28.1143564323,6.26068263424,0.0,41.9242800987,36.8599292233,10.5045212772,0.0,9.34,1.16452127723
 08/12  10:00:00,306.50674546,28.1143564323,11.4179803206,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,330.307773144,28.1143564323,14.3674740231,0.0,62.886420148,41.4019203762,11.6723668798,0.0,10.5075,1.16486687981
 08/12  12:00:00,324.468343,28.1143564323,15.2032729345,0.0,62.886420148,41.4019203762,11.6725956819,0.0,10.5075,1.16509568192
 08/12  13:00:00,331.913580078,28.1143564323,17.4711840673,0.0,62.886420148,41.4019203762,11.6725977777,0.0,10.5075,1.16509777767
 08/12  14:00:00,332.607011283,28.1143564323,23.4588845299,0.0,62.886420148,41.4019203762,11.6723852703,0.0,10.5075,1.16488527029
 08/12  15:00:00,330.97496997,28.1143564323,27.9692543321,0.0,62.886420148,41.4019203762,11.6724247225,0.0,10.5075,1.16492472255
 08/12  16:00:00,329.051807291,28.1143564323,27.7741433488,0.0,62.886420148,41.4019203762,11.6722570637,0.0,10.5075,1.16475706367
 08/12  17:00:00,325.741400009,28.1143564323,25.6142907541,0.0,62.886420148,41.4019203762,11.6722642862,0.0,10.5075,1.16476428622
 08/12  18:00:00,295.202854521,28.1143564323,15.8438318541,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,254.312971239,28.1143564323,11.9211752932,0.0,20.9621400493,23.2339557645,7.37978298752,0.377527003585,5.8375,1.16475598394
 08/12  20:00:00,249.510409747,28.1143564323,10.3319091168,0.0,20.9621400493,23.2339557645,7.00210999698,0.0,5.8375,1.16460999698
 08/12  21:00:00,185.815311789,28.1143564323,7.85191783187,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,130.45490101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563283891,0.0,1.75125,1.16438283891
 08/12  23:00:00,157.441206091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,138.124562083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,127.483646174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551003276,0.0,1.75125,1.16426003276
 08/13  02:00:00,125.998615873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,125.342263245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,133.04331703,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549497654,0.0,1.75125,1.16424497654
 08/13  05:00:00,131.760766835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,165.216716946,28.1143564323,1.49496794111,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,177.905590662,28.1143564323,1.21641159897,0.0,6.98738001645,14.1499734587,19.7313817456,16.2088817456,3.5025,0.02
 08/13  08:00:00,211.137682738,28.1143564323,1.40090332295,0.0,6.98738001645,14.1499734587,18.5044582991,13.8375749005,3.5025,1.16438339856
 08/13  09:00:00,190.638372036,28.1143564323,1.36175196777,0.0,6.98738001645,14.1499734587,16.0557812616,12.5332812616,3.5025,0.02
 08/13  10:00:00,223.431639711,28.1143564323,3.43385067478,0.0,27.9495200658,27.7759469175,9.79160075748,1.62200655997,7.005,1.16459419751
 08/13  11:00:00,247.029652175,28.1143564323,4.15703261588,0.0,27.9495200658,27.7759469175,8.16954824765,0.0,7.005,1.16454824765
 08/13  12:00:00,267.430412024,28.1143564323,6.74456427653,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,268.846857783,28.1143564323,7.49402346012,0.0,41.9242800987,36.8599292233,10.5046414693,0.0,9.34,1.16464146926
 08/13  14:00:00,264.918079184,28.1143564323,8.42659847229,0.0,41.9242800987,36.8599292233,10.5046198372,0.0,9.34,1.16461983721
 08/13  15:00:00,264.132310118,28.1143564323,9.6842141902,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,266.262497948,28.1143564323,10.5496617882,0.0,41.9242800987,36.8599292233,10.504681113,0.0,9.34,1.164681113
 08/13  17:00:00,234.908079045,28.1143564323,8.63617165748,0.0,27.9495200658,27.7759469175,8.16965227596,0.0,7.005,1.16465227596
 08/13  18:00:00,234.27561778,28.1143564323,6.2120921543,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,217.838656593,28.1143564323,4.64144065602,0.0,13.9747600329,18.6919646116,5.83453770729,0.0,4.67,1.16453770729
 08/13  20:00:00,212.532011014,28.1143564323,2.79104298656,0.0,13.9747600329,18.6919646116,5.17316045641,0.483160456408,4.67,0.02
 08/13  21:00:00,187.163725916,28.1143564323,2.80788268154,0.0,13.9747600329,18.6919646116,5.83435725721,0.0,4.67,1.16435725721
 08/13  22:00:00,123.371955527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,151.682966437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,128.896753051,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548900859,0.0,1.75125,1.16423900859
 08/14  01:00:00,121.289442053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,120.850161777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,119.20771739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,126.888893986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920250444,0.0,2.335,1.16420250444
 08/14  05:00:00,126.571590322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,173.484015371,28.1143564323,0.896206039121,0.0,13.9747600329,18.6919646116,18.9506806087,14.2606806087,4.67,0.02
 08/14  07:00:00,187.172478075,28.1143564323,0.986101394008,0.0,13.9747600329,18.6919646116,43.214591206,37.3801772994,4.67,1.16441390662
 08/14  08:00:00,265.411724184,28.1143564323,3.16734447315,0.0,34.9369000822,32.3179380704,21.9564707589,13.7639707589,8.1725,0.02
 08/14  09:00:00,301.369276204,28.1143564323,6.63972468947,0.0,62.886420148,41.4019203762,11.6720833914,0.0,10.5075,1.16458339144
 08/14  10:00:00,301.022321176,28.1143564323,8.78936667029,0.0,62.886420148,41.4019203762,11.6722644375,0.0,10.5075,1.1647644375
 08/14  11:00:00,323.005331342,28.1143564323,11.0736092032,0.0,62.886420148,41.4019203762,11.6724329015,0.0,10.5075,1.16493290155
 08/14  12:00:00,318.805842796,28.1143564323,13.0864021868,0.0,62.886420148,41.4019203762,11.6725166991,0.0,10.5075,1.16501669911
 08/14  13:00:00,322.523761265,28.1143564323,13.9601518232,0.0,62.886420148,41.4019203762,11.6725107842,0.0,10.5075,1.16501078421
 08/14  14:00:00,319.501208876,28.1143564323,17.4621817807,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,322.220796477,28.1143564323,23.0375723796,0.0,62.886420148,41.4019203762,11.6723643048,0.0,10.5075,1.16486430477
 08/14  16:00:00,326.427512573,28.1143564323,26.3784695307,0.0,62.886420148,41.4019203762,11.6723859968,0.0,10.5075,1.16488599682
 08/14  17:00:00,323.458807591,28.1143564323,24.9389482027,0.0,62.886420148,41.4019203762,11.6724253382,0.0,10.5075,1.16492533824
 08/14  18:00:00,313.303487249,28.1143564323,20.7632035969,0.0,41.9242800987,36.8599292233,10.5048336497,0.0,9.34,1.16483364968
 08/14  19:00:00,298.567539168,28.1143564323,15.9091719835,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  20:00:00,280.467924807,28.1143564323,12.2831785867,0.0,34.9369000822,32.3179380704,9.67609885806,0.338895578397,8.1725,1.16470327966
 08/14  21:00:00,202.760089121,28.1143564323,10.6951516448,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,133.310426959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938996931,0.0,2.335,1.16438996931
 08/14  23:00:00,161.634648171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,142.411785457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,130.725984855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925756543,0.0,2.335,1.16425756543
 08/15  02:00:00,129.535897862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,128.659707662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,155.217296169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923523794,0.0,2.335,1.16423523794
 08/15  05:00:00,154.815784902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,204.416989195,28.1143564323,3.97238551897,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  07:00:00,209.916511595,28.1143564323,3.24859876213,0.0,13.9747600329,18.6919646116,6.92739146601,1.09297554875,4.67,1.16441591726
 08/15  08:00:00,277.145035883,28.1143564323,7.18893573771,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,314.796705456,28.1143564323,12.0206775911,0.0,62.886420148,41.4019203762,11.6721356521,0.0,10.5075,1.16463565211
 08/15  10:00:00,315.207748039,28.1143564323,13.8523109857,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,319.679335677,28.1143564323,11.7385146054,0.0,62.886420148,41.4019203762,12.8222995655,1.1497018853,10.5075,1.16509768024
 08/15  12:00:00,306.841585227,28.1143564323,10.5388402811,0.0,62.886420148,41.4019203762,12.3605027532,0.68786517068,10.5075,1.16513758253
 08/15  13:00:00,314.111452457,28.1143564323,12.210478973,0.0,62.886420148,41.4019203762,11.672640662,0.0,10.5075,1.16514066198
 08/15  14:00:00,310.537584502,28.1143564323,13.8413981459,0.0,62.886420148,41.4019203762,11.6724728437,0.0,10.5075,1.16497284369
 08/15  15:00:00,308.739481274,28.1143564323,14.9960998881,0.0,62.886420148,41.4019203762,11.6722711155,0.0,10.5075,1.1647711155
 08/15  16:00:00,309.192965288,28.1143564323,15.2995342446,0.0,62.886420148,41.4019203762,11.6722931885,0.0,10.5075,1.16479318849
 08/15  17:00:00,306.150356945,28.1143564323,14.3958055811,0.0,62.886420148,41.4019203762,11.6723328825,0.0,10.5075,1.16483288247
 08/15  18:00:00,294.778321643,28.1143564323,11.5571422316,0.0,41.9242800987,36.8599292233,11.0102626682,0.505521257665,9.34,1.16474141055
 08/15  19:00:00,274.365122686,28.1143564323,10.2347315105,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,262.179145474,28.1143564323,8.5899456864,0.0,34.9369000822,32.3179380704,9.33711117834,0.0,8.1725,1.16461117834
 08/15  21:00:00,188.108364006,28.1143564323,6.2310613994,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,129.284004415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938749005,0.0,2.335,1.16438749005
 08/15  23:00:00,157.887467266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,138.252856366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,128.189927167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923177248,0.0,2.335,1.16423177248
 08/16  02:00:00,127.513546623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,127.054214501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,134.937077683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499206558,0.0,2.335,1.164206558
 08/16  05:00:00,134.299648392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,181.997318278,28.1143564323,3.01572223548,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  07:00:00,196.324590168,28.1143564323,2.33018484895,0.0,13.9747600329,18.6919646116,11.1974083042,6.5074083042,4.67,0.02
 08/16  08:00:00,275.860718769,28.1143564323,6.24909731212,0.0,34.9369000822,32.3179380704,9.3370478229,0.0,8.1725,1.1645478229
 08/16  09:00:00,312.183872972,28.1143564323,10.848057249,0.0,62.886420148,41.4019203762,11.6721899126,0.0,10.5075,1.16468991261
 08/16  10:00:00,313.937833585,28.1143564323,13.3778746617,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,337.851073549,28.1143564323,18.2951435856,0.0,62.886420148,41.4019203762,11.6725106809,0.0,10.5075,1.16501068092
 08/16  12:00:00,341.303926782,28.1143564323,25.0939504918,0.0,62.886420148,41.4019203762,11.6725473582,0.0,10.5075,1.16504735816
 08/16  13:00:00,350.646759304,28.1143564323,31.0247985471,0.0,62.886420148,41.4019203762,11.6725507916,0.0,10.5075,1.16505079163
 08/16  14:00:00,346.446604814,28.1143564323,34.2547383142,0.0,62.886420148,41.4019203762,11.672383025,0.0,10.5075,1.16488302498
 08/16  15:00:00,345.670155867,28.1143564323,39.6907549943,0.0,62.886420148,41.4019203762,11.6723652559,0.0,10.5075,1.16486525588
 08/16  16:00:00,345.540236803,28.1143564323,40.24948082,0.0,62.886420148,41.4019203762,11.6723904194,0.0,10.5075,1.16489041938
 08/16  17:00:00,345.423152854,28.1143564323,40.4145164939,0.0,62.886420148,41.4019203762,11.6724331873,0.0,10.5075,1.16493318734
 08/16  18:00:00,335.253701094,28.1143564323,36.140971096,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,318.016434174,28.1143564323,28.2418045161,0.0,41.9242800987,36.8599292233,10.5046996695,0.0,9.34,1.16469966948
 08/16  20:00:00,295.118475072,28.1143564323,19.3403407311,0.0,34.9369000822,32.3179380704,9.33717092369,0.0,8.1725,1.16467092369
 08/16  21:00:00,221.392974012,28.1143564323,24.6312243012,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,136.341173375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938795804,0.0,2.335,1.16438795804
 08/16  23:00:00,163.283956672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,144.586565396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,133.754203585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992089708,0.0,2.335,1.1642089708
 08/17  02:00:00,131.790638711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,131.213394729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,138.850290834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,137.750082028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924447151,0.0,2.335,1.16424447151
 08/17  06:00:00,187.85798538,28.1143564323,5.97979646045,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,200.576521855,28.1143564323,4.47904473423,0.0,13.9747600329,18.6919646116,5.84024338869,1.15024338869,4.67,0.02
 08/17  08:00:00,281.38353264,28.1143564323,8.89491069552,0.0,34.9369000822,32.3179380704,9.33695922913,0.0,8.1725,1.16445922913
 08/17  09:00:00,320.894427727,28.1143564323,14.1197485944,0.0,62.886420148,41.4019203762,11.6721018505,0.0,10.5075,1.16460185048
 08/17  10:00:00,324.539520743,28.1143564323,18.070298693,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  11:00:00,348.222537463,28.1143564323,26.3747604692,0.0,62.886420148,41.4019203762,11.672419859,0.0,10.5075,1.16491985899
 08/17  12:00:00,351.485233355,28.1143564323,33.7979270233,0.0,62.886420148,41.4019203762,11.6724607793,0.0,10.5075,1.16496077929
 08/17  13:00:00,356.537388468,28.1143564323,36.4420388696,0.0,62.886420148,41.4019203762,11.6724644123,0.0,10.5075,1.16496441225
 08/17  14:00:00,354.945367273,28.1143564323,41.2414440748,0.0,62.886420148,41.4019203762,11.6722967353,0.0,10.5075,1.16479673533
 08/17  15:00:00,353.03767442,28.1143564323,45.9530732901,0.0,62.886420148,41.4019203762,11.6722792683,0.0,10.5075,1.16477926834
 08/17  16:00:00,353.703457693,28.1143564323,47.0852782874,0.0,62.886420148,41.4019203762,11.6723049237,0.0,10.5075,1.16480492374
 08/17  17:00:00,352.837729438,28.1143564323,46.7168832604,0.0,62.886420148,41.4019203762,11.6723481363,0.0,10.5075,1.16484813631
 08/17  18:00:00,340.792524215,28.1143564323,41.0604057005,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,324.068447358,28.1143564323,33.2899041868,0.0,41.9242800987,36.8599292233,10.504614582,0.0,9.34,1.16461458203
 08/17  20:00:00,298.879677474,28.1143564323,23.2822865838,0.0,34.9369000822,32.3179380704,9.33708613298,0.0,8.1725,1.16458613298
 08/17  21:00:00,223.609547976,28.1143564323,26.76556702,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,136.724147237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993933286,0.0,2.335,1.1643933286
 08/17  23:00:00,164.299978075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,144.770715542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,133.529600412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,131.672297676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925745788,0.0,2.335,1.16425745788
 08/18  03:00:00,130.512928988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,158.053193725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,157.338921968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922360288,0.0,2.335,1.16422360288
 08/18  06:00:00,209.998490882,28.1143564323,6.8858167463,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,215.260200501,28.1143564323,5.42355617393,0.0,13.9747600329,18.6919646116,5.83170990708,1.14170990708,4.67,0.02
 08/18  08:00:00,283.805102776,28.1143564323,9.83008237438,0.0,34.9369000822,32.3179380704,9.33699501554,0.0,8.1725,1.16449501554
 08/18  09:00:00,322.70739557,28.1143564323,14.9003080339,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
