Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/18  10:00:00,324.765018559,28.1143564323,18.4810397766,0.0,62.886420148,41.4019203762,11.6723080707,0.0,10.5075,1.16480807065
 08/18  11:00:00,347.455714425,28.1143564323,26.1401822895,0.0,62.886420148,41.4019203762,11.6725559372,0.0,10.5075,1.16505593723
 08/18  12:00:00,350.173370624,28.1143564323,33.478822117,0.0,62.886420148,41.4019203762,11.6726116301,0.0,10.5075,1.16511163008
 08/18  13:00:00,361.972857146,28.1143564323,40.4297291512,0.0,62.886420148,41.4019203762,11.6726126749,0.0,10.5075,1.16511267489
 08/18  14:00:00,355.937573459,28.1143564323,42.5826499717,0.0,62.886420148,41.4019203762,11.6724129806,0.0,10.5075,1.16491298061
 08/18  15:00:00,353.336766694,28.1143564323,46.7992464277,0.0,62.886420148,41.4019203762,11.6723811525,0.0,10.5075,1.16488115253
 08/18  16:00:00,356.070171389,28.1143564323,48.7912605622,0.0,62.886420148,41.4019203762,11.6724099212,0.0,10.5075,1.16490992119
 08/18  17:00:00,354.506051783,28.1143564323,47.691866542,0.0,62.886420148,41.4019203762,11.6722665437,0.0,10.5075,1.16476654369
 08/18  18:00:00,340.501937268,28.1143564323,40.759870492,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  19:00:00,313.593696114,28.1143564323,30.4759207011,0.0,41.9242800987,36.8599292233,10.5046849592,0.0,9.34,1.16468495918
 08/18  20:00:00,286.388981452,28.1143564323,20.6780482287,0.0,34.9369000822,32.3179380704,9.33715389667,0.0,8.1725,1.16465389667
 08/18  21:00:00,213.15528485,28.1143564323,23.8511322161,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,135.395130602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931192257,0.0,2.335,1.16431192257
 08/18  23:00:00,162.556771005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,144.713218178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,131.807766774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,130.514000082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553413522,0.0,1.75125,1.16428413522
 08/19  03:00:00,129.089341355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,136.63369056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,135.931186319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550957334,0.0,1.75125,1.16425957334
 08/19  06:00:00,174.797931975,28.1143564323,6.38408182231,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,187.629345308,28.1143564323,4.77144247887,0.0,6.98738001645,14.1499734587,4.7109097359,1.1884097359,3.5025,0.02
 08/19  08:00:00,253.530561167,28.1143564323,7.65542203807,0.0,20.9621400493,23.2339557645,7.0020714319,0.0,5.8375,1.1645714319
 08/19  09:00:00,287.544029364,28.1143564323,12.8808791095,0.0,41.9242800987,36.8599292233,10.504585759,0.0,9.34,1.16458575896
 08/19  10:00:00,321.197842119,28.1143564323,18.7899484273,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,351.421332749,28.1143564323,29.1777683761,0.0,62.886420148,41.4019203762,11.6724337619,0.0,10.5075,1.16493376189
 08/19  12:00:00,354.475217247,28.1143564323,36.6320022044,0.0,62.886420148,41.4019203762,11.6724402811,0.0,10.5075,1.16494028115
 08/19  13:00:00,363.915832585,28.1143564323,42.1501778312,0.0,62.886420148,41.4019203762,11.6724414725,0.0,10.5075,1.16494147254
 08/19  14:00:00,361.822039783,28.1143564323,46.3915122817,0.0,62.886420148,41.4019203762,11.6724581868,0.0,10.5075,1.16495818676
 08/19  15:00:00,356.249814379,28.1143564323,48.5582380686,0.0,62.886420148,41.4019203762,11.6723067573,0.0,10.5075,1.1648067573
 08/19  16:00:00,337.856520704,28.1143564323,36.961128716,0.0,62.886420148,41.4019203762,11.6723334799,0.0,10.5075,1.16483347989
 08/19  17:00:00,330.515565254,28.1143564323,31.4685277565,0.0,62.886420148,41.4019203762,11.6723425361,0.0,10.5075,1.16484253606
 08/19  18:00:00,297.06455495,28.1143564323,19.3459658428,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/19  19:00:00,252.257948648,28.1143564323,11.988140633,0.0,20.9621400493,23.2339557645,8.34292295198,1.34074473383,5.8375,1.16467821815
 08/19  20:00:00,246.925018197,28.1143564323,10.9035995752,0.0,20.9621400493,23.2339557645,7.52311695438,0.521062875932,5.8375,1.16455407845
 08/19  21:00:00,187.028569503,28.1143564323,9.8046627148,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,130.485273312,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561604747,0.0,1.75125,1.16436604747
 08/19  23:00:00,158.510256462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,139.875111062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,129.751186058,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552057386,0.0,1.75125,1.16427057386
 08/20  02:00:00,128.286584962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,127.686845668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,135.683135547,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550921131,0.0,1.75125,1.16425921131
 08/20  05:00:00,134.920674613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,171.650700776,28.1143564323,4.22415437174,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,186.239409568,28.1143564323,3.25320577721,0.0,6.98738001645,14.1499734587,5.7784772872,1.11170372123,3.5025,1.16427356597
 08/20  08:00:00,223.150255982,28.1143564323,4.64834061121,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,209.045700215,28.1143564323,6.07103086454,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,247.409973384,28.1143564323,11.4288944719,0.0,27.9495200658,27.7759469175,8.16954348593,0.0,7.005,1.16454348593
 08/20  11:00:00,269.484219369,28.1143564323,12.9079246005,0.0,27.9495200658,27.7759469175,8.1696369609,0.0,7.005,1.1646369609
 08/20  12:00:00,298.954390094,28.1143564323,18.3271230297,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,309.740790061,28.1143564323,23.9284007752,0.0,41.9242800987,36.8599292233,10.5047323582,0.0,9.34,1.16473235818
 08/20  14:00:00,311.029349494,28.1143564323,30.9529575448,0.0,41.9242800987,36.8599292233,10.504712539,0.0,9.34,1.16471253896
 08/20  15:00:00,306.029866405,28.1143564323,32.9285106074,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,306.322852595,28.1143564323,34.0657732446,0.0,41.9242800987,36.8599292233,10.5047757911,0.0,9.34,1.16477579106
 08/20  17:00:00,271.266404665,28.1143564323,29.6172405644,0.0,27.9495200658,27.7759469175,8.16959671017,0.0,7.005,1.16459671017
 08/20  18:00:00,264.196284906,28.1143564323,21.2860624123,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,250.055344339,28.1143564323,15.4127580147,0.0,13.9747600329,18.6919646116,5.83450407366,0.0,4.67,1.16450407366
 08/20  20:00:00,237.42056038,28.1143564323,11.3816204604,0.0,13.9747600329,18.6919646116,5.63694425458,0.946944254579,4.67,0.02
 08/20  21:00:00,204.904028782,28.1143564323,11.7011873971,0.0,13.9747600329,18.6919646116,5.8343573223,0.0,4.67,1.1643573223
 08/20  22:00:00,131.189499784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,158.092220339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,138.745506333,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551613466,0.0,1.75125,1.16426613466
 08/21  01:00:00,129.985346333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,128.126336058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,127.009195269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923892732,0.0,2.335,1.16423892732
 08/21  04:00:00,133.402267354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,132.00662326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,177.456588605,28.1143564323,2.15434838036,0.0,13.9747600329,18.6919646116,5.17194322608,0.481943226078,4.67,0.02
 08/21  07:00:00,190.555713419,28.1143564323,1.77004608946,0.0,13.9747600329,18.6919646116,24.8872655193,19.0528468583,4.67,1.16441866096
 08/21  08:00:00,273.061396532,28.1143564323,5.75488960622,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  09:00:00,311.211983786,28.1143564323,10.6533400885,0.0,62.886420148,41.4019203762,11.6721867505,0.0,10.5075,1.16468675046
 08/21  10:00:00,311.539588989,28.1143564323,12.8160796301,0.0,62.886420148,41.4019203762,11.6721979308,0.0,10.5075,1.16469793083
 08/21  11:00:00,331.628712485,28.1143564323,15.485785615,0.0,62.886420148,41.4019203762,11.672542085,0.0,10.5075,1.165042085
 08/21  12:00:00,330.298635521,28.1143564323,19.2016289078,0.0,62.886420148,41.4019203762,11.6726287233,0.0,10.5075,1.16512872332
 08/21  13:00:00,342.806633722,28.1143564323,26.6788948067,0.0,62.886420148,41.4019203762,11.672625293,0.0,10.5075,1.16512529298
 08/21  14:00:00,344.521809118,28.1143564323,34.1361385822,0.0,62.886420148,41.4019203762,11.6723618573,0.0,10.5075,1.16486185728
 08/21  15:00:00,341.38935206,28.1143564323,37.5801095499,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,341.908024277,28.1143564323,38.5616650237,0.0,62.886420148,41.4019203762,11.6723179129,0.0,10.5075,1.1648179129
 08/21  17:00:00,342.03499309,28.1143564323,38.6678998969,0.0,62.886420148,41.4019203762,11.6723569928,0.0,10.5075,1.16485699275
 08/21  18:00:00,325.658299666,28.1143564323,30.2565950807,0.0,41.9242800987,36.8599292233,10.504782177,0.0,9.34,1.16478217703
 08/21  19:00:00,306.99426047,28.1143564323,19.8886600873,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,282.627229263,28.1143564323,13.8835505459,0.0,34.9369000822,32.3179380704,10.1066406396,0.769460576739,8.1725,1.16468006287
 08/21  21:00:00,203.126305581,28.1143564323,11.9068869113,0.0,13.9747600329,18.6919646116,5.83455713913,0.0,4.67,1.16455713913
 08/21  22:00:00,131.266429352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,158.802311494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,139.372395416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924174194,0.0,2.335,1.16424174194
 08/22  01:00:00,128.682839074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,127.138692709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,126.499650851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,152.831183443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923623784,0.0,2.335,1.16423623784
 08/22  05:00:00,152.086204872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,199.156304281,28.1143564323,2.7320861566,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,202.424570109,28.1143564323,1.81613165881,0.0,13.9747600329,18.6919646116,23.9992303658,18.1648773492,4.67,1.16435301665
 08/22  08:00:00,272.898004274,28.1143564323,5.67061974335,0.0,34.9369000822,32.3179380704,9.31333668346,1.12083668346,8.1725,0.02
 08/22  09:00:00,313.035436914,28.1143564323,11.2905686055,0.0,62.886420148,41.4019203762,11.6721220456,0.0,10.5075,1.16462204565
 08/22  10:00:00,313.885253057,28.1143564323,13.5140991376,0.0,62.886420148,41.4019203762,11.6723065682,0.0,10.5075,1.16480656816
 08/22  11:00:00,333.108527339,28.1143564323,16.1866022625,0.0,62.886420148,41.4019203762,11.6724788687,0.0,10.5075,1.16497886868
 08/22  12:00:00,333.776153214,28.1143564323,21.6755903288,0.0,62.886420148,41.4019203762,11.6725662265,0.0,10.5075,1.16506622646
 08/22  13:00:00,342.68703261,28.1143564323,26.9529020031,0.0,62.886420148,41.4019203762,11.6725634402,0.0,10.5075,1.16506344023
 08/22  14:00:00,336.975757736,28.1143564323,29.886473649,0.0,62.886420148,41.4019203762,11.6723003958,0.0,10.5075,1.16480039579
 08/22  15:00:00,336.244745772,28.1143564323,34.5197622312,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,338.364469235,28.1143564323,36.3102761683,0.0,62.886420148,41.4019203762,11.6722568757,0.0,10.5075,1.16475687571
 08/22  17:00:00,335.153075272,28.1143564323,34.4642499922,0.0,62.886420148,41.4019203762,11.6722965991,0.0,10.5075,1.16479659912
 08/22  18:00:00,322.312555926,28.1143564323,28.2618009716,0.0,41.9242800987,36.8599292233,10.5047222637,0.0,9.34,1.16472226371
 08/22  19:00:00,295.531759247,28.1143564323,18.6943229976,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/22  20:00:00,274.257391916,28.1143564323,13.7625400028,0.0,34.9369000822,32.3179380704,9.6864925295,0.349371978342,8.1725,1.16462055116
 08/22  21:00:00,198.537055828,28.1143564323,12.679377082,0.0,13.9747600329,18.6919646116,5.83449794351,0.0,4.67,1.16449794351
 08/22  22:00:00,132.030899224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,160.335083387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,140.958041705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924627238,0.0,2.335,1.16424627238
 08/23  01:00:00,130.037331051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,128.85570068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,127.931378385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,135.614089006,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924088555,0.0,2.335,1.16424088555
 08/23  05:00:00,134.911222063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,183.372921754,28.1143564323,3.90442635361,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,195.814220819,28.1143564323,3.07055021061,0.0,13.9747600329,18.6919646116,6.93455911123,1.10016823218,4.67,1.16439087906
 08/23  08:00:00,274.433668729,28.1143564323,6.52681856484,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  09:00:00,311.736109348,28.1143564323,10.9679211809,0.0,62.886420148,41.4019203762,11.6720643057,0.0,10.5075,1.16456430567
 08/23  10:00:00,313.896391226,28.1143564323,13.795579929,0.0,62.886420148,41.4019203762,11.6722496594,0.0,10.5075,1.16474965939
 08/23  11:00:00,338.842949576,28.1143564323,19.5553055966,0.0,62.886420148,41.4019203762,11.672422895,0.0,10.5075,1.16492289503
 08/23  12:00:00,346.18534903,28.1143564323,30.0192230172,0.0,62.886420148,41.4019203762,11.6725109768,0.0,10.5075,1.16501097677
 08/23  13:00:00,361.756663543,28.1143564323,39.6217597799,0.0,62.886420148,41.4019203762,11.6725088743,0.0,10.5075,1.16500887432
 08/23  14:00:00,359.474501146,28.1143564323,44.3054502862,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,351.170809337,28.1143564323,44.8767662424,0.0,62.886420148,41.4019203762,11.672365183,0.0,10.5075,1.164865183
 08/23  16:00:00,349.124751205,28.1143564323,44.1871101671,0.0,62.886420148,41.4019203762,11.6723905583,0.0,10.5075,1.16489055826
 08/23  17:00:00,345.23481775,28.1143564323,41.4511993184,0.0,62.886420148,41.4019203762,11.6724336683,0.0,10.5075,1.16493366827
 08/23  18:00:00,320.070158875,28.1143564323,26.7797590611,0.0,41.9242800987,36.8599292233,10.5048450395,0.0,9.34,1.16484503949
 08/23  19:00:00,301.523601247,28.1143564323,17.0661042593,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,284.095593568,28.1143564323,14.5986987746,0.0,34.9369000822,32.3179380704,9.3372172528,0.0,8.1725,1.1647172528
 08/23  21:00:00,207.825174565,28.1143564323,14.9253236986,0.0,13.9747600329,18.6919646116,5.83444541379,0.0,4.67,1.16444541379
 08/23  22:00:00,134.081769313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,162.457996328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,143.932729208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919405188,0.0,2.335,1.16419405188
 08/24  01:00:00,133.050665611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,131.891144536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,131.701326679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,139.717389529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925241998,0.0,2.335,1.16425241998
 08/24  05:00:00,138.862841451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,191.671777364,28.1143564323,7.91102722726,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,205.950670219,28.1143564323,5.9875894582,0.0,13.9747600329,18.6919646116,6.46937868115,0.635039460435,4.67,1.16433922072
 08/24  08:00:00,285.751114912,28.1143564323,10.4150202955,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,326.205147091,28.1143564323,16.3772112042,0.0,62.886420148,41.4019203762,11.6721600672,0.0,10.5075,1.1646600672
 08/24  10:00:00,332.178735471,28.1143564323,21.4720118573,0.0,62.886420148,41.4019203762,11.6721995734,0.0,10.5075,1.16469957335
 08/24  11:00:00,356.038763928,28.1143564323,32.4790419295,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  12:00:00,360.997098697,28.1143564323,40.23991162,0.0,62.886420148,41.4019203762,12.8176356327,0.0,10.5075,2.31013563274
 08/24  13:00:00,366.154326293,28.1143564323,43.1177492886,0.0,62.886420148,41.4019203762,11.6724609136,0.0,10.5075,1.16496091358
 08/24  14:00:00,361.102958981,28.1143564323,45.567813643,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,358.522680595,28.1143564323,50.2967389815,0.0,62.886420148,41.4019203762,11.6723176588,0.0,10.5075,1.1648176588
 08/24  16:00:00,358.263640108,28.1143564323,50.4795629139,0.0,62.886420148,41.4019203762,11.6723437953,0.0,10.5075,1.16484379531
 08/24  17:00:00,353.88104631,28.1143564323,47.9573088556,0.0,62.886420148,41.4019203762,11.6723876368,0.0,10.5075,1.16488763683
 08/24  18:00:00,342.142274543,28.1143564323,42.3533255072,0.0,41.9242800987,36.8599292233,10.5047995665,0.0,9.34,1.16479956653
 08/24  19:00:00,332.939232993,28.1143564323,37.0089610371,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  20:00:00,307.569688069,28.1143564323,28.9764393031,0.0,34.9369000822,32.3179380704,9.33717223004,0.0,8.1725,1.16467223004
 08/24  21:00:00,229.945741826,28.1143564323,31.4042292647,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,138.024533459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939902978,0.0,2.335,1.16439902978
 08/24  23:00:00,165.527328995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,146.790322171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,134.973326316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922901124,0.0,2.335,1.16422901124
 08/25  02:00:00,132.953660621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,132.668004124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,161.437700019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992078713,0.0,2.335,1.1642078713
 08/25  05:00:00,160.761609522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,215.764312244,28.1143564323,9.99539430145,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,221.296840811,28.1143564323,7.33364027308,0.0,13.9747600329,18.6919646116,6.46649337677,0.632101796189,4.67,1.16439158058
 08/25  08:00:00,290.850217228,28.1143564323,12.5981818572,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  09:00:00,331.295923361,28.1143564323,18.7495440511,0.0,62.886420148,41.4019203762,11.6721167892,0.0,10.5075,1.16461678922
 08/25  10:00:00,336.661693884,28.1143564323,24.9340286378,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,360.824104075,28.1143564323,36.0996923299,0.0,62.886420148,41.4019203762,11.6725864889,0.0,10.5075,1.16508648888
 08/25  12:00:00,365.290360204,28.1143564323,43.9137110864,0.0,62.886420148,41.4019203762,11.6726317063,0.0,10.5075,1.16513170627
 08/25  13:00:00,375.989311391,28.1143564323,50.4221066853,0.0,62.886420148,41.4019203762,11.6726397884,0.0,10.5075,1.16513978841
 08/25  14:00:00,369.383377238,28.1143564323,51.9528138283,0.0,62.886420148,41.4019203762,11.6724757705,0.0,10.5075,1.16497577051
 08/25  15:00:00,359.518544563,28.1143564323,51.3939168392,0.0,62.886420148,41.4019203762,11.6722776006,0.0,10.5075,1.1647776006
 08/25  16:00:00,360.783529194,28.1143564323,52.875389383,0.0,62.886420148,41.4019203762,11.6723044618,0.0,10.5075,1.16480446184
 08/25  17:00:00,348.399863378,28.1143564323,44.4495507058,0.0,62.886420148,41.4019203762,11.6723490685,0.0,10.5075,1.16484906853
 08/25  18:00:00,332.318250729,28.1143564323,35.9740996778,0.0,41.9242800987,36.8599292233,10.5047615939,0.0,9.34,1.16476159395
 08/25  19:00:00,317.104346767,28.1143564323,32.7853376229,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  20:00:00,296.516016424,28.1143564323,25.7401127401,0.0,34.9369000822,32.3179380704,9.33713474322,0.0,8.1725,1.16463474322
 08/25  21:00:00,223.476589536,28.1143564323,31.2743964288,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,138.498952358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994004019,0.0,2.335,1.1644004019
 08/25  23:00:00,165.731511096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,147.554194501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,134.002617677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91533544838,0.0,1.75125,1.16408544838
 08/26  02:00:00,131.670761786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,130.808806353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,139.016052367,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551409718,0.0,1.75125,1.16426409718
 08/26  05:00:00,138.308711448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,178.970706475,28.1143564323,8.5613766887,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,192.941175328,28.1143564323,6.11171715289,0.0,6.98738001645,14.1499734587,5.66252443099,0.995565140401,3.5025,1.16445929058
 08/26  08:00:00,261.717339661,28.1143564323,10.5072588125,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,300.762775392,28.1143564323,18.1993439343,0.0,41.9242800987,36.8599292233,10.5046122793,0.0,9.34,1.16461227934
 08/26  10:00:00,342.383010204,28.1143564323,31.0642448968,0.0,62.886420148,41.4019203762,11.6723601203,0.0,10.5075,1.16486012029
 08/26  11:00:00,367.250913119,28.1143564323,40.8120268363,0.0,62.886420148,41.4019203762,11.6724477852,0.0,10.5075,1.16494778523
 08/26  12:00:00,366.910136277,28.1143564323,45.046999346,0.0,62.886420148,41.4019203762,11.6725028655,0.0,10.5075,1.16500286546
 08/26  13:00:00,374.360606333,28.1143564323,49.4616231982,0.0,62.886420148,41.4019203762,11.6725172598,0.0,10.5075,1.16501725981
 08/26  14:00:00,369.414537736,28.1143564323,52.7049165215,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,366.701461958,28.1143564323,57.5553283685,0.0,62.886420148,41.4019203762,11.6724245597,0.0,10.5075,1.16492455966
 08/26  16:00:00,369.548686576,28.1143564323,60.2651102759,0.0,62.886420148,41.4019203762,11.6722676151,0.0,10.5075,1.1647676151
 08/26  17:00:00,368.633170804,28.1143564323,59.3930553859,0.0,62.886420148,41.4019203762,11.6722866662,0.0,10.5075,1.16478666624
 08/26  18:00:00,338.77076763,28.1143564323,49.0515832691,0.0,34.9369000822,32.3179380704,9.33726596457,0.0,8.1725,1.16476596457
 08/26  19:00:00,291.685314593,28.1143564323,35.3518199217,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,274.235854623,28.1143564323,26.249639706,0.0,20.9621400493,23.2339557645,7.0021053339,0.0,5.8375,1.1646053339
 08/26  21:00:00,218.043584935,28.1143564323,32.8390883849,0.0,6.98738001645,14.1499734587,4.66697630615,0.0,3.5025,1.16447630615
 08/26  22:00:00,138.052771392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,164.921015512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,146.987778551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558996732,0.0,1.75125,1.16433996732
 08/27  01:00:00,136.200229178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,133.859698834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,132.146663919,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154934343,0.0,1.75125,1.1642434343
 08/27  04:00:00,140.432680883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,139.148414363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,181.598031822,28.1143564323,10.3185658532,0.0,6.98738001645,14.1499734587,4.66675108428,0.0,3.5025,1.16425108428
 08/27  07:00:00,196.574323768,28.1143564323,7.56201863824,0.0,6.98738001645,14.1499734587,4.73706795796,1.21456795796,3.5025,0.02
 08/27  08:00:00,232.513280229,28.1143564323,8.37284603192,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,221.34187515,28.1143564323,10.6511186092,0.0,6.98738001645,14.1499734587,4.66685956897,0.0,3.5025,1.16435956897
 08/27  10:00:00,262.778082533,28.1143564323,18.4860947321,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,291.067791317,28.1143564323,27.3208927961,0.0,27.9495200658,27.7759469175,8.16969201211,0.0,7.005,1.16469201211
 08/27  12:00:00,328.95707058,28.1143564323,40.3485686594,0.0,41.9242800987,36.8599292233,10.504762349,0.0,9.34,1.16476234901
 08/27  13:00:00,334.395813432,28.1143564323,43.06156853,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,326.398270952,28.1143564323,43.9381238695,0.0,41.9242800987,36.8599292233,10.5046056124,0.0,9.34,1.16460561239
 08/27  15:00:00,323.403605272,28.1143564323,47.9605154391,0.0,41.9242800987,36.8599292233,10.5046263669,0.0,9.34,1.16462636686
 08/27  16:00:00,326.806451074,28.1143564323,51.4411015889,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  17:00:00,296.566106754,28.1143564323,50.6955822799,0.0,27.9495200658,27.7759469175,8.16965056605,0.0,7.005,1.16465056605
 08/27  18:00:00,289.80248772,28.1143564323,41.3237941793,0.0,13.9747600329,18.6919646116,5.83457613602,0.0,4.67,1.16457613602
 08/27  19:00:00,272.903951235,28.1143564323,32.0346694917,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,258.993892607,28.1143564323,24.4918660976,0.0,13.9747600329,18.6919646116,5.83447535598,0.0,4.67,1.16447535598
 08/27  21:00:00,237.894584862,28.1143564323,37.1639838838,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,138.028466175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,165.285998855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551552315,0.0,1.75125,1.16426552315
 08/27  24:00:00,146.918006077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,137.446403943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,134.786486894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923203364,0.0,2.335,1.16423203364
 08/28  03:00:00,134.193737078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,142.214148367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,141.093564655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919672576,0.0,2.335,1.16419672576
 08/28  06:00:00,196.201663746,28.1143564323,10.8480937689,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,208.920013406,28.1143564323,7.73260753228,0.0,13.9747600329,18.6919646116,5.91632578099,1.22632578099,4.67,0.02
 08/28  08:00:00,290.739112899,28.1143564323,12.628964202,0.0,34.9369000822,32.3179380704,9.3370304731,0.0,8.1725,1.1645304731
 08/28  09:00:00,335.043573279,28.1143564323,20.9753074466,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,347.699999214,28.1143564323,33.4675382629,0.0,62.886420148,41.4019203762,11.6722314031,0.0,10.5075,1.16473140311
 08/28  11:00:00,371.498066249,28.1143564323,44.867488878,0.0,62.886420148,41.4019203762,11.6724878659,0.0,10.5075,1.16498786594
 08/28  12:00:00,374.299319508,28.1143564323,50.3584454038,0.0,62.886420148,41.4019203762,11.6725506397,0.0,10.5075,1.16505063974
 08/28  13:00:00,380.966628887,28.1143564323,54.7519628116,0.0,62.886420148,41.4019203762,11.6725581617,0.0,10.5075,1.16505816165
 08/28  14:00:00,376.664659528,28.1143564323,58.3607992111,0.0,62.886420148,41.4019203762,11.6723630413,0.0,10.5075,1.16486304132
 08/28  15:00:00,369.235300504,28.1143564323,59.4732536961,0.0,62.886420148,41.4019203762,11.6723369129,0.0,10.5075,1.1648369129
 08/28  16:00:00,368.875034881,28.1143564323,60.0513639718,0.0,62.886420148,41.4019203762,11.6723720276,0.0,10.5075,1.16487202762
 08/28  17:00:00,365.690207375,28.1143564323,57.332935115,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  18:00:00,349.018385874,28.1143564323,47.4279337591,0.0,41.9242800987,36.8599292233,10.5048444152,0.0,9.34,1.16484441523
 08/28  19:00:00,333.352496796,28.1143564323,37.7267510947,0.0,41.9242800987,36.8599292233,10.5046568341,0.0,9.34,1.16465683414
 08/28  20:00:00,305.598280974,28.1143564323,28.6816145365,0.0,34.9369000822,32.3179380704,9.33713104316,0.0,8.1725,1.16463104316
 08/28  21:00:00,229.442808546,28.1143564323,31.2703519372,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,138.189790314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,165.987195489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930045326,0.0,2.335,1.16430045326
 08/28  24:00:00,147.695751491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,136.0524194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,134.456631368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922288442,0.0,2.335,1.16422288442
 08/29  03:00:00,133.751804697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,162.609951066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,161.840549702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,223.583098415,28.1143564323,11.6916512089,0.0,13.9747600329,18.6919646116,6.1576228808,0.323371396671,4.67,1.16425148413
 08/29  07:00:00,222.251008716,28.1143564323,8.19302654549,0.0,13.9747600329,18.6919646116,6.02217762606,1.33217762606,4.67,0.02
 08/29  08:00:00,289.299951028,28.1143564323,11.9793015005,0.0,34.9369000822,32.3179380704,9.33702236912,0.0,8.1725,1.16452236912
 08/29  09:00:00,332.742655168,28.1143564323,20.5345642178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  10:00:00,334.823117571,28.1143564323,26.4796423711,0.0,62.886420148,41.4019203762,11.6722243567,0.0,10.5075,1.1647243567
 08/29  11:00:00,355.96250038,28.1143564323,33.3185048726,0.0,62.886420148,41.4019203762,11.672482018,0.0,10.5075,1.16498201795
 08/29  12:00:00,358.822315151,28.1143564323,40.7386802717,0.0,62.886420148,41.4019203762,11.6725457851,0.0,10.5075,1.16504578511
 08/29  13:00:00,371.438635956,28.1143564323,48.3391365264,0.0,62.886420148,41.4019203762,11.6725542213,0.0,10.5075,1.1650542213
 08/29  14:00:00,368.905291986,28.1143564323,52.6097908812,0.0,62.886420148,41.4019203762,11.6723597521,0.0,10.5075,1.16485975214
 08/29  15:00:00,361.329142444,28.1143564323,52.2006676347,0.0,62.886420148,41.4019203762,11.6723344305,0.0,10.5075,1.16483443047
 08/29  16:00:00,356.242460039,28.1143564323,49.0423313579,0.0,62.886420148,41.4019203762,11.6723704348,0.0,10.5075,1.16487043477
 08/29  17:00:00,348.467393482,28.1143564323,43.8670417799,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,326.108685889,28.1143564323,32.4817175397,0.0,41.9242800987,36.8599292233,10.5048436269,0.0,9.34,1.16484362691
 08/29  19:00:00,296.076353379,28.1143564323,19.6187605068,0.0,41.9242800987,36.8599292233,10.5046566443,0.0,9.34,1.16465664435
 08/29  20:00:00,267.676108221,28.1143564323,12.8821783405,0.0,34.9369000822,32.3179380704,10.0417971494,0.704665554385,8.1725,1.16463159504
 08/29  21:00:00,194.65211846,28.1143564323,11.2086572721,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,129.514275802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,157.743743942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930116677,0.0,2.335,1.16430116677
 08/29  24:00:00,137.957833816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,126.615234358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,125.521005113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922381747,0.0,2.335,1.16422381747
 08/30  03:00:00,123.678627383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,129.547549882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,127.612113228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,177.888788845,28.1143564323,1.94819043822,0.0,13.9747600329,18.6919646116,7.26779159256,1.43353894981,4.67,1.16425264274
 08/30  07:00:00,187.34525259,28.1143564323,1.60362680971,0.0,13.9747600329,18.6919646116,27.5406315733,22.8506315733,4.67,0.02
 08/30  08:00:00,272.171345778,28.1143564323,5.8533946671,0.0,34.9369000822,32.3179380704,10.2964366872,0.959412260915,8.1725,1.16452442627
 08/30  09:00:00,314.900749172,28.1143564323,11.8360190454,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,318.117900317,28.1143564323,15.1409965159,0.0,62.886420148,41.4019203762,11.6722274867,0.0,10.5075,1.16472748669
 08/30  11:00:00,343.542488741,28.1143564323,22.4711806181,0.0,62.886420148,41.4019203762,11.672486351,0.0,10.5075,1.16498635102
 08/30  12:00:00,342.316726257,28.1143564323,29.5981071495,0.0,62.886420148,41.4019203762,11.6725511419,0.0,10.5075,1.16505114191
 08/30  13:00:00,349.172752552,28.1143564323,35.7612176926,0.0,62.886420148,41.4019203762,11.6725605361,0.0,10.5075,1.16506053614
 08/30  14:00:00,343.761055506,28.1143564323,40.1435556937,0.0,62.886420148,41.4019203762,11.6723667617,0.0,10.5075,1.16486676174
 08/30  15:00:00,341.609791267,28.1143564323,42.8429444031,0.0,62.886420148,41.4019203762,11.6723422909,0.0,10.5075,1.1648422909
 08/30  16:00:00,342.32904597,28.1143564323,43.9090464601,0.0,62.886420148,41.4019203762,11.6723792116,0.0,10.5075,1.16487921161
 08/30  17:00:00,339.345025383,28.1143564323,41.7790994792,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  18:00:00,325.67925309,28.1143564323,34.3019495617,0.0,41.9242800987,36.8599292233,10.504853252,0.0,9.34,1.16485325203
 08/30  19:00:00,306.689458754,28.1143564323,21.2909798245,0.0,41.9242800987,36.8599292233,10.504666917,0.0,9.34,1.16466691699
 08/30  20:00:00,275.885940278,28.1143564323,13.8185346844,0.0,34.9369000822,32.3179380704,9.33714264523,0.0,8.1725,1.16464264523
 08/30  21:00:00,204.561376395,28.1143564323,14.3334396016,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,131.470554172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,159.874996835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931239538,0.0,2.335,1.16431239538
 08/30  24:00:00,138.905348883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,126.404699761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,125.276604896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923527393,0.0,2.335,1.16423527393
 08/31  03:00:00,124.159477033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,130.924979125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,128.751223177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499200592,0.0,2.335,1.164200592
 08/31  06:00:00,180.371288558,28.1143564323,3.24072123082,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,190.690509009,28.1143564323,2.73738665977,0.0,13.9747600329,18.6919646116,7.6258794526,2.9358794526,4.67,0.02
 08/31  08:00:00,273.610197121,28.1143564323,6.72220556937,0.0,34.9369000822,32.3179380704,9.33703705711,0.0,8.1725,1.16453705711
 08/31  09:00:00,311.531158557,28.1143564323,10.857477397,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,311.471242049,28.1143564323,13.1399222703,0.0,62.886420148,41.4019203762,11.6722411936,0.0,10.5075,1.16474119355
 08/31  11:00:00,339.973622984,28.1143564323,20.5978724852,0.0,62.886420148,41.4019203762,11.6725012928,0.0,10.5075,1.16500129278
 08/31  12:00:00,343.084359569,28.1143564323,28.6888126381,0.0,62.886420148,41.4019203762,11.67256714,0.0,10.5075,1.16506713999
 08/31  13:00:00,351.522276357,28.1143564323,34.7298993641,0.0,62.886420148,41.4019203762,11.6725775354,0.0,10.5075,1.1650775354
 08/31  14:00:00,348.062189838,28.1143564323,42.44514621,0.0,62.886420148,41.4019203762,11.6723844988,0.0,10.5075,1.16488449876
 08/31  15:00:00,345.784738953,28.1143564323,45.9707207528,0.0,62.886420148,41.4019203762,11.672360922,0.0,10.5075,1.16486092197
 08/31  16:00:00,344.907423096,28.1143564323,46.3227418627,0.0,62.886420148,41.4019203762,11.6723987845,0.0,10.5075,1.16489878446
 08/31  17:00:00,340.388234557,28.1143564323,44.6673857622,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  18:00:00,326.580412304,28.1143564323,37.4865804136,0.0,41.9242800987,36.8599292233,10.5048737162,0.0,9.34,1.16487371618
 08/31  19:00:00,312.800156471,28.1143564323,26.9410335543,0.0,41.9242800987,36.8599292233,10.5046880774,0.0,9.34,1.16468807743
 08/31  20:00:00,280.605107277,28.1143564323,18.9770210775,0.0,34.9369000822,32.3179380704,9.33716461829,0.0,8.1725,1.16466461829
 08/31  21:00:00,212.100903418,28.1143564323,22.1058747362,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,130.637318233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932486157,0.0,2.335,1.16432486157
 08/31  23:00:00,157.795480364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,135.033475797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,120.920617875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,120.460656467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925761419,0.0,2.335,1.16425761419
 09/01  03:00:00,118.934719919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,141.2931163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,139.200537907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922314983,0.0,2.335,1.16422314983
 09/01  06:00:00,189.928477,28.1143564323,1.24238581264,0.0,13.9747600329,18.6919646116,22.6959365683,18.0059365683,4.67,0.02
 09/01  07:00:00,188.070190324,28.1143564323,0.857133349771,0.0,13.9747600329,18.6919646116,58.0246967809,53.3346967809,4.67,0.02
 09/01  08:00:00,252.065708086,28.1143564323,2.08281762713,0.0,34.9369000822,32.3179380704,54.4914272904,45.1543667,8.1725,1.16456059043
 09/01  09:00:00,281.605302139,28.1143564323,3.76011081128,0.0,62.886420148,41.4019203762,34.1354839275,23.6079839275,10.5075,0.02
 09/01  10:00:00,276.833762147,28.1143564323,4.09355740477,0.0,62.886420148,41.4019203762,27.6366074227,15.9643416099,10.5075,1.16476581286
 09/01  11:00:00,300.670520427,28.1143564323,4.48270360176,0.0,62.886420148,41.4019203762,18.1555331699,6.48300600888,10.5075,1.16502716102
 09/01  12:00:00,288.661991852,28.1143564323,4.7697255706,0.0,62.886420148,41.4019203762,12.847938101,1.17534400671,10.5075,1.16509409426
 09/01  13:00:00,289.091937052,28.1143564323,5.250338009,0.0,62.886420148,41.4019203762,11.672605533,0.0,10.5075,1.16510553296
 09/01  14:00:00,286.239922951,28.1143564323,5.96883051998,0.0,62.886420148,41.4019203762,11.6724132764,0.0,10.5075,1.16491327641
 09/01  15:00:00,284.73533749,28.1143564323,6.72711618337,0.0,62.886420148,41.4019203762,11.6723906361,0.0,10.5075,1.16489063607
 09/01  16:00:00,284.134614038,28.1143564323,6.55611111828,0.0,62.886420148,41.4019203762,11.6724294646,0.0,10.5075,1.16492946456
 09/01  17:00:00,281.838169739,28.1143564323,5.9407798269,0.0,62.886420148,41.4019203762,11.6722943006,0.0,10.5075,1.16479430063
 09/01  18:00:00,276.046457208,28.1143564323,4.92777097727,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  19:00:00,262.229746972,28.1143564323,4.18599359022,0.0,41.9242800987,36.8599292233,15.2428194595,4.73809891614,9.34,1.16472054337
 09/01  20:00:00,241.683610694,28.1143564323,3.14613057935,0.0,34.9369000822,32.3179380704,25.4299980274,16.0928001353,8.1725,1.16469789209
 09/01  21:00:00,174.669111896,28.1143564323,1.49965225901,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,120.764642306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935845993,0.0,2.335,1.16435845993
 09/01  23:00:00,150.658889389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,125.805198004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,112.244193879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553438154,0.0,1.75125,1.16428438154
 09/02  02:00:00,110.24673011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,108.847337431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,114.787529232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,113.023301314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549277202,0.0,1.75125,1.16424277202
 09/02  06:00:00,148.066406852,28.1143564323,0.00578425073088,0.0,6.98738001645,14.1499734587,67.2020081457,63.6795081457,3.5025,0.02
 09/02  07:00:00,152.226047699,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,96.7255251172,92.0585672739,3.5025,1.16445784329
 09/02  08:00:00,212.939110223,28.1143564323,0.579681605897,0.0,20.9621400493,23.2339557645,84.9299920615,79.0724920615,5.8375,0.02
 09/02  09:00:00,238.101478762,28.1143564323,1.88955955963,0.0,41.9242800987,36.8599292233,62.6384798508,52.1339546485,9.34,1.16452520236
 09/02  10:00:00,266.696709911,28.1143564323,3.41069333218,0.0,62.886420148,41.4019203762,31.6631340439,21.1356340439,10.5075,0.02
 09/02  11:00:00,297.468333108,28.1143564323,4.46305593984,0.0,62.886420148,41.4019203762,12.3697942414,0.697272894898,10.5075,1.1650213465
 09/02  12:00:00,288.244376144,28.1143564323,6.24131658728,0.0,62.886420148,41.4019203762,11.6725387398,0.0,10.5075,1.16503873983
 09/02  13:00:00,290.723090938,28.1143564323,7.67823033254,0.0,62.886420148,41.4019203762,11.6725509819,0.0,10.5075,1.16505098187
 09/02  14:00:00,285.495339373,28.1143564323,8.73652410905,0.0,62.886420148,41.4019203762,11.672380573,0.0,10.5075,1.16488057301
 09/02  15:00:00,283.450088073,28.1143564323,9.93909255641,0.0,62.886420148,41.4019203762,11.6724358007,0.0,10.5075,1.16493580071
 09/02  16:00:00,283.477333569,28.1143564323,10.1712537402,0.0,62.886420148,41.4019203762,11.6722810179,0.0,10.5075,1.16478101793
 09/02  17:00:00,282.078758269,28.1143564323,10.0691912793,0.0,62.886420148,41.4019203762,11.6723034596,0.0,10.5075,1.16480345957
 09/02  18:00:00,262.691154056,28.1143564323,7.8309319852,0.0,34.9369000822,32.3179380704,9.59848889739,0.261206113881,8.1725,1.16478278351
 09/02  19:00:00,226.325373664,28.1143564323,5.02825898173,0.0,20.9621400493,23.2339557645,6.97043663441,1.11293663441,5.8375,0.02
 09/02  20:00:00,215.06607925,28.1143564323,3.46874221781,0.0,20.9621400493,23.2339557645,7.11370415359,0.111622854941,5.8375,1.16458129864
 09/02  21:00:00,162.225404176,28.1143564323,1.78466150791,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,114.495776237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568742362,0.0,1.75125,1.16443742362
 09/02  23:00:00,145.514002167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,121.049706022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560312493,0.0,1.75125,1.16435312493
 09/03  01:00:00,110.186224974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,109.132381229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,107.958958412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547870306,0.0,1.75125,1.16422870306
 09/03  04:00:00,114.643823163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,113.497751383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,150.765209717,28.1143564323,0.308228489652,0.0,6.98738001645,14.1499734587,36.4162639648,32.8937639648,3.5025,0.02
 09/03  07:00:00,157.374931748,28.1143564323,0.265508545297,0.0,6.98738001645,14.1499734587,71.7238841454,67.0570903335,3.5025,1.16429381187
 09/03  08:00:00,192.184732429,28.1143564323,0.463920816296,0.0,6.98738001645,14.1499734587,61.3262997535,57.8037997535,3.5025,0.02
 09/03  09:00:00,172.437374547,28.1143564323,0.546620956569,0.0,6.98738001645,14.1499734587,52.5442154124,47.8773153352,3.5025,1.16440007719
 09/03  10:00:00,210.248695629,28.1143564323,2.0145195959,0.0,27.9495200658,27.7759469175,24.6385501186,17.6135501186,7.005,0.02
 09/03  11:00:00,243.067388237,28.1143564323,2.96739529201,0.0,27.9495200658,27.7759469175,8.84622130835,0.676523841167,7.005,1.16469746718
 09/03  12:00:00,266.046812034,28.1143564323,5.77548098449,0.0,41.9242800987,36.8599292233,10.5046297758,0.0,9.34,1.16462977578
 09/03  13:00:00,270.13730336,28.1143564323,7.17517241301,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,264.954699809,28.1143564323,7.85620587928,0.0,41.9242800987,36.8599292233,10.5046317933,0.0,9.34,1.16463179331
 09/03  15:00:00,262.565555365,28.1143564323,8.76681645704,0.0,41.9242800987,36.8599292233,10.5046617361,0.0,9.34,1.16466173612
 09/03  16:00:00,263.504837886,28.1143564323,9.30898655422,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,231.731186805,28.1143564323,7.39788342202,0.0,27.9495200658,27.7759469175,8.1696890256,0.0,7.005,1.1646890256
 09/03  18:00:00,232.073068367,28.1143564323,5.2661371721,0.0,13.9747600329,18.6919646116,5.04032711161,0.350327111611,4.67,0.02
 09/03  19:00:00,224.434126087,28.1143564323,4.10410375851,0.0,13.9747600329,18.6919646116,5.83462482138,0.0,4.67,1.16462482138
 09/03  20:00:00,213.999057169,28.1143564323,2.93821762095,0.0,13.9747600329,18.6919646116,5.83448385927,0.0,4.67,1.16448385927
 09/03  21:00:00,188.615212636,28.1143564323,2.86082942539,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,124.504399404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,154.086106536,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548074206,0.0,1.75125,1.16423074206
 09/03  24:00:00,130.981762563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,118.515738341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,116.154243111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551525291,0.0,1.75125,1.16426525291
 09/04  03:00:00,114.749754745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,121.031089119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,119.046572061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549313135,0.0,1.75125,1.16424313135
 09/04  06:00:00,156.394201541,28.1143564323,0.348616952238,0.0,6.98738001645,14.1499734587,28.1152602266,24.5927602266,3.5025,0.02
 09/04  07:00:00,164.11267853,28.1143564323,0.365666707948,0.0,6.98738001645,14.1499734587,58.712611898,55.190111898,3.5025,0.02
