Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  08:00:00,198.021117945,28.1143564323,0.570964404886,0.0,6.98738001645,14.1499734587,50.4961106124,45.8292362949,3.5025,1.16437431753
 09/04  09:00:00,179.234666627,28.1143564323,0.665727381918,0.0,6.98738001645,14.1499734587,38.7399076937,35.2174076937,3.5025,0.02
 09/04  10:00:00,217.213850422,28.1143564323,2.24639329892,0.0,27.9495200658,27.7759469175,17.8021971853,9.63258287124,7.005,1.16461431408
 09/04  11:00:00,249.77615628,28.1143564323,3.85593766401,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  12:00:00,277.448154681,28.1143564323,8.45685410411,0.0,41.9242800987,36.8599292233,10.5046890347,0.0,9.34,1.16468903474
 09/04  13:00:00,284.606930929,28.1143564323,11.181434316,0.0,41.9242800987,36.8599292233,10.5047306598,0.0,9.34,1.16473065979
 09/04  14:00:00,282.045995518,28.1143564323,12.9101227139,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,282.04213474,28.1143564323,15.1112484093,0.0,41.9242800987,36.8599292233,10.5047288914,0.0,9.34,1.16472889139
 09/04  16:00:00,286.290259968,28.1143564323,18.0037182991,0.0,41.9242800987,36.8599292233,10.5046402564,0.0,9.34,1.16464025639
 09/04  17:00:00,253.713012897,28.1143564323,15.0964097446,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,251.199192854,28.1143564323,11.4290270415,0.0,13.9747600329,18.6919646116,6.21341564082,0.378820687255,4.67,1.16459495357
 09/04  19:00:00,242.713736062,28.1143564323,9.06028438297,0.0,13.9747600329,18.6919646116,5.59930466075,0.909304660754,4.67,0.02
 09/04  20:00:00,230.098578802,28.1143564323,7.30164535524,0.0,13.9747600329,18.6919646116,5.97522940994,0.140705460224,4.67,1.16452394971
 09/04  21:00:00,201.620079528,28.1143564323,8.26932708003,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,132.143901561,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560002732,0.0,1.75125,1.16435002732
 09/04  23:00:00,160.563759855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,141.825455229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,132.045009158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992481055,0.0,2.335,1.1642481055
 09/05  02:00:00,131.503882955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,131.334578812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,159.767709622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922671517,0.0,2.335,1.16422671517
 09/05  05:00:00,159.671514545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,213.631738266,28.1143564323,5.27982878471,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  07:00:00,214.933103889,28.1143564323,3.95041049434,0.0,13.9747600329,18.6919646116,7.1960622587,1.36170891261,4.67,1.16435334609
 09/05  08:00:00,280.15755516,28.1143564323,7.57227599541,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,315.471418137,28.1143564323,11.7398004214,0.0,62.886420148,41.4019203762,11.6720906662,0.0,10.5075,1.16459066615
 09/05  10:00:00,312.45190531,28.1143564323,12.4359289381,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  11:00:00,327.104725517,28.1143564323,13.2968304163,0.0,62.886420148,41.4019203762,11.6725772476,0.0,10.5075,1.16507724755
 09/05  12:00:00,319.063798673,28.1143564323,13.3917280754,0.0,62.886420148,41.4019203762,11.672634189,0.0,10.5075,1.165134189
 09/05  13:00:00,319.660235561,28.1143564323,12.8953811748,0.0,62.886420148,41.4019203762,11.6726533595,0.0,10.5075,1.16515335945
 09/05  14:00:00,308.993770579,28.1143564323,12.4782167908,0.0,62.886420148,41.4019203762,11.6724977887,0.0,10.5075,1.16499778871
 09/05  15:00:00,302.923783619,28.1143564323,12.460182768,0.0,62.886420148,41.4019203762,11.6723075039,0.0,10.5075,1.16480750386
 09/05  16:00:00,304.14358838,28.1143564323,12.8421783424,0.0,62.886420148,41.4019203762,11.6723449707,0.0,10.5075,1.16484497072
 09/05  17:00:00,305.248164295,28.1143564323,13.0797265244,0.0,62.886420148,41.4019203762,11.6724004286,0.0,10.5075,1.16490042858
 09/05  18:00:00,298.673794812,28.1143564323,11.7894451078,0.0,41.9242800987,36.8599292233,10.5048217847,0.0,9.34,1.16482178468
 09/05  19:00:00,284.986648031,28.1143564323,10.5516132324,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,262.379538211,28.1143564323,8.2797616257,0.0,34.9369000822,32.3179380704,9.33720239949,0.0,8.1725,1.16470239949
 09/05  21:00:00,187.522291041,28.1143564323,5.59368210483,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,129.052490855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939467987,0.0,2.335,1.16439467987
 09/05  23:00:00,158.33275477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,137.275759291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,126.393335336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926615837,0.0,2.335,1.16426615837
 09/06  02:00:00,126.536556006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,127.443834934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,135.70262955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924795736,0.0,2.335,1.16424795736
 09/06  05:00:00,133.859830385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,181.953643991,28.1143564323,1.76456386113,0.0,13.9747600329,18.6919646116,6.3405486944,1.6505486944,4.67,0.02
 09/06  07:00:00,189.03049323,28.1143564323,1.20134380733,0.0,13.9747600329,18.6919646116,37.3189538151,31.4846623529,4.67,1.16429146217
 09/06  08:00:00,266.155621624,28.1143564323,3.49206646729,0.0,34.9369000822,32.3179380704,19.4890175388,11.2965175388,8.1725,0.02
 09/06  09:00:00,301.357563136,28.1143564323,6.88725437369,0.0,62.886420148,41.4019203762,11.6721776645,0.0,10.5075,1.1646776645
 09/06  10:00:00,299.746894249,28.1143564323,8.55575891651,0.0,62.886420148,41.4019203762,11.6722298919,0.0,10.5075,1.16472989188
 09/06  11:00:00,320.710462131,28.1143564323,10.4353019065,0.0,62.886420148,41.4019203762,11.6724200798,0.0,10.5075,1.16492007983
 09/06  12:00:00,315.205628259,28.1143564323,11.899869188,0.0,62.886420148,41.4019203762,11.6725235066,0.0,10.5075,1.16502350664
 09/06  13:00:00,319.065314639,28.1143564323,12.8431774459,0.0,62.886420148,41.4019203762,11.6725350426,0.0,10.5075,1.16503504265
 09/06  14:00:00,312.087513936,28.1143564323,14.0533825767,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  15:00:00,308.933373915,28.1143564323,17.0921790317,0.0,62.886420148,41.4019203762,11.6724013838,0.0,10.5075,1.16490138378
 09/06  16:00:00,307.581335294,28.1143564323,17.462204477,0.0,62.886420148,41.4019203762,11.6724398817,0.0,10.5075,1.1649398817
 09/06  17:00:00,302.651963353,28.1143564323,14.6212080425,0.0,62.886420148,41.4019203762,11.6723034155,0.0,10.5075,1.16480341553
 09/06  18:00:00,292.724797873,28.1143564323,11.6573772844,0.0,41.9242800987,36.8599292233,10.8519300248,0.347189142612,9.34,1.16474088214
 09/06  19:00:00,285.12783117,28.1143564323,9.6644642977,0.0,41.9242800987,36.8599292233,10.5011647223,1.14116472229,9.34,0.02
 09/06  20:00:00,259.401924967,28.1143564323,6.96220092287,0.0,34.9369000822,32.3179380704,10.5139411537,1.17679171299,8.1725,1.16464944067
 09/06  21:00:00,185.584718008,28.1143564323,3.89571344775,0.0,13.9747600329,18.6919646116,5.83453566269,0.0,4.67,1.16453566269
 09/06  22:00:00,122.042081885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,150.721267011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,126.516025611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922107971,0.0,2.335,1.16422107971
 09/07  01:00:00,114.83833209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,112.854573253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,111.677587811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,118.503288768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921967811,0.0,2.335,1.16421967811
 09/07  05:00:00,117.081431696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,166.380598456,28.1143564323,0.448529400127,0.0,13.9747600329,18.6919646116,49.3222464158,44.6322464158,4.67,0.02
 09/07  07:00:00,173.517718486,28.1143564323,0.465413412672,0.0,13.9747600329,18.6919646116,78.3549913094,72.5206468985,4.67,1.16434441098
 09/07  08:00:00,252.89388446,28.1143564323,1.96063970794,0.0,34.9369000822,32.3179380704,47.9896750184,39.7971750184,8.1725,0.02
 09/07  09:00:00,293.455769918,28.1143564323,4.9770025315,0.0,62.886420148,41.4019203762,13.2768689321,1.60473845265,10.5075,1.16463047947
 09/07  10:00:00,292.086209832,28.1143564323,6.53181873092,0.0,62.886420148,41.4019203762,11.6723324348,0.0,10.5075,1.16483243482
 09/07  11:00:00,314.467886104,28.1143564323,8.04849798146,0.0,62.886420148,41.4019203762,11.6725240267,0.0,10.5075,1.16502402671
 09/07  12:00:00,303.952862542,28.1143564323,8.82806876501,0.0,62.886420148,41.4019203762,11.6726288793,0.0,10.5075,1.16512887931
 09/07  13:00:00,302.467172932,28.1143564323,9.77108702586,0.0,62.886420148,41.4019203762,11.6726415875,0.0,10.5075,1.16514158752
 09/07  14:00:00,295.84436856,28.1143564323,10.7163182833,0.0,62.886420148,41.4019203762,11.6723882842,0.0,10.5075,1.16488828417
 09/07  15:00:00,294.0666493,28.1143564323,12.0909849818,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,294.071237128,28.1143564323,12.8088958052,0.0,62.886420148,41.4019203762,11.6723583819,0.0,10.5075,1.16485838189
 09/07  17:00:00,293.020078636,28.1143564323,12.5028999779,0.0,62.886420148,41.4019203762,11.6724133676,0.0,10.5075,1.16491336762
 09/07  18:00:00,287.231441819,28.1143564323,10.4678319375,0.0,41.9242800987,36.8599292233,10.8693455801,0.364493680508,9.34,1.16485189957
 09/07  19:00:00,283.644661832,28.1143564323,9.00307002325,0.0,41.9242800987,36.8599292233,10.9746950367,0.470071774062,9.34,1.16462326263
 09/07  20:00:00,261.771971653,28.1143564323,7.09798293843,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,189.740604926,28.1143564323,4.85452109865,0.0,13.9747600329,18.6919646116,5.83452731688,0.0,4.67,1.16452731688
 09/07  22:00:00,125.940192072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,153.451240121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,130.344761082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992064138,0.0,2.335,1.1642064138
 09/08  01:00:00,119.471046861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,117.561865761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,115.740538169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920550911,0.0,2.335,1.16420550911
 09/08  04:00:00,140.200581443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,139.55284412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,190.557814634,28.1143564323,0.859098796096,0.0,13.9747600329,18.6919646116,25.9621971952,21.2721971952,4.67,0.02
 09/08  07:00:00,190.505044139,28.1143564323,0.781538346749,0.0,13.9747600329,18.6919646116,55.8033840368,49.969023033,4.67,1.16436100373
 09/08  08:00:00,257.668350962,28.1143564323,2.52040982664,0.0,34.9369000822,32.3179380704,33.1202285259,24.9277285259,8.1725,0.02
 09/08  09:00:00,292.771198405,28.1143564323,4.9470739619,0.0,62.886420148,41.4019203762,12.0309787185,0.35888196365,10.5075,1.16459675489
 09/08  10:00:00,289.923828431,28.1143564323,6.53156054572,0.0,62.886420148,41.4019203762,11.6722732242,0.0,10.5075,1.16477322416
 09/08  11:00:00,317.751860803,28.1143564323,9.26976801153,0.0,62.886420148,41.4019203762,11.6724186926,0.0,10.5075,1.16491869263
 09/08  12:00:00,313.381020621,28.1143564323,11.1660465173,0.0,62.886420148,41.4019203762,11.6725100393,0.0,10.5075,1.16501003925
 09/08  13:00:00,319.320201904,28.1143564323,12.924931017,0.0,62.886420148,41.4019203762,11.6725272112,0.0,10.5075,1.16502721121
 09/08  14:00:00,313.831153716,28.1143564323,14.4707422602,0.0,62.886420148,41.4019203762,11.6725104438,0.0,10.5075,1.16501044379
 09/08  15:00:00,312.118298893,28.1143564323,17.4675629271,0.0,62.886420148,41.4019203762,11.6722776143,0.0,10.5075,1.16477761431
 09/08  16:00:00,312.485379095,28.1143564323,18.4833125428,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  17:00:00,310.480581864,28.1143564323,18.293846043,0.0,62.886420148,41.4019203762,11.6723444256,0.0,10.5075,1.16484442563
 09/08  18:00:00,300.916298113,28.1143564323,14.3222320999,0.0,41.9242800987,36.8599292233,10.5047993012,0.0,9.34,1.16479930125
 09/08  19:00:00,289.443358639,28.1143564323,11.772291673,0.0,41.9242800987,36.8599292233,11.2549013042,0.750150965423,9.34,1.16475033876
 09/08  20:00:00,264.18783195,28.1143564323,9.64724275891,0.0,34.9369000822,32.3179380704,8.53926228947,0.346762289468,8.1725,0.02
 09/08  21:00:00,190.017273188,28.1143564323,7.16731047257,0.0,13.9747600329,18.6919646116,5.8345339652,0.0,4.67,1.1645339652
 09/08  22:00:00,128.854887348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,157.478749252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49904874038,0.0,2.335,1.16404874038
 09/08  24:00:00,136.411133865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,121.584049132,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,119.814029645,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554368838,0.0,1.75125,1.16429368838
 09/09  03:00:00,118.25502158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,124.086702425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,122.311451489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,158.907099985,28.1143564323,0.603871704907,0.0,6.98738001645,14.1499734587,23.3953125612,18.7285204834,3.5025,1.16429207783
 09/09  07:00:00,165.703749719,28.1143564323,0.539372402236,0.0,6.98738001645,14.1499734587,53.8617990135,50.3392990135,3.5025,0.02
 09/09  08:00:00,229.60022709,28.1143564323,1.37682697081,0.0,20.9621400493,23.2339557645,35.8926834346,28.8906810036,5.8375,1.16450243102
 09/09  09:00:00,263.225486747,28.1143564323,4.52474089197,0.0,41.9242800987,36.8599292233,10.5375744745,1.1775744745,9.34,0.02
 09/09  10:00:00,295.343310415,28.1143564323,8.2509798043,0.0,62.886420148,41.4019203762,11.6723801754,0.0,10.5075,1.16488017535
 09/09  11:00:00,325.517173608,28.1143564323,12.1184287261,0.0,62.886420148,41.4019203762,11.672500257,0.0,10.5075,1.16500025701
 09/09  12:00:00,322.889107359,28.1143564323,14.7118025134,0.0,62.886420148,41.4019203762,11.6725418626,0.0,10.5075,1.16504186265
 09/09  13:00:00,328.879621976,28.1143564323,17.3984778899,0.0,62.886420148,41.4019203762,11.6725660461,0.0,10.5075,1.16506604614
 09/09  14:00:00,322.748212181,28.1143564323,20.7575102239,0.0,62.886420148,41.4019203762,11.6723688561,0.0,10.5075,1.16486885611
 09/09  15:00:00,321.165222156,28.1143564323,23.8505085153,0.0,62.886420148,41.4019203762,11.6724300075,0.0,10.5075,1.16493000746
 09/09  16:00:00,320.718151357,28.1143564323,24.4118191292,0.0,62.886420148,41.4019203762,11.6722790903,0.0,10.5075,1.16477909033
 09/09  17:00:00,315.396138329,28.1143564323,22.3038222687,0.0,62.886420148,41.4019203762,11.6723069728,0.0,10.5075,1.16480697275
 09/09  18:00:00,285.654557692,28.1143564323,13.4581530428,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/09  19:00:00,253.592851536,28.1143564323,9.16048888132,0.0,20.9621400493,23.2339557645,7.93321728299,0.93106069186,5.8375,1.16465659113
 09/09  20:00:00,238.163213088,28.1143564323,7.65629116294,0.0,20.9621400493,23.2339557645,7.00204614639,0.0,5.8375,1.16454614639
 09/09  21:00:00,180.280371764,28.1143564323,5.68999956427,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,126.786231584,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561717765,0.0,1.75125,1.16436717765
 09/09  23:00:00,154.677956008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,130.956601099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,119.459189171,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552902375,0.0,1.75125,1.16427902375
 09/10  02:00:00,117.808177782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,115.837643148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,122.007458472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552454128,0.0,1.75125,1.16427454128
 09/10  05:00:00,119.531797484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,155.264353514,28.1143564323,0.279093680572,0.0,6.98738001645,14.1499734587,39.5954850139,36.0729850139,3.5025,0.02
 09/10  07:00:00,162.576899823,28.1143564323,0.26854320505,0.0,6.98738001645,14.1499734587,72.3855699512,67.7187718208,3.5025,1.16429813038
 09/10  08:00:00,201.125312618,28.1143564323,0.796100094249,0.0,6.98738001645,14.1499734587,45.6401657757,42.1176657757,3.5025,0.02
 09/10  09:00:00,186.024197529,28.1143564323,1.14781465342,0.0,6.98738001645,14.1499734587,21.5306145186,18.0081145186,3.5025,0.02
 09/10  10:00:00,223.868671233,28.1143564323,3.46263946898,0.0,27.9495200658,27.7759469175,8.16958762823,0.0,7.005,1.16458762823
 09/10  11:00:00,251.155742658,28.1143564323,4.9758467225,0.0,27.9495200658,27.7759469175,8.16970029573,0.0,7.005,1.16470029573
 09/10  12:00:00,274.481427226,28.1143564323,8.8567879391,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  13:00:00,276.023074575,28.1143564323,10.4933374013,0.0,41.9242800987,36.8599292233,10.5046553042,0.0,9.34,1.16465530422
 09/10  14:00:00,268.573139417,28.1143564323,11.4287861897,0.0,41.9242800987,36.8599292233,10.5046590666,0.0,9.34,1.16465906657
 09/10  15:00:00,262.792173892,28.1143564323,12.2041419615,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,263.53709661,28.1143564323,13.1745988505,0.0,41.9242800987,36.8599292233,10.5047331538,0.0,9.34,1.16473315378
 09/10  17:00:00,229.833451745,28.1143564323,11.4592359332,0.0,27.9495200658,27.7759469175,8.16973252739,0.0,7.005,1.16473252739
 09/10  18:00:00,229.575666594,28.1143564323,8.09632352856,0.0,13.9747600329,18.6919646116,5.4913896139,0.801389613896,4.67,0.02
 09/10  19:00:00,225.342547395,28.1143564323,6.21181679604,0.0,13.9747600329,18.6919646116,6.54078634355,0.706266837094,4.67,1.16451950646
 09/10  20:00:00,212.897336932,28.1143564323,4.76478022404,0.0,13.9747600329,18.6919646116,4.80108231096,0.111082310965,4.67,0.02
 09/10  21:00:00,187.995726636,28.1143564323,4.34398656421,0.0,13.9747600329,18.6919646116,5.83445121074,0.0,4.67,1.16445121074
 09/10  22:00:00,122.032169109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,152.462496863,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552291732,0.0,1.75125,1.16427291732
 09/10  24:00:00,129.99761248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,119.780999707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,117.516140844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,115.009827025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921857819,0.0,2.335,1.16421857819
 09/11  04:00:00,120.732734689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,119.266148269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,168.484458213,28.1143564323,0.663377661618,0.0,13.9747600329,18.6919646116,41.0974472482,35.2631889574,4.67,1.16425829077
 09/11  07:00:00,177.580553147,28.1143564323,0.721986668937,0.0,13.9747600329,18.6919646116,62.332615081,57.642615081,4.67,0.02
 09/11  08:00:00,259.485580986,28.1143564323,2.71942288559,0.0,34.9369000822,32.3179380704,31.9249814645,22.58800816,8.1725,1.16447330447
 09/11  09:00:00,297.075689692,28.1143564323,5.70785792114,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  10:00:00,296.448618079,28.1143564323,8.07634606372,0.0,62.886420148,41.4019203762,11.6722482873,0.0,10.5075,1.16474828726
 09/11  11:00:00,319.657890083,28.1143564323,10.2099647943,0.0,62.886420148,41.4019203762,11.6725749448,0.0,10.5075,1.1650749448
 09/11  12:00:00,313.682437012,28.1143564323,11.6099738117,0.0,62.886420148,41.4019203762,11.6726709843,0.0,10.5075,1.16517098427
 09/11  13:00:00,320.168781735,28.1143564323,13.5315146239,0.0,62.886420148,41.4019203762,11.6726923651,0.0,10.5075,1.16519236513
 09/11  14:00:00,317.859309964,28.1143564323,17.7056729364,0.0,62.886420148,41.4019203762,11.6724759751,0.0,10.5075,1.16497597509
 09/11  15:00:00,316.625298689,28.1143564323,20.8117582481,0.0,62.886420148,41.4019203762,11.6722612636,0.0,10.5075,1.16476126362
 09/11  16:00:00,318.4747802,28.1143564323,22.4086387278,0.0,62.886420148,41.4019203762,11.6723128764,0.0,10.5075,1.16481287638
 09/11  17:00:00,317.251569255,28.1143564323,21.6661683797,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  18:00:00,303.733605423,28.1143564323,15.4861438708,0.0,41.9242800987,36.8599292233,10.504800246,0.0,9.34,1.16480024599
 09/11  19:00:00,298.185460846,28.1143564323,11.8268183695,0.0,41.9242800987,36.8599292233,11.2513309495,0.746707174206,9.34,1.16462377532
 09/11  20:00:00,270.027826501,28.1143564323,9.19078131097,0.0,34.9369000822,32.3179380704,10.1256513753,0.788539572288,8.1725,1.16461180297
 09/11  21:00:00,195.93254349,28.1143564323,7.19268427465,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,129.614116756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,158.757071254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928425106,0.0,2.335,1.16428425106
 09/11  24:00:00,137.521440347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,124.712792732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,122.762434539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921075397,0.0,2.335,1.16421075397
 09/12  03:00:00,121.543630139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,147.001316353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,146.109448228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,197.160471736,28.1143564323,1.54774135503,0.0,13.9747600329,18.6919646116,8.5569660124,2.72272242267,4.67,1.16424358973
 09/12  07:00:00,196.854964062,28.1143564323,1.18340469515,0.0,13.9747600329,18.6919646116,34.0329027982,29.3429027982,4.67,0.02
 09/12  08:00:00,264.798136335,28.1143564323,3.49476684477,0.0,34.9369000822,32.3179380704,16.4648371803,7.12780632473,8.1725,1.16453085554
 09/12  09:00:00,303.475549801,28.1143564323,7.74240728072,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  10:00:00,305.139908444,28.1143564323,10.602529711,0.0,62.886420148,41.4019203762,11.6722525953,0.0,10.5075,1.16475259532
 09/12  11:00:00,328.700584263,28.1143564323,13.4330049194,0.0,62.886420148,41.4019203762,11.6725325795,0.0,10.5075,1.16503257951
 09/12  12:00:00,323.897844021,28.1143564323,15.2871317667,0.0,62.886420148,41.4019203762,11.6726152008,0.0,10.5075,1.16511520083
 09/12  13:00:00,331.01062539,28.1143564323,18.9708162539,0.0,62.886420148,41.4019203762,11.6726412206,0.0,10.5075,1.16514122061
 09/12  14:00:00,326.11278065,28.1143564323,22.7724665807,0.0,62.886420148,41.4019203762,11.6724594479,0.0,10.5075,1.16495944786
 09/12  15:00:00,323.118837428,28.1143564323,25.2237141245,0.0,62.886420148,41.4019203762,11.6722609646,0.0,10.5075,1.16476096456
 09/12  16:00:00,323.181726377,28.1143564323,25.706456653,0.0,62.886420148,41.4019203762,11.6723110115,0.0,10.5075,1.16481101154
 09/12  17:00:00,321.164457582,28.1143564323,24.3866991954,0.0,62.886420148,41.4019203762,11.6723793458,0.0,10.5075,1.16487934585
 09/12  18:00:00,307.729910406,28.1143564323,18.0917063105,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  19:00:00,293.81592036,28.1143564323,13.5264012797,0.0,41.9242800987,36.8599292233,10.5046611227,0.0,9.34,1.16466112273
 09/12  20:00:00,267.837900714,28.1143564323,10.9434809698,0.0,34.9369000822,32.3179380704,9.33715339023,0.0,8.1725,1.16465339023
 09/12  21:00:00,193.455186855,28.1143564323,9.03994205415,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,130.582983521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993785626,0.0,2.335,1.1643785626
 09/12  23:00:00,159.358090102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,138.939395734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,126.533407563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927106857,0.0,2.335,1.16427106857
 09/13  02:00:00,125.184868699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,123.878128438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,130.853736985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,129.20574629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924617681,0.0,2.335,1.16424617681
 09/13  06:00:00,180.344572823,28.1143564323,2.18743493746,0.0,13.9747600329,18.6919646116,6.13846287706,1.44846287706,4.67,0.02
 09/13  07:00:00,188.88312888,28.1143564323,1.54837947376,0.0,13.9747600329,18.6919646116,23.1991956183,18.5091956183,4.67,0.02
 09/13  08:00:00,267.708740141,28.1143564323,4.04193821976,0.0,34.9369000822,32.3179380704,11.8446780681,2.50769588668,8.1725,1.1644821814
 09/13  09:00:00,307.130715555,28.1143564323,8.99572404263,0.0,62.886420148,41.4019203762,11.6721512806,0.0,10.5075,1.1646512806
 09/13  10:00:00,309.322464628,28.1143564323,11.9882244812,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  11:00:00,332.193262126,28.1143564323,15.2083627809,0.0,62.886420148,41.4019203762,11.672505889,0.0,10.5075,1.16500588905
 09/13  12:00:00,333.240968237,28.1143564323,20.892337382,0.0,62.886420148,41.4019203762,11.6725750829,0.0,10.5075,1.1650750829
 09/13  13:00:00,340.239612934,28.1143564323,24.9393889646,0.0,62.886420148,41.4019203762,11.6726057971,0.0,10.5075,1.16510579706
 09/13  14:00:00,336.894829892,28.1143564323,28.9145443141,0.0,62.886420148,41.4019203762,11.6724589507,0.0,10.5075,1.16495895068
 09/13  15:00:00,333.303692495,28.1143564323,31.69093884,0.0,62.886420148,41.4019203762,11.6722768639,0.0,10.5075,1.16477686387
 09/13  16:00:00,331.124685028,28.1143564323,30.6701354739,0.0,62.886420148,41.4019203762,11.6723253457,0.0,10.5075,1.16482534569
 09/13  17:00:00,328.858398392,28.1143564323,29.1836777216,0.0,62.886420148,41.4019203762,11.6723921785,0.0,10.5075,1.16489217854
 09/13  18:00:00,315.756964835,28.1143564323,23.0439306767,0.0,41.9242800987,36.8599292233,10.504822757,0.0,9.34,1.16482275697
 09/13  19:00:00,310.896797377,28.1143564323,17.2104332959,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  20:00:00,282.596996047,28.1143564323,13.1706690088,0.0,34.9369000822,32.3179380704,9.33721113817,0.0,8.1725,1.16471113817
 09/13  21:00:00,204.554701043,28.1143564323,11.8917118248,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,132.125773354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940746407,0.0,2.335,1.16440746407
 09/13  23:00:00,160.132996103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,140.64597622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920101505,0.0,2.335,1.16420101505
 09/14  01:00:00,128.998309351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,127.744475407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,126.26973007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,133.543423979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920234124,0.0,2.335,1.16420234124
 09/14  05:00:00,132.048880429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,183.448228772,28.1143564323,2.78916513762,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  07:00:00,191.525824256,28.1143564323,1.94507431159,0.0,13.9747600329,18.6919646116,17.8927191762,12.0583526465,4.67,1.16436652967
 09/14  08:00:00,270.579611142,28.1143564323,4.85876163562,0.0,34.9369000822,32.3179380704,8.60085547114,0.408355471136,8.1725,0.02
 09/14  09:00:00,308.917531168,28.1143564323,9.59961381793,0.0,62.886420148,41.4019203762,11.6722160411,0.0,10.5075,1.16471604109
 09/14  10:00:00,309.937292918,28.1143564323,12.1317783513,0.0,62.886420148,41.4019203762,11.6722797585,0.0,10.5075,1.16477975851
 09/14  11:00:00,332.529537894,28.1143564323,15.5172865337,0.0,62.886420148,41.4019203762,11.6724844688,0.0,10.5075,1.16498446883
 09/14  12:00:00,333.377136394,28.1143564323,21.2722245466,0.0,62.886420148,41.4019203762,11.6726011035,0.0,10.5075,1.16510110351
 09/14  13:00:00,343.144020322,28.1143564323,26.8862655826,0.0,62.886420148,41.4019203762,11.6726243064,0.0,10.5075,1.16512430643
 09/14  14:00:00,336.78063592,28.1143564323,29.2684527637,0.0,62.886420148,41.4019203762,11.6723775997,0.0,10.5075,1.1648775997
 09/14  15:00:00,334.33208163,28.1143564323,32.6662922775,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,332.560638119,28.1143564323,31.9299855583,0.0,62.886420148,41.4019203762,11.6723567651,0.0,10.5075,1.1648567651
 09/14  17:00:00,326.558502489,28.1143564323,28.0414347514,0.0,62.886420148,41.4019203762,11.6724220824,0.0,10.5075,1.16492208243
 09/14  18:00:00,313.257113205,28.1143564323,21.706477938,0.0,41.9242800987,36.8599292233,10.5048692541,0.0,9.34,1.16486925406
 09/14  19:00:00,307.765584603,28.1143564323,15.8672276451,0.0,41.9242800987,36.8599292233,10.50464684,0.0,9.34,1.16464684004
 09/14  20:00:00,279.149167201,28.1143564323,12.1591904998,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  21:00:00,204.413686398,28.1143564323,11.9024773881,0.0,13.9747600329,18.6919646116,5.83455762561,0.0,4.67,1.16455762561
 09/14  22:00:00,132.580260567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,160.741214993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,140.966513883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992379194,0.0,2.335,1.1642379194
 09/15  01:00:00,128.514252219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,127.282292106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,126.503468373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923987972,0.0,2.335,1.16423987972
 09/15  04:00:00,153.070120866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,152.500817731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,204.659118554,28.1143564323,3.01738789332,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  07:00:00,204.413629962,28.1143564323,2.12105189672,0.0,13.9747600329,18.6919646116,15.2365733283,9.40213992906,4.67,1.16443339929
 09/15  08:00:00,271.760706922,28.1143564323,5.19008270909,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  09:00:00,309.326596635,28.1143564323,9.84385663959,0.0,62.886420148,41.4019203762,11.6722231503,0.0,10.5075,1.1647231503
 09/15  10:00:00,308.18012577,28.1143564323,11.4815773218,0.0,62.886420148,41.4019203762,11.6723348039,0.0,10.5075,1.16483480389
 09/15  11:00:00,327.873007598,28.1143564323,13.2899269725,0.0,62.886420148,41.4019203762,11.6724926741,0.0,10.5075,1.16499267409
 09/15  12:00:00,321.947074466,28.1143564323,14.4850461818,0.0,62.886420148,41.4019203762,11.6725958883,0.0,10.5075,1.16509588828
 09/15  13:00:00,328.612244454,28.1143564323,16.6414088794,0.0,62.886420148,41.4019203762,11.6726237724,0.0,10.5075,1.16512377244
 09/15  14:00:00,325.109873187,28.1143564323,19.9959122446,0.0,62.886420148,41.4019203762,11.6724117232,0.0,10.5075,1.16491172324
 09/15  15:00:00,327.382821742,28.1143564323,25.9081973219,0.0,62.886420148,41.4019203762,11.6723909882,0.0,10.5075,1.16489098818
 09/15  16:00:00,327.62893376,28.1143564323,26.4075626325,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  17:00:00,322.480886424,28.1143564323,23.0698055727,0.0,62.886420148,41.4019203762,11.6724683568,0.0,10.5075,1.16496835679
 09/15  18:00:00,304.011540287,28.1143564323,14.5980498268,0.0,41.9242800987,36.8599292233,11.2053655711,0.700613808049,9.34,1.1647517631
 09/15  19:00:00,289.546075952,28.1143564323,11.6360955796,0.0,41.9242800987,36.8599292233,11.9995986011,1.49486282708,9.34,1.16473577398
 09/15  20:00:00,266.279934108,28.1143564323,9.7597639626,0.0,34.9369000822,32.3179380704,8.56778175316,0.375281753163,8.1725,0.02
 09/15  21:00:00,191.670826693,28.1143564323,7.43259653278,0.0,13.9747600329,18.6919646116,5.83456040599,0.0,4.67,1.16456040599
 09/15  22:00:00,132.037615391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,160.490459955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932268191,0.0,2.335,1.16432268191
 09/15  24:00:00,141.926096635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,128.316015869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,127.421505283,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554585412,0.0,1.75125,1.16429585412
 09/16  03:00:00,126.953791355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,134.550366458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,133.558507109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552482912,0.0,1.75125,1.16427482912
 09/16  06:00:00,171.551186236,28.1143564323,2.52547146664,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,179.827005016,28.1143564323,1.53246169424,0.0,6.98738001645,14.1499734587,16.1380464102,12.6155464102,3.5025,0.02
 09/16  08:00:00,240.556243189,28.1143564323,2.77341159085,0.0,20.9621400493,23.2339557645,14.9877573141,7.98571193518,5.8375,1.16454537893
 09/16  09:00:00,270.301627003,28.1143564323,6.82988558782,0.0,41.9242800987,36.8599292233,10.5045847693,0.0,9.34,1.16458476933
 09/16  10:00:00,298.986818686,28.1143564323,9.52863926216,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,318.115527797,28.1143564323,9.77144425455,0.0,62.886420148,41.4019203762,11.6724767241,0.0,10.5075,1.16497672411
 09/16  12:00:00,309.283518539,28.1143564323,10.4428441493,0.0,62.886420148,41.4019203762,11.6725144207,0.0,10.5075,1.16501442068
 09/16  13:00:00,307.36107435,28.1143564323,10.7177517765,0.0,62.886420148,41.4019203762,11.6725466902,0.0,10.5075,1.16504669019
 09/16  14:00:00,299.607925863,28.1143564323,11.4658185287,0.0,62.886420148,41.4019203762,11.6723912824,0.0,10.5075,1.16489128239
 09/16  15:00:00,296.754008166,28.1143564323,12.4238045304,0.0,62.886420148,41.4019203762,11.6724664382,0.0,10.5075,1.16496643824
 09/16  16:00:00,297.797115459,28.1143564323,13.7148597502,0.0,62.886420148,41.4019203762,11.6723269933,0.0,10.5075,1.16482699329
 09/16  17:00:00,297.375764703,28.1143564323,13.594125617,0.0,62.886420148,41.4019203762,11.672368426,0.0,10.5075,1.16486842596
 09/16  18:00:00,271.064614389,28.1143564323,9.42855599651,0.0,34.9369000822,32.3179380704,10.0862620571,0.748896587645,8.1725,1.16486546949
 09/16  19:00:00,234.47051254,28.1143564323,5.73475310449,0.0,20.9621400493,23.2339557645,8.1741173645,2.3166173645,5.8375,0.02
 09/16  20:00:00,217.603733142,28.1143564323,3.82157191281,0.0,20.9621400493,23.2339557645,8.07479313182,1.07261764646,5.8375,1.16467548536
 09/16  21:00:00,164.067676578,28.1143564323,1.93638337531,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,116.218577375,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569131122,0.0,1.75125,1.16444131122
 09/16  23:00:00,145.449821797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,120.832188954,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554503352,0.0,1.75125,1.16429503352
 09/17  01:00:00,109.935286855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,107.908336534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,106.059570506,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552675643,0.0,1.75125,1.16427675643
 09/17  04:00:00,111.425141791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,109.891866473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,149.841576299,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,85.9533854948,81.2865881793,3.5025,1.16429731552
 09/17  07:00:00,150.388818697,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,121.319857351,117.797357351,3.5025,0.02
 09/17  08:00:00,185.410729011,28.1143564323,0.0854090777179,0.0,6.98738001645,14.1499734587,101.102628405,97.5801284047,3.5025,0.02
 09/17  09:00:00,171.183652544,28.1143564323,0.470554447307,0.0,6.98738001645,14.1499734587,67.0079253997,62.3410753951,3.5025,1.16435000462
 09/17  10:00:00,212.689301873,28.1143564323,2.05813022575,0.0,27.9495200658,27.7759469175,21.8661769265,14.8411769265,7.005,0.02
 09/17  11:00:00,239.883311822,28.1143564323,2.87914581519,0.0,27.9495200658,27.7759469175,8.169567294,0.0,7.005,1.164567294
 09/17  12:00:00,254.167495996,28.1143564323,5.30926107652,0.0,41.9242800987,36.8599292233,10.504648715,0.0,9.34,1.16464871503
 09/17  13:00:00,253.691947596,28.1143564323,6.66589171759,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,249.898864518,28.1143564323,7.55433421853,0.0,41.9242800987,36.8599292233,10.504674463,0.0,9.34,1.16467446305
 09/17  15:00:00,247.301331955,28.1143564323,8.408861201,0.0,41.9242800987,36.8599292233,10.5047195241,0.0,9.34,1.16471952414
 09/17  16:00:00,246.709704588,28.1143564323,8.54081143163,0.0,41.9242800987,36.8599292233,10.5046523802,0.0,9.34,1.16465238023
 09/17  17:00:00,215.160374557,28.1143564323,6.35231753358,0.0,27.9495200658,27.7759469175,7.50996732982,0.484967329819,7.005,0.02
 09/17  18:00:00,216.315425685,28.1143564323,3.91873809179,0.0,13.9747600329,18.6919646116,6.38186553406,0.547281832769,4.67,1.16458370129
 09/17  19:00:00,207.363907624,28.1143564323,1.96273421129,0.0,13.9747600329,18.6919646116,11.9022882561,7.21228825613,4.67,0.02
 09/17  20:00:00,195.145929505,28.1143564323,1.04636176391,0.0,13.9747600329,18.6919646116,32.6520873841,26.8175741841,4.67,1.16451319998
 09/17  21:00:00,173.169178655,28.1143564323,0.771761822439,0.0,13.9747600329,18.6919646116,12.0156392814,7.3256392814,4.67,0.02
 09/17  22:00:00,111.591252561,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557923563,0.0,1.75125,1.16432923563
 09/17  23:00:00,142.515354777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,116.126425466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,107.166958979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926782652,0.0,2.335,1.16426782652
 09/18  02:00:00,105.387499107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,103.488412927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,109.236433497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,107.592323593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924498387,0.0,2.335,1.16424498387
 09/18  06:00:00,158.746006226,28.1143564323,0.000752837383437,0.0,13.9747600329,18.6919646116,110.543341799,105.853341799,4.67,0.02
 09/18  07:00:00,159.390463032,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,132.34010962,127.65010962,4.67,0.02
 09/18  08:00:00,240.434172736,28.1143564323,1.04460558122,0.0,34.9369000822,32.3179380704,95.1277905535,85.7907196406,8.1725,1.1645709129
 09/18  09:00:00,280.815688653,28.1143564323,3.11414230449,0.0,62.886420148,41.4019203762,41.9696375816,30.2974722316,10.5075,1.16466534994
 09/18  10:00:00,281.232684284,28.1143564323,4.29825626815,0.0,62.886420148,41.4019203762,13.3409798492,2.81347984923,10.5075,0.02
 09/18  11:00:00,306.937618365,28.1143564323,5.3374566506,0.0,62.886420148,41.4019203762,11.6725315963,0.0,10.5075,1.16503159634
 09/18  12:00:00,296.529082555,28.1143564323,6.45680780993,0.0,62.886420148,41.4019203762,11.6726097762,0.0,10.5075,1.1651097762
 09/18  13:00:00,299.321530703,28.1143564323,8.63014544871,0.0,62.886420148,41.4019203762,11.6726490873,0.0,10.5075,1.16514908731
 09/18  14:00:00,295.136311154,28.1143564323,9.93746484745,0.0,62.886420148,41.4019203762,11.6725088291,0.0,10.5075,1.16500882906
 09/18  15:00:00,292.533213267,28.1143564323,11.0786118643,0.0,62.886420148,41.4019203762,11.6723328469,0.0,10.5075,1.16483284688
 09/18  16:00:00,293.37331441,28.1143564323,11.4300891822,0.0,62.886420148,41.4019203762,11.6723895368,0.0,10.5075,1.16488953683
 09/18  17:00:00,289.921391412,28.1143564323,10.8004980171,0.0,62.886420148,41.4019203762,11.6724647058,0.0,10.5075,1.16496470578
 09/18  18:00:00,281.613872719,28.1143564323,8.9887623954,0.0,41.9242800987,36.8599292233,10.875210238,0.370489714132,9.34,1.16472052388
 09/18  19:00:00,279.87443141,28.1143564323,6.94640052965,0.0,41.9242800987,36.8599292233,10.6154783695,1.25547836949,9.34,0.02
 09/18  20:00:00,245.699335354,28.1143564323,4.49248709149,0.0,34.9369000822,32.3179380704,10.5234863724,1.18634389263,8.1725,1.16464247981
 09/18  21:00:00,174.674395195,28.1143564323,1.93897082314,0.0,13.9747600329,18.6919646116,5.94511380715,0.110573572957,4.67,1.16454023419
 09/18  22:00:00,113.881221283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,145.138052281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,120.055516151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922663636,0.0,2.335,1.16422663636
 09/19  01:00:00,109.067573169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,107.11344855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,105.530658689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,127.277993414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923031758,0.0,2.335,1.16423031758
 09/19  05:00:00,126.006634886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,178.222924222,28.1143564323,0.0298905382983,0.0,13.9747600329,18.6919646116,88.7910302393,84.1010302393,4.67,0.02
 09/19  07:00:00,173.114368487,28.1143564323,0.126373747823,0.0,13.9747600329,18.6919646116,111.468178743,105.633813947,4.67,1.16436479655
 09/19  08:00:00,247.497096864,28.1143564323,1.56779556206,0.0,34.9369000822,32.3179380704,68.3922509888,60.1997509888,8.1725,0.02
 09/19  09:00:00,289.620454479,28.1143564323,4.37152702291,0.0,62.886420148,41.4019203762,17.6052266084,5.93305495352,10.5075,1.16467165485
 09/19  10:00:00,287.572732923,28.1143564323,6.14432148138,0.0,62.886420148,41.4019203762,11.6722161766,0.0,10.5075,1.16471617656
 09/19  11:00:00,310.844621281,28.1143564323,8.32075422892,0.0,62.886420148,41.4019203762,11.6726103679,0.0,10.5075,1.16511036788
 09/19  12:00:00,301.452325127,28.1143564323,9.61382858408,0.0,62.886420148,41.4019203762,11.6724936091,0.0,10.5075,1.16499360909
 09/19  13:00:00,300.876657862,28.1143564323,10.9904920468,0.0,62.886420148,41.4019203762,11.6725284507,0.0,10.5075,1.16502845073
 09/19  14:00:00,296.801739269,28.1143564323,12.7056940019,0.0,62.886420148,41.4019203762,11.6725276022,0.0,10.5075,1.16502760218
 09/19  15:00:00,296.456141548,28.1143564323,15.9679744808,0.0,62.886420148,41.4019203762,11.6723064237,0.0,10.5075,1.16480642374
 09/19  16:00:00,297.185386771,28.1143564323,16.5301460105,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  17:00:00,296.683003357,28.1143564323,16.0633809533,0.0,62.886420148,41.4019203762,11.6723910285,0.0,10.5075,1.16489102853
 09/19  18:00:00,287.880647227,28.1143564323,12.5356828759,0.0,41.9242800987,36.8599292233,10.5048610043,0.0,9.34,1.16486100433
 09/19  19:00:00,275.474403369,28.1143564323,8.72615277177,0.0,41.9242800987,36.8599292233,12.0175642203,1.51289562454,9.34,1.16466859575
 09/19  20:00:00,243.416259274,28.1143564323,6.28397257348,0.0,34.9369000822,32.3179380704,9.37120566905,1.17870566905,8.1725,0.02
 09/19  21:00:00,174.875952427,28.1143564323,3.81584403192,0.0,13.9747600329,18.6919646116,5.8345585406,0.0,4.67,1.1645585406
 09/19  22:00:00,116.540512039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,147.185375202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926142359,0.0,2.335,1.16426142359
 09/19  24:00:00,123.908118831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,112.149100886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,109.346250439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924932312,0.0,2.335,1.16424932312
 09/20  03:00:00,107.692639425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,112.529114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,110.957041315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,163.136654384,28.1143564323,0.50242088474,0.0,13.9747600329,18.6919646116,57.5775653361,51.7433503376,4.67,1.16421499844
 09/20  07:00:00,165.072148913,28.1143564323,0.493951081458,0.0,13.9747600329,18.6919646116,84.5376147632,79.8476147632,4.67,0.02
 09/20  08:00:00,245.477243003,28.1143564323,1.86100744803,0.0,34.9369000822,32.3179380704,59.3794922461,50.0424181354,8.1725,1.16457411068
 09/20  09:00:00,282.811217719,28.1143564323,4.45050792787,0.0,62.886420148,41.4019203762,18.7399126684,8.2124126684,10.5075,0.02
 09/20  10:00:00,279.640159307,28.1143564323,6.09826585384,0.0,62.886420148,41.4019203762,11.6723672304,0.0,10.5075,1.16486723039
 09/20  11:00:00,306.868924641,28.1143564323,8.3965602415,0.0,62.886420148,41.4019203762,11.6724858455,0.0,10.5075,1.16498584551
 09/20  12:00:00,297.456583789,28.1143564323,9.40073279946,0.0,62.886420148,41.4019203762,11.6725834251,0.0,10.5075,1.16508342506
 09/20  13:00:00,297.926903588,28.1143564323,10.8419079268,0.0,62.886420148,41.4019203762,11.6726233436,0.0,10.5075,1.16512334361
 09/20  14:00:00,293.819540126,28.1143564323,12.0261436685,0.0,62.886420148,41.4019203762,11.6724515197,0.0,10.5075,1.1649515197
 09/20  15:00:00,291.301414974,28.1143564323,13.6742395672,0.0,62.886420148,41.4019203762,11.6722626243,0.0,10.5075,1.1647626243
 09/20  16:00:00,291.582335385,28.1143564323,14.2594463911,0.0,62.886420148,41.4019203762,11.6723260113,0.0,10.5075,1.16482601134
 09/20  17:00:00,290.570379545,28.1143564323,14.2696130035,0.0,62.886420148,41.4019203762,11.6724080565,0.0,10.5075,1.16490805647
 09/20  18:00:00,282.468882339,28.1143564323,11.4864681101,0.0,41.9242800987,36.8599292233,10.0978835375,0.737883537457,9.34,0.02
 09/20  19:00:00,282.175273579,28.1143564323,9.10545595426,0.0,41.9242800987,36.8599292233,11.4748718179,0.970173595415,9.34,1.16469822251
 09/20  20:00:00,249.010290083,28.1143564323,6.87520124927,0.0,34.9369000822,32.3179380704,10.1883118143,0.851110036749,8.1725,1.1647017775
 09/20  21:00:00,178.812243091,28.1143564323,4.31741575239,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,115.447222176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938552924,0.0,2.335,1.16438552924
 09/20  23:00:00,146.287886245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,121.769886178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
