Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  01:00:00,109.474892678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925920534,0.0,2.335,1.16425920534
 09/21  02:00:00,108.477079164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,107.898212535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,114.53950244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,113.011289703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924066032,0.0,2.335,1.16424066032
 09/21  06:00:00,166.107190141,28.1143564323,0.579720897796,0.0,13.9747600329,18.6919646116,48.9616966565,44.2716966565,4.67,0.02
 09/21  07:00:00,170.736507513,28.1143564323,0.609170985853,0.0,13.9747600329,18.6919646116,72.6545981674,67.9645981674,4.67,0.02
 09/21  08:00:00,250.096613894,28.1143564323,1.90028970674,0.0,34.9369000822,32.3179380704,53.4830225202,44.1459699123,8.1725,1.16455260786
 09/21  09:00:00,285.60225492,28.1143564323,3.97320910323,0.0,62.886420148,41.4019203762,23.675465095,12.0034806435,10.5075,1.16448445151
 09/21  10:00:00,282.580936042,28.1143564323,4.65769003284,0.0,62.886420148,41.4019203762,11.1855223999,0.658022399859,10.5075,0.02
 09/21  11:00:00,306.849331644,28.1143564323,5.49019400252,0.0,62.886420148,41.4019203762,11.6726083962,0.0,10.5075,1.16510839616
 09/21  12:00:00,297.197857435,28.1143564323,6.35736941584,0.0,62.886420148,41.4019203762,12.8177024291,0.0,10.5075,2.31020242913
 09/21  13:00:00,298.164518806,28.1143564323,6.99569451462,0.0,62.886420148,41.4019203762,11.6725455795,0.0,10.5075,1.16504557948
 09/21  14:00:00,299.684373342,28.1143564323,9.48767232423,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  15:00:00,301.469836633,28.1143564323,11.3545557765,0.0,62.886420148,41.4019203762,11.6724297259,0.0,10.5075,1.16492972591
 09/21  16:00:00,300.228980903,28.1143564323,11.3297961221,0.0,62.886420148,41.4019203762,11.6722967588,0.0,10.5075,1.16479675882
 09/21  17:00:00,296.341206867,28.1143564323,10.9219783901,0.0,62.886420148,41.4019203762,11.6723744437,0.0,10.5075,1.16487444374
 09/21  18:00:00,289.138598921,28.1143564323,9.51386239779,0.0,41.9242800987,36.8599292233,10.5048319763,0.0,9.34,1.16483197628
 09/21  19:00:00,290.625385368,28.1143564323,8.28820920236,0.0,41.9242800987,36.8599292233,10.5046169485,0.0,9.34,1.16461694849
 09/21  20:00:00,260.462592657,28.1143564323,6.64976422652,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,189.393562281,28.1143564323,4.97085758506,0.0,13.9747600329,18.6919646116,5.83453568706,0.0,4.67,1.16453568706
 09/21  22:00:00,125.679788896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,154.300366411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,128.94903207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921744579,0.0,2.335,1.16421744579
 09/22  01:00:00,117.928805102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,118.38447722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,118.64435195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922277309,0.0,2.335,1.16422277309
 09/22  04:00:00,144.714191579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,139.460360449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,185.588595518,28.1143564323,0.186378520119,0.0,13.9747600329,18.6919646116,64.0756977184,59.3856977184,4.67,0.02
 09/22  07:00:00,173.554085835,28.1143564323,0.0169608821548,0.0,13.9747600329,18.6919646116,111.956317475,106.12192803,4.67,1.16438944558
 09/22  08:00:00,233.808657717,28.1143564323,0.653862810479,0.0,34.9369000822,32.3179380704,111.698885036,103.506385036,8.1725,0.02
 09/22  09:00:00,258.306522497,28.1143564323,1.51328350231,0.0,62.886420148,41.4019203762,99.797146241,88.1249201081,10.5075,1.16472613285
 09/22  10:00:00,248.304970171,28.1143564323,1.80480197762,0.0,62.886420148,41.4019203762,96.9779239463,85.3055733073,10.5075,1.16485063903
 09/22  11:00:00,275.840905183,28.1143564323,1.99929354229,0.0,62.886420148,41.4019203762,89.6345479111,77.9620245058,10.5075,1.16502340538
 09/22  12:00:00,259.968775949,28.1143564323,2.36472832299,0.0,62.886420148,41.4019203762,76.804591102,65.1319504412,10.5075,1.16514066076
 09/22  13:00:00,260.33695666,28.1143564323,2.76571953919,0.0,62.886420148,41.4019203762,63.1272168113,51.4545355212,10.5075,1.16518129014
 09/22  14:00:00,255.691881041,28.1143564323,3.03262088533,0.0,62.886420148,41.4019203762,54.1617772812,42.4892994557,10.5075,1.16497782551
 09/22  15:00:00,251.57740576,28.1143564323,3.44231068794,0.0,62.886420148,41.4019203762,43.6545925795,31.9823165741,10.5075,1.16477600543
 09/22  16:00:00,250.386622438,28.1143564323,3.6563994665,0.0,62.886420148,41.4019203762,42.9207361326,31.2483898955,10.5075,1.16484623711
 09/22  17:00:00,248.655888935,28.1143564323,3.69192515804,0.0,62.886420148,41.4019203762,45.8535810942,35.3260810942,10.5075,0.02
 09/22  18:00:00,242.21050239,28.1143564323,2.61467250037,0.0,41.9242800987,36.8599292233,67.7566617606,57.2518111391,9.34,1.16485062148
 09/22  19:00:00,230.890606607,28.1143564323,1.94061532975,0.0,41.9242800987,36.8599292233,92.0447131272,81.5400262284,9.34,1.16468689879
 09/22  20:00:00,203.292189504,28.1143564323,1.02861314061,0.0,34.9369000822,32.3179380704,107.788206233,98.451015693,8.1725,1.16469054039
 09/22  21:00:00,145.348749047,28.1143564323,0.0761434371074,0.0,13.9747600329,18.6919646116,80.3202478217,75.6302478217,4.67,0.02
 09/22  22:00:00,92.7845796714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935865143,0.0,2.335,1.16435865143
 09/22  23:00:00,126.155909698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,97.4574523927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,87.5903043048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554481363,0.0,1.75125,1.16429481363
 09/23  02:00:00,86.9278419262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,86.4044374592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,92.5563693548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,91.8603325749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551261256,0.0,1.75125,1.16426261256
 09/23  06:00:00,132.578147824,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,180.629540734,177.107040734,3.5025,0.02
 09/23  07:00:00,131.28003638,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,186.291163373,181.624159853,3.5025,1.16450351963
 09/23  08:00:00,194.596541415,28.1143564323,0.0687901958453,0.0,20.9621400493,23.2339557645,156.787114244,150.929614244,5.8375,0.02
 09/23  09:00:00,216.826289763,28.1143564323,0.655126592303,0.0,41.9242800987,36.8599292233,125.400296247,114.89569675,9.34,1.16459949736
 09/23  10:00:00,243.94323073,28.1143564323,1.62378521675,0.0,62.886420148,41.4019203762,94.9550736564,83.2828140671,10.5075,1.16475958929
 09/23  11:00:00,276.0186481,28.1143564323,2.45293436543,0.0,62.886420148,41.4019203762,68.3967091838,56.7243174408,10.5075,1.16489174297
 09/23  12:00:00,258.232506446,28.1143564323,2.674698709,0.0,62.886420148,41.4019203762,63.9368195784,52.2643302168,10.5075,1.16498936158
 09/23  13:00:00,256.36593317,28.1143564323,2.94273805104,0.0,62.886420148,41.4019203762,57.939504637,46.2669604656,10.5075,1.16504417135
 09/23  14:00:00,251.287794025,28.1143564323,2.91233191897,0.0,62.886420148,41.4019203762,58.6252631124,48.0977631124,10.5075,0.02
 09/23  15:00:00,248.057126805,28.1143564323,2.88118156401,0.0,62.886420148,41.4019203762,61.0943964112,49.4219131185,10.5075,1.16498329262
 09/23  16:00:00,249.163435696,28.1143564323,3.07258751859,0.0,62.886420148,41.4019203762,56.2500645851,44.5777075964,10.5075,1.16485698879
 09/23  17:00:00,248.749972664,28.1143564323,3.02199414968,0.0,62.886420148,41.4019203762,61.0780035571,49.4055896386,10.5075,1.16491391851
 09/23  18:00:00,230.51274495,28.1143564323,1.59138856928,0.0,34.9369000822,32.3179380704,82.9054494968,73.5680207545,8.1725,1.16492874226
 09/23  19:00:00,198.921600692,28.1143564323,0.565360034674,0.0,20.9621400493,23.2339557645,99.3057355446,92.3034880561,5.8375,1.16474748854
 09/23  20:00:00,186.042712321,28.1143564323,0.353536568633,0.0,20.9621400493,23.2339557645,110.404553662,104.547053662,5.8375,0.02
 09/23  21:00:00,141.074325254,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,79.2048720783,74.5380103786,3.5025,1.16436169972
 09/23  22:00:00,97.023526683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,129.932651266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557914879,0.0,1.75125,1.16432914879
 09/23  24:00:00,102.446102218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,94.6549113841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,93.9000062946,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553042328,0.0,1.75125,1.16428042328
 09/24  03:00:00,93.2829624819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,99.2289675103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,98.3105254015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551839478,0.0,1.75125,1.16426839478
 09/24  06:00:00,138.706273829,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,166.8512511,163.3287511,3.5025,0.02
 09/24  07:00:00,139.133985392,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,183.711741088,180.189241088,3.5025,0.02
 09/24  08:00:00,172.744092908,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,162.308045697,157.641216319,3.5025,1.16432937808
 09/24  09:00:00,148.605141047,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,155.461878759,151.939378759,3.5025,0.02
 09/24  10:00:00,183.506007268,28.1143564323,0.0927144655832,0.0,27.9495200658,27.7759469175,136.208649206,128.039026824,7.005,1.16462238253
 09/24  11:00:00,214.197836461,28.1143564323,0.165720024203,0.0,27.9495200658,27.7759469175,119.981438861,112.956438861,7.005,0.02
 09/24  12:00:00,225.096456455,28.1143564323,0.866975151775,0.0,41.9242800987,36.8599292233,103.909240754,93.4044424873,9.34,1.1647982667
 09/24  13:00:00,224.522710879,28.1143564323,1.04195274267,0.0,41.9242800987,36.8599292233,94.0050545096,83.5003501025,9.34,1.16470440711
 09/24  14:00:00,222.744995413,28.1143564323,1.59875933263,0.0,41.9242800987,36.8599292233,72.8110995899,63.4510995899,9.34,0.02
 09/24  15:00:00,217.929379843,28.1143564323,1.69482677991,0.0,41.9242800987,36.8599292233,72.6228687737,62.1181354495,9.34,1.16473332411
 09/24  16:00:00,218.200667327,28.1143564323,1.69736563558,0.0,41.9242800987,36.8599292233,73.8344460297,63.3297818229,9.34,1.16466420687
 09/24  17:00:00,188.307829101,28.1143564323,0.623203526902,0.0,27.9495200658,27.7759469175,90.0806847923,81.911010054,7.005,1.16467473832
 09/24  18:00:00,191.223185545,28.1143564323,0.0229035842296,0.0,13.9747600329,18.6919646116,107.933146604,103.243146604,4.67,0.02
 09/24  19:00:00,185.619666258,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,126.837721447,121.003131172,4.67,1.16459027535
 09/24  20:00:00,176.046200434,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,132.056634468,127.366634468,4.67,0.02
 09/24  21:00:00,160.875618292,28.1143564323,0.0155767721946,0.0,13.9747600329,18.6919646116,88.5500111656,82.7155790832,4.67,1.16443208239
 09/24  22:00:00,102.821271998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,135.137444314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,107.67673632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550202997,0.0,1.75125,1.16425202997
 09/25  01:00:00,101.070898944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,99.5505949782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,98.1191437024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923594566,0.0,2.335,1.16423594566
 09/25  04:00:00,103.520907752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,101.984676157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,153.358695207,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,152.453598993,147.763598993,4.67,0.02
 09/25  07:00:00,153.491968642,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,161.185990586,155.351550148,4.67,1.16444043843
 09/25  08:00:00,231.193186939,28.1143564323,0.308461386496,0.0,34.9369000822,32.3179380704,131.784321629,123.591821629,8.1725,0.02
 09/25  09:00:00,262.659328896,28.1143564323,1.30414473483,0.0,62.886420148,41.4019203762,97.7589606612,86.0867759397,10.5075,1.16468472156
 09/25  10:00:00,257.493321515,28.1143564323,1.9326353412,0.0,62.886420148,41.4019203762,78.7032910487,67.0309757725,10.5075,1.16481527626
 09/25  11:00:00,288.13766075,28.1143564323,2.48792904952,0.0,62.886420148,41.4019203762,58.5344061951,46.8619109605,10.5075,1.16499523465
 09/25  12:00:00,273.424862775,28.1143564323,2.54890961773,0.0,62.886420148,41.4019203762,56.2793320477,44.6067129235,10.5075,1.16511912425
 09/25  13:00:00,272.047163481,28.1143564323,2.62169571998,0.0,62.886420148,41.4019203762,55.4580446701,43.7853788313,10.5075,1.16516583871
 09/25  14:00:00,271.702356299,28.1143564323,3.14665298616,0.0,62.886420148,41.4019203762,39.4847620059,27.8122955402,10.5075,1.16496646575
 09/25  15:00:00,271.540443112,28.1143564323,3.61886212868,0.0,62.886420148,41.4019203762,24.3040774335,12.6316154088,10.5075,1.16496202467
 09/25  16:00:00,271.253861048,28.1143564323,3.63222695101,0.0,62.886420148,41.4019203762,25.2180088254,13.5456642157,10.5075,1.16484460968
 09/25  17:00:00,271.425554448,28.1143564323,3.67416258142,0.0,62.886420148,41.4019203762,25.9829423968,15.4554423968,10.5075,0.02
 09/25  18:00:00,267.374284372,28.1143564323,3.05117556576,0.0,41.9242800987,36.8599292233,33.5413765809,23.0365222264,9.34,1.16485435451
 09/25  19:00:00,266.616088168,28.1143564323,2.59245633336,0.0,41.9242800987,36.8599292233,50.2710977812,39.7664031498,9.34,1.16469463133
 09/25  20:00:00,237.465503269,28.1143564323,1.72812591073,0.0,34.9369000822,32.3179380704,64.9240329558,55.5868297621,8.1725,1.16470319374
 09/25  21:00:00,171.488569082,28.1143564323,0.487068070196,0.0,13.9747600329,18.6919646116,33.1740317021,28.4840317021,4.67,0.02
 09/25  22:00:00,113.913072815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937274267,0.0,2.335,1.16437274267
 09/25  23:00:00,144.731805955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,117.946912008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,108.159605875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,106.649304129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924482884,0.0,2.335,1.16424482884
 09/26  03:00:00,105.675541902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,129.082491706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,128.906698124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922243663,0.0,2.335,1.16422243663
 09/26  06:00:00,181.099665496,28.1143564323,0.00238077884673,0.0,13.9747600329,18.6919646116,98.5700588963,93.8800588963,4.67,0.02
 09/26  07:00:00,174.926697128,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,121.369589229,116.679589229,4.67,0.02
 09/26  08:00:00,239.542037513,28.1143564323,0.662277053146,0.0,34.9369000822,32.3179380704,107.17995666,97.842917836,8.1725,1.16453882409
 09/26  09:00:00,268.39675955,28.1143564323,1.80771736096,0.0,62.886420148,41.4019203762,82.4831766741,70.8110703432,10.5075,1.16460633089
 09/26  10:00:00,260.197891243,28.1143564323,2.16461722093,0.0,62.886420148,41.4019203762,73.8567351374,63.3292351374,10.5075,0.02
 09/26  11:00:00,285.031084505,28.1143564323,2.38561112116,0.0,62.886420148,41.4019203762,66.8321403822,55.1596459568,10.5075,1.16499442543
 09/26  12:00:00,269.119877773,28.1143564323,2.61440702276,0.0,62.886420148,41.4019203762,60.1811350399,48.5085458082,10.5075,1.1650892317
 09/26  13:00:00,268.14694085,28.1143564323,2.87887440358,0.0,62.886420148,41.4019203762,51.4733423408,39.8006979793,10.5075,1.16514436157
 09/26  14:00:00,263.06144623,28.1143564323,3.06220088284,0.0,62.886420148,41.4019203762,42.0808514971,30.40833536,10.5075,1.16501613707
 09/26  15:00:00,260.765329421,28.1143564323,3.40386700813,0.0,62.886420148,41.4019203762,30.4041445664,18.7317931915,10.5075,1.16485137485
 09/26  16:00:00,260.333382103,28.1143564323,3.64289010322,0.0,62.886420148,41.4019203762,29.0027131517,17.3302900231,10.5075,1.16492312862
 09/26  17:00:00,259.594731164,28.1143564323,3.81427766608,0.0,62.886420148,41.4019203762,29.9621368706,18.2898230894,10.5075,1.1648137812
 09/26  18:00:00,253.67745688,28.1143564323,2.9173473382,0.0,41.9242800987,36.8599292233,45.2202226962,34.7154431729,9.34,1.16477952338
 09/26  19:00:00,243.263264898,28.1143564323,2.16059557196,0.0,41.9242800987,36.8599292233,71.6288442114,62.2688442114,9.34,0.02
 09/26  20:00:00,212.454673606,28.1143564323,1.13731321666,0.0,34.9369000822,32.3179380704,94.686373567,85.3491608315,8.1725,1.16471273551
 09/26  21:00:00,152.321560615,28.1143564323,0.122617999776,0.0,13.9747600329,18.6919646116,70.6678765623,64.8333810939,4.67,1.16449546843
 09/26  22:00:00,99.8212914753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,132.189885804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,103.659447898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924290015,0.0,2.335,1.16424290015
 09/27  01:00:00,94.763509062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,92.629014022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,90.683766373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925086669,0.0,2.335,1.16425086669
 09/27  04:00:00,96.2245736015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,95.1860530183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,146.985587467,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,203.912842542,199.222842542,4.67,0.02
 09/27  07:00:00,144.982655281,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,207.270263813,201.435905723,4.67,1.16435809004
 09/27  08:00:00,222.379685062,28.1143564323,0.115709368995,0.0,34.9369000822,32.3179380704,166.698768325,158.506268325,8.1725,0.02
 09/27  09:00:00,256.269932972,28.1143564323,1.12926379864,0.0,62.886420148,41.4019203762,113.226897741,101.554691578,10.5075,1.16470616334
 09/27  10:00:00,255.866169379,28.1143564323,2.22487011911,0.0,62.886420148,41.4019203762,71.3474459249,59.6751049689,10.5075,1.16484095596
 09/27  11:00:00,288.115372569,28.1143564323,3.23064009238,0.0,62.886420148,41.4019203762,35.9051511074,24.2326253613,10.5075,1.1650257461
 09/27  12:00:00,273.093646685,28.1143564323,3.94775448968,0.0,62.886420148,41.4019203762,15.5140331547,3.8413788904,10.5075,1.16515426428
 09/27  13:00:00,272.831389852,28.1143564323,4.89146066187,0.0,62.886420148,41.4019203762,11.6727051476,0.0,10.5075,1.16520514762
 09/27  14:00:00,269.822273822,28.1143564323,6.03794217162,0.0,62.886420148,41.4019203762,11.6725085772,0.0,10.5075,1.16500857724
 09/27  15:00:00,268.487320446,28.1143564323,7.67638433075,0.0,62.886420148,41.4019203762,11.6723136512,0.0,10.5075,1.16481365117
 09/27  16:00:00,269.465233527,28.1143564323,8.3535665342,0.0,62.886420148,41.4019203762,11.672393849,0.0,10.5075,1.16489384898
 09/27  17:00:00,268.111481893,28.1143564323,7.96472515656,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  18:00:00,263.403376525,28.1143564323,6.20851887738,0.0,41.9242800987,36.8599292233,10.8474681288,0.342560829878,9.34,1.16490729893
 09/27  19:00:00,261.682722818,28.1143564323,4.2011280235,0.0,41.9242800987,36.8599292233,16.0907897765,5.58603938921,9.34,1.16475038733
 09/27  20:00:00,230.263708547,28.1143564323,2.76864358379,0.0,34.9369000822,32.3179380704,34.3208048612,24.9836990131,8.1725,1.16460584807
 09/27  21:00:00,166.318923785,28.1143564323,1.08273025156,0.0,13.9747600329,18.6919646116,11.6758354994,6.98583549942,4.67,0.02
 09/27  22:00:00,107.04840833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933992205,0.0,2.335,1.16433992205
 09/27  23:00:00,138.279690502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,111.687013483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,102.282622092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992380206,0.0,2.335,1.1642380206
 09/28  02:00:00,100.889669066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,99.9276657596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,106.459254855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,105.010526465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921972508,0.0,2.335,1.16421972508
 09/28  06:00:00,156.686305934,28.1143564323,0.000775876799771,0.0,13.9747600329,18.6919646116,101.876454393,97.1864543934,4.67,0.02
 09/28  07:00:00,157.331860307,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,126.99632728,122.30632728,4.67,0.02
 09/28  08:00:00,239.583815377,28.1143564323,1.15472051104,0.0,34.9369000822,32.3179380704,88.6018013352,79.264738573,8.1725,1.16456276221
 09/28  09:00:00,277.049648569,28.1143564323,3.25864391992,0.0,62.886420148,41.4019203762,42.6992305425,31.0270550204,10.5075,1.16467552211
 09/28  10:00:00,275.054128219,28.1143564323,4.05679819201,0.0,62.886420148,41.4019203762,15.3208124058,4.79331240585,10.5075,0.02
 09/28  11:00:00,306.109187452,28.1143564323,5.67434490919,0.0,62.886420148,41.4019203762,11.6725691201,0.0,10.5075,1.16506912014
 09/28  12:00:00,299.819579065,28.1143564323,7.48498335711,0.0,62.886420148,41.4019203762,11.6726683456,0.0,10.5075,1.16516834559
 09/28  13:00:00,302.063308323,28.1143564323,9.21851941854,0.0,62.886420148,41.4019203762,12.8177743482,0.0,10.5075,2.31027434825
 09/28  14:00:00,294.777002579,28.1143564323,10.1856695483,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  15:00:00,290.315654953,28.1143564323,11.3581213102,0.0,62.886420148,41.4019203762,11.6724411766,0.0,10.5075,1.16494117663
 09/28  16:00:00,290.21275099,28.1143564323,12.3223488533,0.0,62.886420148,41.4019203762,11.672319202,0.0,10.5075,1.16481920203
 09/28  17:00:00,287.634406832,28.1143564323,11.7915635883,0.0,62.886420148,41.4019203762,11.6724109953,0.0,10.5075,1.16491099527
 09/28  18:00:00,281.934077123,28.1143564323,8.7886868118,0.0,41.9242800987,36.8599292233,12.2245173426,1.71963699866,9.34,1.16488034391
 09/28  19:00:00,276.357188111,28.1143564323,6.05614686302,0.0,41.9242800987,36.8599292233,12.9818457179,2.47717187282,9.34,1.16467384505
 09/28  20:00:00,243.905741651,28.1143564323,3.73038490145,0.0,34.9369000822,32.3179380704,10.3354142206,2.14291422056,8.1725,0.02
 09/28  21:00:00,174.450152214,28.1143564323,1.72116619857,0.0,13.9747600329,18.6919646116,6.02965857358,0.195181880304,4.67,1.16447669327
 09/28  22:00:00,114.449953624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,144.29403417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927691017,0.0,2.335,1.16427691017
 09/28  24:00:00,118.32249994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,107.635361487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,105.380416345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,103.883091914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922992938,0.0,2.335,1.16422992938
 09/29  04:00:00,126.332570782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,126.088801339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,179.133760429,28.1143564323,0.284998556707,0.0,13.9747600329,18.6919646116,72.5485413481,66.7143276693,4.67,1.16421367878
 09/29  07:00:00,172.052813571,28.1143564323,0.335343973387,0.0,13.9747600329,18.6919646116,96.5463712388,91.8563712388,4.67,0.02
 09/29  08:00:00,240.288955705,28.1143564323,1.54590831104,0.0,34.9369000822,32.3179380704,71.7570659144,63.5645659144,8.1725,0.02
 09/29  09:00:00,276.16082131,28.1143564323,3.87928708767,0.0,62.886420148,41.4019203762,31.4974851306,19.8252430785,10.5075,1.16474205213
 09/29  10:00:00,273.988875915,28.1143564323,5.0451461809,0.0,62.886420148,41.4019203762,12.2032324415,0.530955550565,10.5075,1.16477689094
 09/29  11:00:00,306.401764477,28.1143564323,6.7979735937,0.0,62.886420148,41.4019203762,11.6726489881,0.0,10.5075,1.16514898809
 09/29  12:00:00,301.246377625,28.1143564323,8.56830177036,0.0,62.886420148,41.4019203762,11.6725335836,0.0,10.5075,1.16503358364
 09/29  13:00:00,307.163953569,28.1143564323,10.6309049326,0.0,62.886420148,41.4019203762,11.672591924,0.0,10.5075,1.16509192401
 09/29  14:00:00,308.497588962,28.1143564323,13.616791609,0.0,62.886420148,41.4019203762,11.6724334335,0.0,10.5075,1.16493343348
 09/29  15:00:00,312.985309495,28.1143564323,19.4431789505,0.0,62.886420148,41.4019203762,11.6724523455,0.0,10.5075,1.16495234546
 09/29  16:00:00,317.347493224,28.1143564323,21.7748138122,0.0,62.886420148,41.4019203762,11.67233845,0.0,10.5075,1.16483844999
 09/29  17:00:00,316.191162443,28.1143564323,20.9199944448,0.0,62.886420148,41.4019203762,11.672438768,0.0,10.5075,1.16493876803
 09/29  18:00:00,304.844298569,28.1143564323,14.0791536472,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,291.643380991,28.1143564323,10.8443622477,0.0,41.9242800987,36.8599292233,10.8758568769,0.371116768978,9.34,1.16474010794
 09/29  20:00:00,262.489766861,28.1143564323,8.84957442427,0.0,34.9369000822,32.3179380704,9.33725872069,0.0,8.1725,1.16475872069
 09/29  21:00:00,188.212234423,28.1143564323,6.7115887601,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,127.772322728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940133514,0.0,2.335,1.16440133514
 09/29  23:00:00,156.470401904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,134.235857342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,119.225448369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560998943,0.0,1.75125,1.16435998943
 09/30  02:00:00,117.525762206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,116.462497248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,123.315663076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553622806,0.0,1.75125,1.16428622806
 09/30  05:00:00,122.38024455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,163.723237014,28.1143564323,0.673681504702,0.0,6.98738001645,14.1499734587,18.6335562317,15.1110562317,3.5025,0.02
 09/30  07:00:00,168.189294287,28.1143564323,0.580042560712,0.0,6.98738001645,14.1499734587,53.2382192683,48.5712003416,3.5025,1.16451892663
 09/30  08:00:00,235.030747899,28.1143564323,1.75707414121,0.0,20.9621400493,23.2339557645,25.525075118,19.667575118,5.8375,0.02
 09/30  09:00:00,270.287035419,28.1143564323,5.71702641632,0.0,41.9242800987,36.8599292233,10.5046529934,0.0,9.34,1.16465299338
 09/30  10:00:00,301.909774662,28.1143564323,9.69558314708,0.0,62.886420148,41.4019203762,11.6723493758,0.0,10.5075,1.16484937578
 09/30  11:00:00,325.288080925,28.1143564323,11.9844479734,0.0,62.886420148,41.4019203762,11.6724598174,0.0,10.5075,1.16495981742
 09/30  12:00:00,320.908481715,28.1143564323,16.0137407577,0.0,62.886420148,41.4019203762,11.6725573779,0.0,10.5075,1.16505737787
 09/30  13:00:00,327.899766701,28.1143564323,20.6320326888,0.0,62.886420148,41.4019203762,11.672623974,0.0,10.5075,1.16512397402
 09/30  14:00:00,322.385693722,28.1143564323,24.0197034607,0.0,62.886420148,41.4019203762,11.672419096,0.0,10.5075,1.16491909603
 09/30  15:00:00,319.953693833,28.1143564323,26.2255747942,0.0,62.886420148,41.4019203762,11.6725156146,0.0,10.5075,1.16501561462
 09/30  16:00:00,318.381779091,28.1143564323,25.8343628954,0.0,62.886420148,41.4019203762,11.6723911318,0.0,10.5075,1.16489113178
 09/30  17:00:00,313.730283325,28.1143564323,22.854947012,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  18:00:00,285.478669409,28.1143564323,12.4678642575,0.0,34.9369000822,32.3179380704,9.69342243998,0.356004377103,8.1725,1.16491806287
 09/30  19:00:00,253.63059978,28.1143564323,8.34981840128,0.0,20.9621400493,23.2339557645,7.85693658712,0.854639055622,5.8375,1.1647975315
 09/30  20:00:00,232.401501581,28.1143564323,6.39641978475,0.0,20.9621400493,23.2339557645,7.95055581865,0.948364398966,5.8375,1.16469141969
 09/30  21:00:00,174.492107993,28.1143564323,4.38257884385,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,123.717868105,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563528274,0.0,1.75125,1.16438528274
 09/30  23:00:00,154.984188134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,135.388312774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,125.841663087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556125105,0.0,1.75125,1.16431125105
 10/01  02:00:00,127.687965463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,129.244994139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,139.087332771,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549887604,0.0,1.75125,1.16424887604
 10/01  05:00:00,138.341145626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,180.75260833,28.1143564323,3.72359364103,0.0,6.98738001645,14.1499734587,3.94025464705,0.417754647047,3.5025,0.02
 10/01  07:00:00,184.895389445,28.1143564323,1.65327304499,0.0,6.98738001645,14.1499734587,15.490067251,10.8232062565,3.5025,1.16436099451
 10/01  08:00:00,218.18510087,28.1143564323,1.71006520703,0.0,6.98738001645,14.1499734587,13.7381130206,10.2156130206,3.5025,0.02
 10/01  09:00:00,201.927434896,28.1143564323,1.97605570616,0.0,6.98738001645,14.1499734587,6.10926048042,2.58676048042,3.5025,0.02
 10/01  10:00:00,231.519893925,28.1143564323,3.97250782402,0.0,27.9495200658,27.7759469175,11.3377691805,3.16808171493,7.005,1.16468746561
 10/01  11:00:00,247.725061813,28.1143564323,3.38970896967,0.0,27.9495200658,27.7759469175,21.910256764,13.7405714766,7.005,1.16468528735
 10/01  12:00:00,264.044522316,28.1143564323,4.4273094924,0.0,41.9242800987,36.8599292233,23.8991111921,13.3944534903,9.34,1.16465770182
 10/01  13:00:00,259.55391038,28.1143564323,4.03476751127,0.0,41.9242800987,36.8599292233,27.1238984939,17.7638984939,9.34,0.02
 10/01  14:00:00,253.124591675,28.1143564323,4.12395167468,0.0,41.9242800987,36.8599292233,22.4974009744,11.9926996926,9.34,1.16470128177
 10/01  15:00:00,248.659000891,28.1143564323,4.16255585151,0.0,41.9242800987,36.8599292233,20.7300485496,10.2252739901,9.34,1.1647745595
 10/01  16:00:00,247.783973414,28.1143564323,4.09749762578,0.0,41.9242800987,36.8599292233,20.9229821087,11.5629821087,9.34,0.02
 10/01  17:00:00,215.485774293,28.1143564323,2.25228596993,0.0,27.9495200658,27.7759469175,39.2075278319,31.0378435841,7.005,1.16468424773
 10/01  18:00:00,218.018911418,28.1143564323,0.834092721208,0.0,13.9747600329,18.6919646116,58.7482576868,52.9137419265,4.67,1.16451576029
 10/01  19:00:00,211.637987245,28.1143564323,0.623404292504,0.0,13.9747600329,18.6919646116,69.1459150746,64.4559150746,4.67,0.02
 10/01  20:00:00,199.684306228,28.1143564323,0.532249435699,0.0,13.9747600329,18.6919646116,75.5700365379,69.7355726808,4.67,1.1644638571
 10/01  21:00:00,178.303942075,28.1143564323,0.505944136036,0.0,13.9747600329,18.6919646116,34.1920912511,29.5020912511,4.67,0.02
 10/01  22:00:00,117.147068649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155403181,0.0,1.75125,1.1642903181
 10/01  23:00:00,147.201720403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,122.169407355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,114.971454559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992362164,0.0,2.335,1.1642362164
 10/02  02:00:00,112.550118146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,110.778943497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,116.444486176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,114.150719627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922006443,0.0,2.335,1.16422006443
 10/02  06:00:00,164.688998845,28.1143564323,0.00700795860597,0.0,13.9747600329,18.6919646116,105.527951012,100.837951012,4.67,0.02
 10/02  07:00:00,165.642318093,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,120.206277925,115.516277925,4.67,0.02
 10/02  08:00:00,240.78829198,28.1143564323,0.706655661386,0.0,34.9369000822,32.3179380704,110.412216556,101.075166929,8.1725,1.16454962709
 10/02  09:00:00,271.074627079,28.1143564323,1.67382744537,0.0,62.886420148,41.4019203762,91.1067769353,79.4345850883,10.5075,1.16469184708
 10/02  10:00:00,265.005071576,28.1143564323,2.11356739038,0.0,62.886420148,41.4019203762,78.1681727669,67.6406727669,10.5075,0.02
 10/02  11:00:00,291.554245698,28.1143564323,2.68342150078,0.0,62.886420148,41.4019203762,56.8017463621,45.1291487193,10.5075,1.16509764284
 10/02  12:00:00,275.937880729,28.1143564323,3.07954400964,0.0,62.886420148,41.4019203762,47.0752172699,34.257469238,10.5075,2.31024803184
 10/02  13:00:00,271.667796914,28.1143564323,3.33389223978,0.0,62.886420148,41.4019203762,43.7228060598,32.0502056447,10.5075,1.16510041516
 10/02  14:00:00,263.34502005,28.1143564323,3.4534551354,0.0,62.886420148,41.4019203762,45.3243876083,33.6520113099,10.5075,1.16487629833
 10/02  15:00:00,257.483987288,28.1143564323,3.64597225416,0.0,62.886420148,41.4019203762,40.7052946807,30.1777946807,10.5075,0.02
 10/02  16:00:00,255.779186116,28.1143564323,3.76062092876,0.0,62.886420148,41.4019203762,43.078678506,31.4062919916,10.5075,1.16488651437
 10/02  17:00:00,253.668685094,28.1143564323,3.67591972022,0.0,62.886420148,41.4019203762,51.8579686301,40.1854815562,10.5075,1.1649870739
 10/02  18:00:00,250.028988738,28.1143564323,2.65522870358,0.0,41.9242800987,36.8599292233,71.3932375755,60.8884605648,9.34,1.16477701065
 10/02  19:00:00,242.209257934,28.1143564323,1.94361792385,0.0,41.9242800987,36.8599292233,96.9435544426,86.4387916797,9.34,1.1647627629
 10/02  20:00:00,214.094837634,28.1143564323,1.05447060014,0.0,34.9369000822,32.3179380704,109.912991748,101.720491748,8.1725,0.02
 10/02  21:00:00,153.867339469,28.1143564323,0.118893781236,0.0,13.9747600329,18.6919646116,84.7659577611,78.9313870781,4.67,1.16457068291
 10/02  22:00:00,97.5375992494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,130.77338391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929556468,0.0,2.335,1.16429556468
 10/02  24:00:00,101.750367749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,93.4347164859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,91.9237853373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921256662,0.0,2.335,1.16421256662
 10/03  03:00:00,90.499369907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,111.616782306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,110.635159577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,162.634558422,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,240.608765424,234.774516522,4.67,1.16424890229
 10/03  07:00:00,153.016355403,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,232.739757167,228.049757167,4.67,0.02
 10/03  08:00:00,220.659961331,28.1143564323,0.0898667355276,0.0,34.9369000822,32.3179380704,195.792746258,186.455674452,8.1725,1.16457180561
 10/03  09:00:00,252.375717996,28.1143564323,0.747167719563,0.0,62.886420148,41.4019203762,140.968638615,130.441138615,10.5075,0.02
 10/03  10:00:00,246.129605813,28.1143564323,1.24113121101,0.0,62.886420148,41.4019203762,114.221750834,102.549353484,10.5075,1.16489735025
 10/03  11:00:00,276.477025438,28.1143564323,2.06955545494,0.0,62.886420148,41.4019203762,84.5274685784,72.8549224109,10.5075,1.16504616748
 10/03  12:00:00,258.671995915,28.1143564323,2.59677993266,0.0,62.886420148,41.4019203762,68.5497885093,56.8771151065,10.5075,1.16517340284
 10/03  13:00:00,257.734873152,28.1143564323,3.22973903271,0.0,62.886420148,41.4019203762,51.6757297103,40.0029887886,10.5075,1.16524092176
 10/03  14:00:00,254.906397614,28.1143564323,3.69278348402,0.0,62.886420148,41.4019203762,39.2660621068,27.5936858878,10.5075,1.16487621907
 10/03  15:00:00,253.259030206,28.1143564323,4.11705111788,0.0,62.886420148,41.4019203762,29.1747255156,17.502306153,10.5075,1.1649193626
 10/03  16:00:00,254.258879801,28.1143564323,4.3749284144,0.0,62.886420148,41.4019203762,28.1016601338,16.4293507548,10.5075,1.16480937901
 10/03  17:00:00,254.354745481,28.1143564323,4.45137323058,0.0,62.886420148,41.4019203762,32.1164372373,20.4440217812,10.5075,1.16491545607
 10/03  18:00:00,251.909579074,28.1143564323,3.30095812402,0.0,41.9242800987,36.8599292233,52.3467877825,41.8419097892,9.34,1.16487799326
 10/03  19:00:00,239.16742261,28.1143564323,2.52436857426,0.0,41.9242800987,36.8599292233,76.0491980025,66.6891980025,9.34,0.02
 10/03  20:00:00,208.714785911,28.1143564323,1.27197099283,0.0,34.9369000822,32.3179380704,104.715927774,95.3787928277,8.1725,1.16463494617
 10/03  21:00:00,149.356476803,28.1143564323,0.130234504965,0.0,13.9747600329,18.6919646116,85.7529883036,79.9184364344,4.67,1.16455186918
 10/03  22:00:00,97.4184932226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,130.262288212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,101.161432474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923989953,0.0,2.335,1.16423989953
 10/04  01:00:00,92.4373666261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,90.636558196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,89.5092732185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,95.2973104926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925198349,0.0,2.335,1.16425198349
 10/04  05:00:00,94.3600226169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,146.687558788,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,212.587662753,207.897662753,4.67,0.02
 10/04  07:00:00,144.767645881,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,211.195893446,205.361490904,4.67,1.16440254188
 10/04  08:00:00,221.358670808,28.1143564323,0.0972257316257,0.0,34.9369000822,32.3179380704,177.418369139,169.225869139,8.1725,0.02
 10/04  09:00:00,253.201823357,28.1143564323,0.939542341233,0.0,62.886420148,41.4019203762,134.638946079,122.966701158,10.5075,1.1647449215
 10/04  10:00:00,249.514880166,28.1143564323,1.59189953679,0.0,62.886420148,41.4019203762,101.540203856,89.8678859145,10.5075,1.16481794185
 10/04  11:00:00,282.954702553,28.1143564323,2.42225645681,0.0,62.886420148,41.4019203762,70.066415407,58.3938941632,10.5075,1.1650212438
 10/04  12:00:00,270.52898095,28.1143564323,3.12788121029,0.0,62.886420148,41.4019203762,47.3941478798,35.721480783,10.5075,1.16516709674
 10/04  13:00:00,271.789240074,28.1143564323,3.64732213974,0.0,62.886420148,41.4019203762,29.8025614525,18.1298276777,10.5075,1.16523377484
 10/04  14:00:00,269.518562935,28.1143564323,4.15356894149,0.0,62.886420148,41.4019203762,15.4202334204,3.74768560349,10.5075,1.16504781689
 10/04  15:00:00,268.342742759,28.1143564323,4.7106913072,0.0,62.886420148,41.4019203762,11.672363486,0.0,10.5075,1.16486348601
 10/04  16:00:00,269.239766189,28.1143564323,4.97325304467,0.0,62.886420148,41.4019203762,11.672458993,0.0,10.5075,1.16495899296
 10/04  17:00:00,268.15591469,28.1143564323,5.023852907,0.0,62.886420148,41.4019203762,11.6723701317,0.0,10.5075,1.16487013174
 10/04  18:00:00,263.649031997,28.1143564323,3.7132918751,0.0,41.9242800987,36.8599292233,28.4886036674,19.1286036674,9.34,0.02
 10/04  19:00:00,258.336336008,28.1143564323,2.87268965368,0.0,41.9242800987,36.8599292233,56.2234134769,45.7187352723,9.34,1.16467820458
 10/04  20:00:00,228.010354478,28.1143564323,1.94144194885,0.0,34.9369000822,32.3179380704,72.5438390407,63.2066327637,8.1725,1.16470627695
 10/04  21:00:00,164.678863785,28.1143564323,0.579387385859,0.0,13.9747600329,18.6919646116,44.9161561358,40.2261561358,4.67,0.02
 10/04  22:00:00,106.54168487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939875942,0.0,2.335,1.16439875942
 10/04  23:00:00,138.546756186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,111.287041184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,102.121419122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927828098,0.0,2.335,1.16427828098
 10/05  02:00:00,100.74619781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,99.7861298754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,106.313375208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920210049,0.0,2.335,1.16420210049
 10/05  05:00:00,105.829240071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,159.00173458,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,132.598254437,127.908254437,4.67,0.02
 10/05  07:00:00,165.629247066,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,140.592353861,134.757992564,4.67,1.16436129728
 10/05  08:00:00,238.283762234,28.1143564323,0.514958270346,0.0,34.9369000822,32.3179380704,124.8739846,116.6814846,8.1725,0.02
 10/05  09:00:00,267.713323884,28.1143564323,1.33386199977,0.0,62.886420148,41.4019203762,103.541302725,91.8691429834,10.5075,1.16465974155
 10/05  10:00:00,261.959526019,28.1143564323,1.73822916952,0.0,62.886420148,41.4019203762,92.9180923781,81.2458269124,10.5075,1.16476546572
 10/05  11:00:00,289.025660152,28.1143564323,2.12815346277,0.0,62.886420148,41.4019203762,78.4293285207,66.7568053735,10.5075,1.1650231472
 10/05  12:00:00,276.126892553,28.1143564323,2.44580582242,0.0,62.886420148,41.4019203762,68.7682325932,57.0955447427,10.5075,1.16518785046
 10/05  13:00:00,277.11657679,28.1143564323,2.77642783596,0.0,62.886420148,41.4019203762,59.4566580123,47.7839043215,10.5075,1.16525369073
 10/05  14:00:00,274.974014246,28.1143564323,3.10856015175,0.0,62.886420148,41.4019203762,49.9279847711,38.2554510748,10.5075,1.16503369628
 10/05  15:00:00,272.926242259,28.1143564323,3.37934815242,0.0,62.886420148,41.4019203762,43.3487183899,31.6763835567,10.5075,1.16483483314
 10/05  16:00:00,273.485330102,28.1143564323,3.46892607368,0.0,62.886420148,41.4019203762,41.2307839734,30.7032839734,10.5075,0.02
 10/05  17:00:00,273.431327952,28.1143564323,3.45194917181,0.0,62.886420148,41.4019203762,45.4408002747,33.7683468623,10.5075,1.16495341236
 10/05  18:00:00,272.23624289,28.1143564323,2.81151602242,0.0,41.9242800987,36.8599292233,51.4749930117,40.9702287614,9.34,1.16476425033
 10/05  19:00:00,271.089219507,28.1143564323,2.62525076161,0.0,41.9242800987,36.8599292233,58.1579445424,47.6531631369,9.34,1.1647814055
 10/05  20:00:00,246.293588212,28.1143564323,2.02207189665,0.0,34.9369000822,32.3179380704,61.7889248565,52.4517789818,8.1725,1.16464587473
 10/05  21:00:00,179.175842468,28.1143564323,0.687367007349,0.0,13.9747600329,18.6919646116,25.8437036012,21.1537036012,4.67,0.02
 10/05  22:00:00,120.553376791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,151.091115486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932691056,0.0,2.335,1.16432691056
 10/05  24:00:00,126.077614991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,116.232718777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,115.146798151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926469146,0.0,2.335,1.16426469146
 10/06  03:00:00,113.890754651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,137.065866429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,134.929710114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924420542,0.0,2.335,1.16424420542
 10/06  06:00:00,182.69028501,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,115.300473667,110.610473667,4.67,0.02
 10/06  07:00:00,174.741636737,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,140.534796196,135.844796196,4.67,0.02
 10/06  08:00:00,234.913164406,28.1143564323,0.510951586948,0.0,34.9369000822,32.3179380704,126.320377342,116.983362562,8.1725,1.16451477952
 10/06  09:00:00,265.469452376,28.1143564323,1.71194225641,0.0,62.886420148,41.4019203762,92.1107908896,80.4386877567,10.5075,1.16460313296
 10/06  10:00:00,257.354775741,28.1143564323,2.33593925355,0.0,62.886420148,41.4019203762,71.9967233696,61.4692233696,10.5075,0.02
 10/06  11:00:00,285.256835023,28.1143564323,2.80376137563,0.0,62.886420148,41.4019203762,53.6261307578,41.9536084266,10.5075,1.16502233113
 10/06  12:00:00,272.155382735,28.1143564323,3.29880680573,0.0,62.886420148,41.4019203762,36.3770244654,24.7043833692,10.5075,1.1651410962
 10/06  13:00:00,270.738485022,28.1143564323,3.89643485418,0.0,62.886420148,41.4019203762,22.2655169778,9.44774596964,10.5075,2.31027100812
 10/06  14:00:00,266.799855483,28.1143564323,4.42412049083,0.0,62.886420148,41.4019203762,10.6702960569,0.142796056861,10.5075,0.02
 10/06  15:00:00,263.647545631,28.1143564323,4.94753204108,0.0,62.886420148,41.4019203762,11.672459813,0.0,10.5075,1.16495981302
 10/06  16:00:00,265.443716442,28.1143564323,5.13828889455,0.0,62.886420148,41.4019203762,11.6723519199,0.0,10.5075,1.16485191987
 10/06  17:00:00,265.697917229,28.1143564323,4.95342649928,0.0,62.886420148,41.4019203762,13.353518415,1.68105661607,10.5075,1.16496179893
 10/06  18:00:00,262.914510532,28.1143564323,3.77069513778,0.0,41.9242800987,36.8599292233,31.2254745833,20.720716728,9.34,1.16475785523
 10/06  19:00:00,252.30669054,28.1143564323,3.19260164901,0.0,41.9242800987,36.8599292233,49.2508908134,38.7461399412,9.34,1.16475087219
 10/06  20:00:00,224.135041253,28.1143564323,2.38462851225,0.0,34.9369000822,32.3179380704,57.9126861199,49.7201861199,8.1725,0.02
 10/06  21:00:00,161.942206941,28.1143564323,0.776441480445,0.0,13.9747600329,18.6919646116,33.0941052492,27.2595413665,4.67,1.16456388273
 10/06  22:00:00,109.686529951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,142.119539367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929097615,0.0,2.335,1.16429097615
 10/06  24:00:00,115.846900903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,104.034600276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,102.454814077,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553039823,0.0,1.75125,1.16428039823
 10/07  03:00:00,101.173320313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,107.120138704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,105.443290424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551644664,0.0,1.75125,1.16426644664
 10/07  06:00:00,144.075714291,28.1143564323,0.0104687718196,0.0,6.98738001645,14.1499734587,107.189376149,103.666876149,3.5025,0.02
 10/07  07:00:00,145.999579958,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,126.027600354,122.505100354,3.5025,0.02
