Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  08:00:00,203.919929865,28.1143564323,0.258275277004,0.0,20.9621400493,23.2339557645,118.104382479,111.102310879,5.8375,1.16457159995
 10/07  09:00:00,227.202772755,28.1143564323,1.22435826063,0.0,41.9242800987,36.8599292233,99.6558051276,89.1512244567,9.34,1.16458067093
 10/07  10:00:00,255.437730488,28.1143564323,2.12269025118,0.0,62.886420148,41.4019203762,83.1540474648,72.6265474648,10.5075,0.02
 10/07  11:00:00,286.068451795,28.1143564323,2.33546334818,0.0,62.886420148,41.4019203762,74.8149237734,63.142388504,10.5075,1.16503526941
 10/07  12:00:00,274.22510728,28.1143564323,2.53104972561,0.0,62.886420148,41.4019203762,67.2571034222,55.5844859262,10.5075,1.16511749602
 10/07  13:00:00,276.667278295,28.1143564323,2.80783433312,0.0,62.886420148,41.4019203762,61.3744227175,48.5567095603,10.5075,2.31021315715
 10/07  14:00:00,275.179350951,28.1143564323,3.14285553145,0.0,62.886420148,41.4019203762,51.8716569925,41.3441569925,10.5075,0.02
 10/07  15:00:00,272.614062926,28.1143564323,3.28296646271,0.0,62.886420148,41.4019203762,51.8139668644,40.1414839337,10.5075,1.16498293072
 10/07  16:00:00,273.481657733,28.1143564323,3.42008998041,0.0,62.886420148,41.4019203762,49.1940786831,37.5216978548,10.5075,1.16488082835
 10/07  17:00:00,274.009622196,28.1143564323,3.43591379443,0.0,62.886420148,41.4019203762,50.5953522979,38.9228848176,10.5075,1.16496748032
 10/07  18:00:00,258.065770102,28.1143564323,1.99229934336,0.0,34.9369000822,32.3179380704,67.3514389707,58.0141240343,8.1725,1.16481493639
 10/07  19:00:00,228.434009808,28.1143564323,0.875986424065,0.0,20.9621400493,23.2339557645,74.7888797177,67.7867001069,5.8375,1.16467961079
 10/07  20:00:00,215.819793458,28.1143564323,0.824816509672,0.0,20.9621400493,23.2339557645,74.1447781327,68.2872781327,5.8375,0.02
 10/07  21:00:00,165.244688911,28.1143564323,0.276047941907,0.0,6.98738001645,14.1499734587,38.562458779,33.8953975212,3.5025,1.16456125773
 10/07  22:00:00,119.098280444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,149.660754053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561350385,0.0,1.75125,1.16436350385
 10/07  24:00:00,124.853353529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,114.804838575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,112.038335824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551994179,0.0,1.75125,1.16426994179
 10/08  03:00:00,109.368309856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,114.111160909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,114.175562725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552426808,0.0,1.75125,1.16427426808
 10/08  06:00:00,155.179075081,28.1143564323,0.0106153533469,0.0,6.98738001645,14.1499734587,117.194173122,113.671673122,3.5025,0.02
 10/08  07:00:00,159.401460924,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,142.425533796,138.903033796,3.5025,0.02
 10/08  08:00:00,183.701314936,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,136.7419156,132.075011331,3.5025,1.16440426944
 10/08  09:00:00,156.196231201,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,132.308155678,128.785655678,3.5025,0.02
 10/08  10:00:00,188.076360386,28.1143564323,0.222199134468,0.0,27.9495200658,27.7759469175,118.487302516,110.317703931,7.005,1.16459858493
 10/08  11:00:00,216.937654035,28.1143564323,0.417901192326,0.0,27.9495200658,27.7759469175,107.110775398,98.9411595318,7.005,1.16461586602
 10/08  12:00:00,227.398822294,28.1143564323,1.02551074367,0.0,41.9242800987,36.8599292233,93.1093492589,83.7493492589,9.34,0.02
 10/08  13:00:00,227.780904091,28.1143564323,1.53747862227,0.0,41.9242800987,36.8599292233,79.2867708489,68.7819828299,9.34,1.16478801906
 10/08  14:00:00,224.400925117,28.1143564323,1.95914723661,0.0,41.9242800987,36.8599292233,68.4978695615,57.9932004137,9.34,1.16466914788
 10/08  15:00:00,219.967535142,28.1143564323,2.15801342789,0.0,41.9242800987,36.8599292233,66.8769116475,57.5169116475,9.34,0.02
 10/08  16:00:00,219.466080803,28.1143564323,2.30803164278,0.0,41.9242800987,36.8599292233,68.3523852663,57.8475893597,9.34,1.16479590666
 10/08  17:00:00,187.573554793,28.1143564323,0.96803208344,0.0,27.9495200658,27.7759469175,85.0485059731,76.8788269815,7.005,1.16467899163
 10/08  18:00:00,196.163262008,28.1143564323,0.264129555907,0.0,13.9747600329,18.6919646116,104.914330035,100.224330035,4.67,0.02
 10/08  19:00:00,182.775388812,28.1143564323,0.0232628630052,0.0,13.9747600329,18.6919646116,124.252657499,118.417997624,4.67,1.16465987525
 10/08  20:00:00,170.305679744,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,143.280767523,137.446210666,4.67,1.16455685681
 10/08  21:00:00,151.953085766,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,119.70950551,115.01950551,4.67,0.02
 10/08  22:00:00,92.0095232175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,125.23403167,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549599685,0.0,1.75125,1.16424599685
 10/08  24:00:00,95.348048052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,87.5777796228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,86.3750662652,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555303613,0.0,1.75125,1.16430303613
 10/09  03:00:00,85.3585653428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,90.8909212621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,89.4745351152,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548335741,0.0,1.75125,1.16423335741
 10/09  06:00:00,128.820800665,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,305.931331001,302.408831001,3.5025,0.02
 10/09  07:00:00,129.010439551,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,302.637233446,299.114733446,3.5025,0.02
 10/09  08:00:00,161.64377934,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,255.137439017,250.470574202,3.5025,1.16436481472
 10/09  09:00:00,137.987701394,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,210.245296855,206.722796855,3.5025,0.02
 10/09  10:00:00,173.630433147,28.1143564323,0.0706700486167,0.0,27.9495200658,27.7759469175,171.448044319,163.27833449,7.005,1.16470982916
 10/09  11:00:00,206.279283708,28.1143564323,0.0411351176479,0.0,27.9495200658,27.7759469175,142.535079135,135.510079135,7.005,0.02
 10/09  12:00:00,218.424135261,28.1143564323,0.860624871641,0.0,41.9242800987,36.8599292233,110.981457076,100.476632177,9.34,1.16482489891
 10/09  13:00:00,219.586295939,28.1143564323,1.20380687576,0.0,41.9242800987,36.8599292233,90.3451268779,79.8403717037,9.34,1.16475517414
 10/09  14:00:00,217.804289827,28.1143564323,1.75638633649,0.0,41.9242800987,36.8599292233,73.8198073576,63.3151693393,9.34,1.16463801821
 10/09  15:00:00,216.957566509,28.1143564323,2.24518527917,0.0,41.9242800987,36.8599292233,61.3713410284,52.0113410284,9.34,0.02
 10/09  16:00:00,219.344503485,28.1143564323,2.61248757694,0.0,41.9242800987,36.8599292233,56.7175323934,46.2127652367,9.34,1.16476715667
 10/09  17:00:00,190.39655869,28.1143564323,1.32714308257,0.0,27.9495200658,27.7759469175,69.1755979685,61.0059460103,7.005,1.16465195813
 10/09  18:00:00,199.591173633,28.1143564323,0.388486120047,0.0,13.9747600329,18.6919646116,93.0179936284,88.3279936284,4.67,0.02
 10/09  19:00:00,188.598533071,28.1143564323,0.132037453963,0.0,13.9747600329,18.6919646116,111.798969645,105.964335044,4.67,1.16463460146
 10/09  20:00:00,176.713195035,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,124.994802922,119.160269895,4.67,1.16453302769
 10/09  21:00:00,158.709280464,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,89.4050492622,84.7150492622,4.67,0.02
 10/09  22:00:00,100.241555601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,133.383457702,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554416206,0.0,1.75125,1.16429416206
 10/09  24:00:00,105.848477726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,99.2479429937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,98.3084035742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927988745,0.0,2.335,1.16427988745
 10/10  03:00:00,97.9174216196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,121.271859699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,121.409977081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,175.405252829,28.1143564323,0.0189042783069,0.0,13.9747600329,18.6919646116,138.032664605,132.198406261,4.67,1.16425834413
 10/10  07:00:00,173.127808814,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,140.326637362,135.636637362,4.67,0.02
 10/10  08:00:00,235.468328955,28.1143564323,0.506057118107,0.0,34.9369000822,32.3179380704,126.266480918,116.92938076,8.1725,1.16460015748
 10/10  09:00:00,265.016861673,28.1143564323,1.45673208169,0.0,62.886420148,41.4019203762,99.4029385485,88.8754385485,10.5075,0.02
 10/10  10:00:00,258.050401853,28.1143564323,1.82806521758,0.0,62.886420148,41.4019203762,90.6087046979,78.9363173657,10.5075,1.16488733222
 10/10  11:00:00,286.237142604,28.1143564323,2.28587134772,0.0,62.886420148,41.4019203762,72.6722042857,60.9997020964,10.5075,1.16500218922
 10/10  12:00:00,273.963708876,28.1143564323,2.90430420143,0.0,62.886420148,41.4019203762,54.6089653353,42.9363340273,10.5075,1.16513130797
 10/10  13:00:00,274.995327982,28.1143564323,3.2606615895,0.0,62.886420148,41.4019203762,44.7645520856,31.9467731451,10.5075,2.31027894052
 10/10  14:00:00,268.77733764,28.1143564323,3.38579746548,0.0,62.886420148,41.4019203762,39.9203908707,29.3928908707,10.5075,0.02
 10/10  15:00:00,266.496918959,28.1143564323,3.73245916563,0.0,62.886420148,41.4019203762,30.5902422992,18.917767567,10.5075,1.1649747322
 10/10  16:00:00,266.450722963,28.1143564323,3.59734959797,0.0,62.886420148,41.4019203762,35.6477637327,23.975389333,10.5075,1.16487439972
 10/10  17:00:00,266.350693787,28.1143564323,3.23312389818,0.0,62.886420148,41.4019203762,47.667478946,35.9949849382,10.5075,1.16499400778
 10/10  18:00:00,270.352266309,28.1143564323,2.71560603828,0.0,41.9242800987,36.8599292233,51.3236121807,40.818815754,9.34,1.16479642675
 10/10  19:00:00,258.64469151,28.1143564323,2.47201212201,0.0,41.9242800987,36.8599292233,59.864363087,49.3595659939,9.34,1.16479709309
 10/10  20:00:00,231.749194143,28.1143564323,1.68765932532,0.0,34.9369000822,32.3179380704,70.6028369624,62.4103369624,8.1725,0.02
 10/10  21:00:00,163.94351417,28.1143564323,0.204661039432,0.0,13.9747600329,18.6919646116,65.8732672184,60.0387148232,4.67,1.16455239517
 10/10  22:00:00,106.723603543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,136.779069944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926678276,0.0,2.335,1.16426678276
 10/10  24:00:00,106.139204239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,95.6634067073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,92.720191171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926613019,0.0,2.335,1.16426613019
 10/11  03:00:00,90.4544950269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,95.536469742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,94.0776932766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,145.506301782,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,226.898445492,221.064203623,4.67,1.16424186926
 10/11  07:00:00,145.600713971,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,226.406327805,221.716327805,4.67,0.02
 10/11  08:00:00,217.746164549,28.1143564323,0.0552719362891,0.0,34.9369000822,32.3179380704,206.437225433,197.100204693,8.1725,1.16452074075
 10/11  09:00:00,244.182560732,28.1143564323,0.335313321936,0.0,62.886420148,41.4019203762,176.487544005,165.960044005,10.5075,0.02
 10/11  10:00:00,233.905057319,28.1143564323,0.615093962072,0.0,62.886420148,41.4019203762,159.57027645,147.897965364,10.5075,1.16481108613
 10/11  11:00:00,262.382621724,28.1143564323,0.88942732226,0.0,62.886420148,41.4019203762,137.006364008,125.333695314,10.5075,1.16516869344
 10/11  12:00:00,243.814145727,28.1143564323,1.1911332844,0.0,62.886420148,41.4019203762,120.450048289,108.777487597,10.5075,1.16506069136
 10/11  13:00:00,244.022351541,28.1143564323,1.66820225996,0.0,62.886420148,41.4019203762,104.153336849,92.4806858142,10.5075,1.16515103504
 10/11  14:00:00,241.300311272,28.1143564323,2.10665389643,0.0,62.886420148,41.4019203762,92.5653708177,80.8928209614,10.5075,1.16504985633
 10/11  15:00:00,238.533999445,28.1143564323,2.42034572881,0.0,62.886420148,41.4019203762,85.9591752031,74.2867649532,10.5075,1.16491024982
 10/11  16:00:00,238.178564532,28.1143564323,2.52269249762,0.0,62.886420148,41.4019203762,89.4637468072,77.7912310648,10.5075,1.16501574233
 10/11  17:00:00,237.968211211,28.1143564323,2.5118769744,0.0,62.886420148,41.4019203762,95.3904492652,83.7180154039,10.5075,1.16493386124
 10/11  18:00:00,240.094170684,28.1143564323,1.46415703683,0.0,41.9242800987,36.8599292233,117.977450137,107.472521488,9.34,1.16492864869
 10/11  19:00:00,230.646572244,28.1143564323,0.908898925255,0.0,41.9242800987,36.8599292233,143.043482421,132.538741998,9.34,1.16474042286
 10/11  20:00:00,204.854887634,28.1143564323,0.566447968847,0.0,34.9369000822,32.3179380704,152.478758964,144.286258964,8.1725,0.02
 10/11  21:00:00,146.258934406,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,133.307563044,127.47300216,4.67,1.16456088424
 10/11  22:00:00,88.705568998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,122.818508824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929019242,0.0,2.335,1.16429019242
 10/11  24:00:00,92.7608654689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,85.5926649281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,84.9003959623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,84.1388316744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926229802,0.0,2.335,1.16426229802
 10/12  04:00:00,89.9417482835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,88.9632484589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,140.900825591,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,278.88442476,273.050171484,4.67,1.16425327599
 10/12  07:00:00,140.810714388,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,267.774805525,263.084805525,4.67,0.02
 10/12  08:00:00,213.783866578,28.1143564323,0.0183196950612,0.0,34.9369000822,32.3179380704,238.940986161,229.60388864,8.1725,1.16459752059
 10/12  09:00:00,240.874299749,28.1143564323,0.209818167254,0.0,62.886420148,41.4019203762,194.263763632,183.736263632,10.5075,0.02
 10/12  10:00:00,233.931366497,28.1143564323,0.661065573451,0.0,62.886420148,41.4019203762,158.716957667,147.04469526,10.5075,1.16476240662
 10/12  11:00:00,264.944499772,28.1143564323,0.96939206304,0.0,62.886420148,41.4019203762,130.944702861,119.272079415,10.5075,1.16512344601
 10/12  12:00:00,246.488049178,28.1143564323,1.34014907577,0.0,62.886420148,41.4019203762,113.187186696,101.514412194,10.5075,1.16527450197
 10/12  13:00:00,244.849368749,28.1143564323,1.72171076327,0.0,62.886420148,41.4019203762,100.672941886,89.0003314463,10.5075,1.16511044017
 10/12  14:00:00,241.627509451,28.1143564323,2.0745124688,0.0,62.886420148,41.4019203762,90.6521437734,78.9796327118,10.5075,1.1650110616
 10/12  15:00:00,239.293755117,28.1143564323,2.50759617026,0.0,62.886420148,41.4019203762,80.5908515617,68.9184782259,10.5075,1.16487333589
 10/12  16:00:00,239.510438954,28.1143564323,2.71866177515,0.0,62.886420148,41.4019203762,80.8889928016,69.2165114735,10.5075,1.16498132811
 10/12  17:00:00,239.468058196,28.1143564323,2.74793762793,0.0,62.886420148,41.4019203762,86.2598326948,74.587431143,10.5075,1.16490155175
 10/12  18:00:00,241.741762058,28.1143564323,1.7949423952,0.0,41.9242800987,36.8599292233,104.475859972,93.970961562,9.34,1.16489840993
 10/12  19:00:00,230.347518288,28.1143564323,0.98157972935,0.0,41.9242800987,36.8599292233,139.33078294,128.826071222,9.34,1.16471171776
 10/12  20:00:00,204.580499165,28.1143564323,0.439051088357,0.0,34.9369000822,32.3179380704,162.437705308,154.245205308,8.1725,0.02
 10/12  21:00:00,146.202713023,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,144.220566742,138.385969137,4.67,1.16459760473
 10/12  22:00:00,88.5839411495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,122.41587661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926334429,0.0,2.335,1.16426334429
 10/12  24:00:00,92.01596848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,84.6041185281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,83.6287105059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,82.8341284039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992361307,0.0,2.335,1.1642361307
 10/13  04:00:00,104.730451051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,104.387787883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,156.90457564,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,307.507101007,301.672873289,4.67,1.1642277178
 10/13  07:00:00,150.076657908,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,291.983131457,287.293131457,4.67,0.02
 10/13  08:00:00,214.920044267,28.1143564323,0.0283721801387,0.0,34.9369000822,32.3179380704,245.828185217,236.491110103,8.1725,1.1645751133
 10/13  09:00:00,244.105873553,28.1143564323,0.298836638093,0.0,62.886420148,41.4019203762,178.491651967,167.964151967,10.5075,0.02
 10/13  10:00:00,239.084046576,28.1143564323,0.890534418244,0.0,62.886420148,41.4019203762,137.454267834,125.781837504,10.5075,1.16493033062
 10/13  11:00:00,272.701583989,28.1143564323,1.55293924795,0.0,62.886420148,41.4019203762,101.170012352,89.4974061111,10.5075,1.16510624066
 10/13  12:00:00,256.474011681,28.1143564323,2.22565318501,0.0,62.886420148,41.4019203762,76.9911418569,65.3183817284,10.5075,1.16526012852
 10/13  13:00:00,255.602062263,28.1143564323,2.85855322563,0.0,62.886420148,41.4019203762,59.2237593896,47.5511613286,10.5075,1.16509806096
 10/13  14:00:00,253.368760086,28.1143564323,3.38645757129,0.0,62.886420148,41.4019203762,45.0828385118,33.4103379282,10.5075,1.16500058362
 10/13  15:00:00,251.751375925,28.1143564323,3.88039964934,0.0,62.886420148,41.4019203762,33.3113278155,21.638963088,10.5075,1.16486472752
 10/13  16:00:00,252.49282261,28.1143564323,4.0146362688,0.0,62.886420148,41.4019203762,35.2514179633,23.5789427442,10.5075,1.16497521917
 10/13  17:00:00,251.662761079,28.1143564323,4.01413727499,0.0,62.886420148,41.4019203762,42.1300642109,30.457666712,10.5075,1.16489749891
 10/13  18:00:00,251.910765896,28.1143564323,2.84809736852,0.0,41.9242800987,36.8599292233,65.8248249322,55.3199284511,9.34,1.1648964811
 10/13  19:00:00,232.503233973,28.1143564323,1.90944991313,0.0,41.9242800987,36.8599292233,98.7247953434,88.2200840175,9.34,1.16471132584
 10/13  20:00:00,203.311793918,28.1143564323,0.991231248792,0.0,34.9369000822,32.3179380704,114.832580444,106.640080444,8.1725,0.02
 10/13  21:00:00,144.148911174,28.1143564323,0.0845956678473,0.0,13.9747600329,18.6919646116,95.2444554482,89.4099217177,4.67,1.16453373056
 10/13  22:00:00,91.0743278503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,124.728934324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926495072,0.0,2.335,1.16426495072
 10/13  24:00:00,95.3430991716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,85.5747194893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,84.8237703615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155109027,0.0,1.75125,1.1642609027
 10/14  03:00:00,84.2977068021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,90.4153693527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,89.7644927108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550229322,0.0,1.75125,1.16425229322
 10/14  06:00:00,130.514917713,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,227.061350074,223.538850074,3.5025,0.02
 10/14  07:00:00,132.060812315,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,217.265349061,213.742849061,3.5025,0.02
 10/14  08:00:00,191.376179266,28.1143564323,0.0083084132344,0.0,20.9621400493,23.2339557645,200.040280735,193.038206808,5.8375,1.16457392756
 10/14  09:00:00,213.863784951,28.1143564323,0.320889537275,0.0,41.9242800987,36.8599292233,153.97531085,143.470714485,9.34,1.16459636548
 10/14  10:00:00,247.564600944,28.1143564323,1.61887788783,0.0,62.886420148,41.4019203762,94.4495494486,83.9220494486,10.5075,0.02
 10/14  11:00:00,286.207041484,28.1143564323,3.19278816561,0.0,62.886420148,41.4019203762,44.9439500489,33.2713740602,10.5075,1.1650759887
 10/14  12:00:00,273.992176748,28.1143564323,4.28521763501,0.0,62.886420148,41.4019203762,16.9473944743,5.27471845068,10.5075,1.1651760236
 10/14  13:00:00,276.642767125,28.1143564323,5.83683776632,0.0,62.886420148,41.4019203762,12.8178785912,0.0,10.5075,2.31037859117
 10/14  14:00:00,274.77902862,28.1143564323,6.69535188762,0.0,62.886420148,41.4019203762,11.6723893046,0.0,10.5075,1.16488930464
 10/14  15:00:00,270.671517926,28.1143564323,6.906281942,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  16:00:00,270.657271318,28.1143564323,7.37392666588,0.0,62.886420148,41.4019203762,11.6724981294,0.0,10.5075,1.16499812938
 10/14  17:00:00,270.214237001,28.1143564323,7.49330212376,0.0,62.886420148,41.4019203762,11.6723963331,0.0,10.5075,1.16489633311
 10/14  18:00:00,252.983339844,28.1143564323,4.05212687129,0.0,34.9369000822,32.3179380704,16.751234516,7.41377045829,8.1725,1.16496405772
 10/14  19:00:00,210.296869114,28.1143564323,1.75177132765,0.0,20.9621400493,23.2339557645,46.9197202988,39.9173818152,5.8375,1.16483848365
 10/14  20:00:00,192.899636376,28.1143564323,1.17469905713,0.0,20.9621400493,23.2339557645,66.5467457061,59.5446632678,5.8375,1.16458243833
 10/14  21:00:00,142.658430535,28.1143564323,0.388446774028,0.0,6.98738001645,14.1499734587,47.1569157257,43.6344157257,3.5025,0.02
 10/14  22:00:00,95.1050822101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564313143,0.0,1.75125,1.16439313143
 10/14  23:00:00,126.985613945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,99.9255159843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,92.6953867605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555137442,0.0,1.75125,1.16430137442
 10/15  02:00:00,89.0490896405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,87.2604355403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,94.6753099836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549615906,0.0,1.75125,1.16424615906
 10/15  05:00:00,94.7253984649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,135.609423851,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,177.179856617,173.657356617,3.5025,0.02
 10/15  07:00:00,137.360499317,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,183.927976396,179.261173978,3.5025,1.16430241835
 10/15  08:00:00,167.778218445,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,169.714397221,166.191897221,3.5025,0.02
 10/15  09:00:00,142.333499277,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,171.171958546,167.649458546,3.5025,0.02
 10/15  10:00:00,178.139382726,28.1143564323,0.0860876967457,0.0,27.9495200658,27.7759469175,151.145658745,142.975945749,7.005,1.1647129961
 10/15  11:00:00,208.26249559,28.1143564323,0.162002480269,0.0,27.9495200658,27.7759469175,132.987111987,124.817425191,7.005,1.16468679562
 10/15  12:00:00,218.625006948,28.1143564323,0.891679904057,0.0,41.9242800987,36.8599292233,111.564119204,101.05943178,9.34,1.16468742442
 10/15  13:00:00,219.387158958,28.1143564323,1.18279627509,0.0,41.9242800987,36.8599292233,91.3085090251,81.9485090251,9.34,0.02
 10/15  14:00:00,216.639675338,28.1143564323,1.71829422843,0.0,41.9242800987,36.8599292233,77.3961267615,66.8913664979,9.34,1.16476026356
 10/15  15:00:00,212.535858259,28.1143564323,2.05919970773,0.0,41.9242800987,36.8599292233,72.3208768013,61.8161819823,9.34,1.16469481892
 10/15  16:00:00,211.599816153,28.1143564323,2.2457404694,0.0,41.9242800987,36.8599292233,72.3630236651,63.0030236651,9.34,0.02
 10/15  17:00:00,178.49879254,28.1143564323,0.930133773992,0.0,27.9495200658,27.7759469175,96.710518554,88.5407191852,7.005,1.16479936878
 10/15  18:00:00,184.720313451,28.1143564323,0.0835428770179,0.0,13.9747600329,18.6919646116,133.147202513,127.3126187,4.67,1.16458381358
 10/15  19:00:00,168.572079281,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,164.67497756,159.98497756,4.67,0.02
 10/15  20:00:00,159.706835607,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,177.848810508,172.014311092,4.67,1.16449941606
 10/15  21:00:00,145.397563288,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,140.455339685,135.765339685,4.67,0.02
 10/15  22:00:00,85.9755300113,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561372533,0.0,1.75125,1.16436372533
 10/15  23:00:00,120.190442071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,90.2730896019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,85.4799873067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927820486,0.0,2.335,1.16427820486
 10/16  02:00:00,84.56974871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,83.4847013647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,89.1126734854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921157003,0.0,2.335,1.16421157003
 10/16  05:00:00,88.0813590168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,140.042886055,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,294.271901661,289.581901661,4.67,0.02
 10/16  07:00:00,139.660695108,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,289.612629233,283.778176831,4.67,1.16445240218
 10/16  08:00:00,213.153931839,28.1143564323,0.00846424058721,0.0,34.9369000822,32.3179380704,246.963187508,238.770687508,8.1725,0.02
 10/16  09:00:00,241.313712608,28.1143564323,0.214398912046,0.0,62.886420148,41.4019203762,192.57268356,180.900480665,10.5075,1.16470289438
 10/16  10:00:00,232.968165253,28.1143564323,0.599346663348,0.0,62.886420148,41.4019203762,160.744540869,149.072126755,10.5075,1.16491411419
 10/16  11:00:00,263.36067133,28.1143564323,0.974215368134,0.0,62.886420148,41.4019203762,130.458740246,118.78603414,10.5075,1.16520610662
 10/16  12:00:00,245.852736559,28.1143564323,1.50493122583,0.0,62.886420148,41.4019203762,105.074148285,93.4015061717,10.5075,1.16514211357
 10/16  13:00:00,245.951401642,28.1143564323,2.15484422136,0.0,62.886420148,41.4019203762,83.9390588234,72.2663197189,10.5075,1.16523910457
 10/16  14:00:00,243.039224762,28.1143564323,2.68314974273,0.0,62.886420148,41.4019203762,70.4976280107,58.8250543881,10.5075,1.16507362263
 10/16  15:00:00,239.231603996,28.1143564323,3.09836152969,0.0,62.886420148,41.4019203762,63.0950500363,51.4226403894,10.5075,1.16490964683
 10/16  16:00:00,239.191073823,28.1143564323,3.2914053028,0.0,62.886420148,41.4019203762,64.8632819313,53.1909537636,10.5075,1.1648281677
 10/16  17:00:00,238.709090397,28.1143564323,3.35299604433,0.0,62.886420148,41.4019203762,70.9796040017,59.3071342087,10.5075,1.16496979299
 10/16  18:00:00,241.561815499,28.1143564323,2.3435088817,0.0,41.9242800987,36.8599292233,88.3617100787,79.0017100787,9.34,0.02
 10/16  19:00:00,228.98696954,28.1143564323,1.20905968854,0.0,41.9242800987,36.8599292233,129.860193922,119.355397567,9.34,1.16479635427
 10/16  20:00:00,203.740765515,28.1143564323,0.578717750608,0.0,34.9369000822,32.3179380704,153.537141651,144.199955496,8.1725,1.16468615454
 10/16  21:00:00,145.823674247,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,126.253331359,121.563331359,4.67,0.02
 10/16  22:00:00,88.3882441394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994213021,0.0,2.335,1.1644213021
 10/16  23:00:00,122.469369117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,92.6074653985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921541,0.0,2.335,1.16421541
 10/17  01:00:00,85.0664120098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,84.2279985747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,83.8816675568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,105.967805576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923619041,0.0,2.335,1.16423619041
 10/17  05:00:00,105.706788665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,158.499951893,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,248.838783046,244.148783046,4.67,0.02
 10/17  07:00:00,152.066794238,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,237.264696077,231.430255077,4.67,1.16444099995
 10/17  08:00:00,216.326578309,28.1143564323,0.0654669092095,0.0,34.9369000822,32.3179380704,207.056645365,198.864145365,8.1725,0.02
 10/17  09:00:00,244.512259074,28.1143564323,0.60236704708,0.0,62.886420148,41.4019203762,158.133919626,146.461702877,10.5075,1.16471674949
 10/17  10:00:00,242.219256579,28.1143564323,1.4746448682,0.0,62.886420148,41.4019203762,109.19631681,97.5239962148,10.5075,1.16482059491
 10/17  11:00:00,280.368371641,28.1143564323,2.88617160556,0.0,62.886420148,41.4019203762,59.8097940347,48.1372316782,10.5075,1.16506235647
 10/17  12:00:00,268.28948424,28.1143564323,3.92460241801,0.0,62.886420148,41.4019203762,30.8042767242,19.1315322705,10.5075,1.16524445362
 10/17  13:00:00,269.567706767,28.1143564323,4.62982388558,0.0,62.886420148,41.4019203762,13.5608694291,1.88828243361,10.5075,1.16508699551
 10/17  14:00:00,268.504120437,28.1143564323,5.35556830387,0.0,62.886420148,41.4019203762,11.6724602394,0.0,10.5075,1.16496023942
 10/17  15:00:00,268.11000135,28.1143564323,6.05801020225,0.0,62.886420148,41.4019203762,11.6723150682,0.0,10.5075,1.16481506821
 10/17  16:00:00,271.231501111,28.1143564323,6.36608923624,0.0,62.886420148,41.4019203762,11.67243918,0.0,10.5075,1.16493917999
 10/17  17:00:00,269.356601289,28.1143564323,5.82017782832,0.0,62.886420148,41.4019203762,11.6723732701,0.0,10.5075,1.16487327008
 10/17  18:00:00,267.189127508,28.1143564323,3.99684803377,0.0,41.9242800987,36.8599292233,21.1265519056,10.6216878178,9.34,1.16486408782
 10/17  19:00:00,251.001289184,28.1143564323,3.10197791216,0.0,41.9242800987,36.8599292233,46.4025252292,37.0425252292,9.34,0.02
 10/17  20:00:00,217.991798904,28.1143564323,2.00081951878,0.0,34.9369000822,32.3179380704,71.270384135,61.9332441129,8.1725,1.16464002215
 10/17  21:00:00,154.67152906,28.1143564323,0.529932366459,0.0,13.9747600329,18.6919646116,52.3341091358,46.4995304892,4.67,1.16457864664
 10/17  22:00:00,100.653032241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,131.243270715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,101.885226638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920320568,0.0,2.335,1.16420320568
 10/18  01:00:00,93.2107802109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,91.5425955699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,90.0656585057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922481135,0.0,2.335,1.16422481135
 10/18  04:00:00,95.4406184713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,93.7222041912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,144.692504716,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,220.877416452,216.187416452,4.67,0.02
 10/18  07:00:00,144.302573505,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,224.76828589,218.933827259,4.67,1.16445863043
 10/18  08:00:00,216.808509013,28.1143564323,0.0912708689595,0.0,34.9369000822,32.3179380704,187.594660901,179.402160901,8.1725,0.02
 10/18  09:00:00,248.002233199,28.1143564323,1.17079209018,0.0,62.886420148,41.4019203762,126.964319216,115.292059899,10.5075,1.16475931687
 10/18  10:00:00,243.247461402,28.1143564323,2.18466299424,0.0,62.886420148,41.4019203762,88.9602796467,77.288063321,10.5075,1.16471632568
 10/18  11:00:00,274.719041269,28.1143564323,3.04424781154,0.0,62.886420148,41.4019203762,63.5987106464,51.9260200384,10.5075,1.16519060792
 10/18  12:00:00,259.195747786,28.1143564323,3.6777456089,0.0,62.886420148,41.4019203762,45.831167268,34.1585528044,10.5075,1.16511446361
 10/18  13:00:00,260.416601566,28.1143564323,4.3135508645,0.0,62.886420148,41.4019203762,27.8044635735,16.1317434957,10.5075,1.16522007788
 10/18  14:00:00,259.24903203,28.1143564323,4.80019274457,0.0,62.886420148,41.4019203762,14.5318967696,2.85930119241,10.5075,1.16509557719
 10/18  15:00:00,257.487175067,28.1143564323,5.29008232175,0.0,62.886420148,41.4019203762,11.6724521361,0.0,10.5075,1.16495213611
 10/18  16:00:00,258.838710487,28.1143564323,5.55557490505,0.0,62.886420148,41.4019203762,11.6723713816,0.0,10.5075,1.16487138159
 10/18  17:00:00,256.910710515,28.1143564323,5.16349519197,0.0,62.886420148,41.4019203762,19.0648527316,7.39233776696,10.5075,1.16501496466
 10/18  18:00:00,255.141605975,28.1143564323,3.41269738904,0.0,41.9242800987,36.8599292233,51.0886709439,40.5838570011,9.34,1.16481394286
 10/18  19:00:00,241.046381529,28.1143564323,2.07151844539,0.0,41.9242800987,36.8599292233,94.0354936129,84.6754936129,9.34,0.02
 10/18  20:00:00,211.9438228,28.1143564323,1.10808477853,0.0,34.9369000822,32.3179380704,111.612092166,102.274806728,8.1725,1.16478543818
 10/18  21:00:00,151.124861081,28.1143564323,0.162215780328,0.0,13.9747600329,18.6919646116,88.0416696368,82.2070737163,4.67,1.16459592049
 10/18  22:00:00,92.6651086524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,125.6670169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927933861,0.0,2.335,1.16427933861
 10/18  24:00:00,95.8321857955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,87.6705391558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,86.226341677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,85.1748238003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924197657,0.0,2.335,1.16424197657
 10/19  04:00:00,90.8053909798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,89.5174735189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,141.103463084,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,292.43902207,286.604784776,4.67,1.16423729427
 10/19  07:00:00,141.060377956,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,281.875279088,277.185279088,4.67,0.02
 10/19  08:00:00,215.044991281,28.1143564323,0.0469250343395,0.0,34.9369000822,32.3179380704,230.09824854,220.761148723,8.1725,1.16459981729
 10/19  09:00:00,245.570102167,28.1143564323,0.577723690172,0.0,62.886420148,41.4019203762,160.852149311,150.324649311,10.5075,0.02
 10/19  10:00:00,241.960071408,28.1143564323,1.16318910404,0.0,62.886420148,41.4019203762,122.427745578,110.755336365,10.5075,1.16490921352
 10/19  11:00:00,275.306106875,28.1143564323,1.99212764469,0.0,62.886420148,41.4019203762,86.2188299851,74.5462271114,10.5075,1.1651028737
 10/19  12:00:00,259.713148718,28.1143564323,2.68479936057,0.0,62.886420148,41.4019203762,63.8652230439,52.1924490749,10.5075,1.16527396896
 10/19  13:00:00,259.321621313,28.1143564323,3.35552064881,0.0,62.886420148,41.4019203762,45.4087911853,33.7361674167,10.5075,1.16512376856
 10/19  14:00:00,255.694388138,28.1143564323,3.93512175529,0.0,62.886420148,41.4019203762,31.590407803,19.9178692045,10.5075,1.16503859858
 10/19  15:00:00,252.983754649,28.1143564323,4.61506689551,0.0,62.886420148,41.4019203762,18.3723334208,6.69991923805,10.5075,1.16491418273
 10/19  16:00:00,253.196897425,28.1143564323,4.80952983727,0.0,62.886420148,41.4019203762,19.4205878811,7.74838860752,10.5075,1.16469927363
 10/19  17:00:00,252.901570163,28.1143564323,4.83516457702,0.0,62.886420148,41.4019203762,25.8942098821,14.2217350016,10.5075,1.16497488057
 10/19  18:00:00,254.387131558,28.1143564323,3.06740763644,0.0,41.9242800987,36.8599292233,62.9578217638,52.4530291357,9.34,1.16479262808
 10/19  19:00:00,238.501356232,28.1143564323,1.82630806935,0.0,41.9242800987,36.8599292233,103.022651532,92.5178399836,9.34,1.16481154839
 10/19  20:00:00,210.155563661,28.1143564323,0.906000276492,0.0,34.9369000822,32.3179380704,122.123743153,113.931243153,8.1725,0.02
 10/19  21:00:00,150.449545935,28.1143564323,0.0531002661093,0.0,13.9747600329,18.6919646116,98.5068654129,92.6722869149,4.67,1.16457849804
 10/19  22:00:00,92.3805321387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,125.910305287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929883128,0.0,2.335,1.16429883128
 10/19  24:00:00,96.777355916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,89.4686659775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,88.5824662632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923505964,0.0,2.335,1.16423505964
 10/20  03:00:00,87.8789673688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,109.707508686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,109.442977654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,162.34600981,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,219.107677687,213.273419106,4.67,1.16425858144
 10/20  07:00:00,156.566466509,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,213.391214573,208.701214573,4.67,0.02
 10/20  08:00:00,220.174461869,28.1143564323,0.0941636613296,0.0,34.9369000822,32.3179380704,184.096029468,174.758943041,8.1725,1.16458642694
 10/20  09:00:00,250.238580674,28.1143564323,0.868999014805,0.0,62.886420148,41.4019203762,139.019965047,128.492465047,10.5075,0.02
 10/20  10:00:00,246.307150007,28.1143564323,1.53268843275,0.0,62.886420148,41.4019203762,103.605805461,91.9334027981,10.5075,1.16490266318
 10/20  11:00:00,282.427531013,28.1143564323,2.50886885074,0.0,62.886420148,41.4019203762,65.3557599921,53.6832152566,10.5075,1.16504473552
 10/20  12:00:00,272.589107696,28.1143564323,3.47149903806,0.0,62.886420148,41.4019203762,34.3045577256,22.6318559844,10.5075,1.16520174122
 10/20  13:00:00,276.725543118,28.1143564323,4.39865527007,0.0,62.886420148,41.4019203762,14.0852855753,1.2672929864,10.5075,2.31049258893
 10/20  14:00:00,274.540832719,28.1143564323,5.05208292155,0.0,62.886420148,41.4019203762,11.672480819,0.0,10.5075,1.16498081899
 10/20  15:00:00,271.865782364,28.1143564323,5.53262553304,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  16:00:00,272.260915948,28.1143564323,5.77552558459,0.0,62.886420148,41.4019203762,11.6725306904,0.0,10.5075,1.16503069042
 10/20  17:00:00,270.655699175,28.1143564323,5.55394324901,0.0,62.886420148,41.4019203762,11.6724641627,0.0,10.5075,1.16496416271
 10/20  18:00:00,273.486368079,28.1143564323,4.19079350692,0.0,41.9242800987,36.8599292233,16.642816053,6.13801524801,9.34,1.16480080497
 10/20  19:00:00,253.9194316,28.1143564323,3.34931909382,0.0,41.9242800987,36.8599292233,39.3854000982,28.880718785,9.34,1.16468131327
 10/20  20:00:00,221.686386698,28.1143564323,2.40111001798,0.0,34.9369000822,32.3179380704,58.1546408341,48.8174011428,8.1725,1.16473969127
 10/20  21:00:00,158.576769423,28.1143564323,0.811606397986,0.0,13.9747600329,18.6919646116,31.1943965949,26.5043965949,4.67,0.02
 10/20  22:00:00,104.849565741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499423645,0.0,2.335,1.164423645
 10/20  23:00:00,136.693640827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,109.152214007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,97.291159356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554442574,0.0,1.75125,1.16429442574
 10/21  02:00:00,95.6013359769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,94.1488404737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,99.6472013386,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155451509,0.0,1.75125,1.1642951509
 10/21  05:00:00,98.2334435433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,137.756660683,28.1143564323,0.00512656383625,0.0,6.98738001645,14.1499734587,155.935239697,152.412739697,3.5025,0.02
 10/21  07:00:00,142.927054449,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,168.491831874,163.82479116,3.5025,1.16454071403
 10/21  08:00:00,198.781198503,28.1143564323,0.057832054363,0.0,20.9621400493,23.2339557645,152.280283699,146.422783699,5.8375,0.02
 10/21  09:00:00,226.994070354,28.1143564323,1.00720724717,0.0,41.9242800987,36.8599292233,105.142214704,94.6375423461,9.34,1.16467235819
 10/21  10:00:00,261.83038701,28.1143564323,2.62168230907,0.0,62.886420148,41.4019203762,57.9463664503,46.2740127971,10.5075,1.1648536532
 10/21  11:00:00,300.026726402,28.1143564323,3.76272729499,0.0,62.886420148,41.4019203762,18.6593047028,6.98678426494,10.5075,1.1650204379
 10/21  12:00:00,296.447882716,28.1143564323,5.05586015138,0.0,62.886420148,41.4019203762,11.6726736114,0.0,10.5075,1.1651736114
 10/21  13:00:00,305.007791894,28.1143564323,7.24959894959,0.0,62.886420148,41.4019203762,11.6727938066,0.0,10.5075,1.1652938066
 10/21  14:00:00,302.587258435,28.1143564323,8.77569926606,0.0,62.886420148,41.4019203762,11.6724044249,0.0,10.5075,1.16490442491
 10/21  15:00:00,297.433385727,28.1143564323,9.57297089646,0.0,62.886420148,41.4019203762,11.672556759,0.0,10.5075,1.16505675897
 10/21  16:00:00,293.968646148,28.1143564323,9.82365282379,0.0,62.886420148,41.4019203762,11.6724759775,0.0,10.5075,1.16497597746
 10/21  17:00:00,291.314619344,28.1143564323,9.18658550389,0.0,62.886420148,41.4019203762,11.6723816096,0.0,10.5075,1.16488160965
 10/21  18:00:00,273.95700523,28.1143564323,5.03445216858,0.0,34.9369000822,32.3179380704,10.8633145572,1.52586168942,8.1725,1.16495286777
 10/21  19:00:00,226.584245825,28.1143564323,1.85245305656,0.0,20.9621400493,23.2339557645,25.1559897039,19.2984897039,5.8375,0.02
 10/21  20:00:00,207.174132226,28.1143564323,1.2415336031,0.0,20.9621400493,23.2339557645,49.6546621575,42.6525067057,5.8375,1.1646554518
 10/21  21:00:00,155.721090167,28.1143564323,0.538714704736,0.0,6.98738001645,14.1499734587,25.632651418,20.9655601806,3.5025,1.1645912374
 10/21  22:00:00,108.721465697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,140.558718938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559621095,0.0,1.75125,1.16434621095
 10/21  24:00:00,113.269939449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,104.078314604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,104.022159167,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554972495,0.0,1.75125,1.16429972495
 10/22  03:00:00,104.139211588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,111.512203041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,111.421969237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548314662,0.0,1.75125,1.16423314662
 10/22  06:00:00,153.54111214,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,109.423417993,105.900917993,3.5025,0.02
 10/22  07:00:00,165.805436254,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,124.266094249,120.743594249,3.5025,0.02
 10/22  08:00:00,194.800962978,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,106.743271894,102.076440545,3.5025,1.16433134904
 10/22  09:00:00,177.789559727,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,85.2946216936,81.7721216936,3.5025,0.02
 10/22  10:00:00,217.053850687,28.1143564323,1.3644241023,0.0,27.9495200658,27.7759469175,56.0019778046,47.8323607365,7.005,1.16461706816
 10/22  11:00:00,246.062145098,28.1143564323,2.09024553597,0.0,27.9495200658,27.7759469175,27.6729807934,20.6479807934,7.005,0.02
 10/22  12:00:00,267.422324388,28.1143564323,4.12462743095,0.0,41.9242800987,36.8599292233,10.6342745295,0.129511232845,9.34,1.16476329664
 10/22  13:00:00,268.867321733,28.1143564323,4.72369726738,0.0,41.9242800987,36.8599292233,10.5047207427,0.0,9.34,1.16472074267
 10/22  14:00:00,263.332945502,28.1143564323,5.24632627586,0.0,41.9242800987,36.8599292233,10.5047958665,0.0,9.34,1.16479586645
 10/22  15:00:00,252.347445395,28.1143564323,4.38322121215,0.0,41.9242800987,36.8599292233,11.8084122306,2.44841223062,9.34,0.02
 10/22  16:00:00,245.720405458,28.1143564323,3.46754790082,0.0,41.9242800987,36.8599292233,26.1173476196,15.6125592762,9.34,1.1647883434
 10/22  17:00:00,214.768385133,28.1143564323,1.90787210496,0.0,27.9495200658,27.7759469175,44.0421574376,35.8724606074,7.005,1.16469683029
 10/22  18:00:00,226.840185746,28.1143564323,0.856257715117,0.0,13.9747600329,18.6919646116,57.8775936622,52.0430656313,4.67,1.1645280309
 10/22  19:00:00,216.311743006,28.1143564323,0.694550047591,0.0,13.9747600329,18.6919646116,65.4508636688,60.7608636688,4.67,0.02
 10/22  20:00:00,204.27363336,28.1143564323,0.615473115342,0.0,13.9747600329,18.6919646116,71.3429468563,65.5084494703,4.67,1.16449738602
 10/22  21:00:00,181.314340272,28.1143564323,0.602398318853,0.0,13.9747600329,18.6919646116,29.970263505,25.280263505,4.67,0.02
 10/22  22:00:00,120.351299905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555558975,0.0,1.75125,1.16430558975
 10/22  23:00:00,151.483547296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,128.127433798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,120.928029192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,119.671335039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924783679,0.0,2.335,1.16424783679
 10/23  03:00:00,118.207201882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,124.225886039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,122.382970256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924072194,0.0,2.335,1.16424072194
 10/23  06:00:00,173.411001801,28.1143564323,0.00910389100747,0.0,13.9747600329,18.6919646116,86.2873114326,81.5973114326,4.67,0.02
 10/23  07:00:00,182.506657565,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,108.175915592,103.485915592,4.67,0.02
 10/23  08:00:00,251.480357452,28.1143564323,1.0112511759,0.0,34.9369000822,32.3179380704,93.0885180593,83.7514030794,8.1725,1.16461497996
 10/23  09:00:00,283.764784783,28.1143564323,2.59314599245,0.0,62.886420148,41.4019203762,65.9202145775,54.247971806,10.5075,1.16474277153
 10/23  10:00:00,278.913548931,28.1143564323,3.10641946363,0.0,62.886420148,41.4019203762,49.368984392,38.841484392,10.5075,0.02
 10/23  11:00:00,300.94833153,28.1143564323,3.41681246103,0.0,62.886420148,41.4019203762,38.983324929,26.1655547985,10.5075,2.31027013052
 10/23  12:00:00,290.169545351,28.1143564323,3.87175105903,0.0,62.886420148,41.4019203762,25.8129823069,14.1402173373,10.5075,1.16526496959
