Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  18:00:00,253.618993836,28.1143564323,0.651617739263,0.0,62.886420148,41.4019203762,159.240091724,147.567570747,10.5075,1.16502097763
 11/08  19:00:00,250.879704733,28.1143564323,0.396413437485,0.0,41.9242800987,36.8599292233,165.205928301,154.70105284,9.34,1.16487546084
 11/08  20:00:00,236.042215809,28.1143564323,0.323130363608,0.0,41.9242800987,36.8599292233,172.126642283,161.621879576,9.34,1.16476270681
 11/08  21:00:00,209.933446767,28.1143564323,0.0805799915783,0.0,34.9369000822,32.3179380704,176.047955257,166.710765797,8.1725,1.16468945913
 11/08  22:00:00,151.488275335,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,142.003943649,137.313943649,4.67,0.02
 11/08  23:00:00,95.558532332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938633244,0.0,2.335,1.16438633244
 11/08  24:00:00,129.572192367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,99.846383528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,92.1869383669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,91.145826644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992767855,0.0,2.335,1.1642767855
 11/09  04:00:00,90.6029827877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,96.8630751844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,96.1942479472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921431939,0.0,2.335,1.16421431939
 11/09  07:00:00,145.270860482,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,247.497902038,242.807902038,4.67,0.02
 11/09  08:00:00,146.729964839,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,236.744411206,232.054411206,4.67,0.02
 11/09  09:00:00,221.702821865,28.1143564323,0.0402334329711,0.0,34.9369000822,32.3179380704,213.555767051,204.218659161,8.1725,1.16460789012
 11/09  10:00:00,248.384339177,28.1143564323,0.127030765563,0.0,62.886420148,41.4019203762,186.025438298,174.353238473,10.5075,1.16469982518
 11/09  11:00:00,238.692742967,28.1143564323,0.291244720368,0.0,62.886420148,41.4019203762,177.120524398,165.448125245,10.5075,1.16489915286
 11/09  12:00:00,267.587138495,28.1143564323,0.371371215621,0.0,62.886420148,41.4019203762,173.264160993,161.591385679,10.5075,1.16527531383
 11/09  13:00:00,247.948631023,28.1143564323,0.398348251193,0.0,62.886420148,41.4019203762,173.512640848,161.839871328,10.5075,1.16526952017
 11/09  14:00:00,245.039742062,28.1143564323,0.403963260847,0.0,62.886420148,41.4019203762,174.186274411,162.513613974,10.5075,1.16516043695
 11/09  15:00:00,240.319971526,28.1143564323,0.463780727171,0.0,62.886420148,41.4019203762,170.990364331,159.317783428,10.5075,1.16508090288
 11/09  16:00:00,236.117422268,28.1143564323,0.513769790299,0.0,62.886420148,41.4019203762,168.353386021,156.680904826,10.5075,1.16498119444
 11/09  17:00:00,234.4261017,28.1143564323,0.473850957366,0.0,62.886420148,41.4019203762,177.92371774,166.251269074,10.5075,1.16494866576
 11/09  18:00:00,245.35214513,28.1143564323,0.303218454153,0.0,62.886420148,41.4019203762,197.5698923,185.897461544,10.5075,1.16493075581
 11/09  19:00:00,241.691050313,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,211.577062248,201.07206993,9.34,1.16499231891
 11/09  20:00:00,223.967885826,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,227.37657814,216.87172598,9.34,1.16485215993
 11/09  21:00:00,197.230191584,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,239.611713768,231.419213768,8.1725,0.02
 11/09  22:00:00,139.025949342,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,217.635291499,211.800665271,4.67,1.16462622782
 11/09  23:00:00,80.7565828208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,115.689794194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930283359,0.0,2.335,1.16430283359
 11/10  01:00:00,84.0317855932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,78.1182166467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,77.8407845547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926344371,0.0,2.335,1.16426344371
 11/10  04:00:00,85.9737943694,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,18.0221840526,15.6671840526,2.335,0.02
 11/10  05:00:00,108.360448919,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,20.2620572804,17.9070572804,2.335,0.02
 11/10  06:00:00,112.392990469,12.239962755,0.0,0.0,3.49369000822,9.08398230582,34.1006643672,30.6013999517,2.335,1.1642644154
 11/10  07:00:00,150.651541229,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,427.559428723,422.869428723,4.67,0.02
 11/10  08:00:00,142.102432964,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,389.351292215,384.661292215,4.67,0.02
 11/10  09:00:00,209.142061016,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,339.069668517,329.732551214,8.1725,1.16461730315
 11/10  10:00:00,233.285936621,28.1143564323,0.0187902403704,0.0,62.886420148,41.4019203762,283.52638519,271.854094197,10.5075,1.1647909928
 11/10  11:00:00,223.919490453,28.1143564323,0.0383916944408,0.0,62.886420148,41.4019203762,257.87388816,246.201564352,10.5075,1.16482380817
 11/10  12:00:00,254.650938163,28.1143564323,0.0206451678145,0.0,62.886420148,41.4019203762,240.847126232,229.174422675,10.5075,1.16520355736
 11/10  13:00:00,233.481984619,28.1143564323,0.0,0.0,62.886420148,41.4019203762,235.681341481,224.008640899,10.5075,1.16520058225
 11/10  14:00:00,231.584523887,28.1143564323,0.0,0.0,62.886420148,41.4019203762,225.804524153,214.131655668,10.5075,1.165368485
 11/10  15:00:00,227.890545,28.1143564323,0.0,0.0,62.886420148,41.4019203762,211.80508067,200.13256474,10.5075,1.16501593
 11/10  16:00:00,224.322925669,28.1143564323,0.0183238447772,0.0,62.886420148,41.4019203762,211.184213562,199.511795312,10.5075,1.16491824976
 11/10  17:00:00,223.991380538,28.1143564323,0.0,0.0,62.886420148,41.4019203762,223.677844226,212.005456177,10.5075,1.16488804873
 11/10  18:00:00,237.362533108,28.1143564323,0.0,0.0,62.886420148,41.4019203762,235.575769062,223.903172631,10.5075,1.16509643138
 11/10  19:00:00,236.540878498,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,248.006630374,237.501694054,9.34,1.16493631943
 11/10  20:00:00,213.744482957,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,261.294647424,250.789849466,9.34,1.16479795732
 11/10  21:00:00,189.304268866,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,274.083255955,265.890755955,8.1725,0.02
 11/10  22:00:00,133.733988756,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,262.738226271,256.903607536,4.67,1.1646187351
 11/10  23:00:00,79.6899942094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,114.974845172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933170322,0.0,2.335,1.16433170322
 11/11  01:00:00,81.4570693707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,75.4414597928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,83.5763190305,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,19.0722103693,16.1567054239,1.75125,1.16425494541
 11/11  04:00:00,87.5928747282,12.239962755,0.0,0.0,3.49369000822,6.81298672936,31.3012612131,29.5300112131,1.75125,0.02
 11/11  05:00:00,94.2117709153,12.239962755,0.0,0.0,3.49369000822,6.81298672936,34.0549984559,32.2837484559,1.75125,0.02
 11/11  06:00:00,90.1278437416,8.60665471325,0.0,0.0,3.49369000822,6.81298672936,26.8288598226,23.9133202927,1.75125,1.16428952987
 11/11  07:00:00,119.667888216,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,493.119689048,489.597189048,3.5025,0.02
 11/11  08:00:00,118.593814765,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,451.069045975,447.546545975,3.5025,0.02
 11/11  09:00:00,154.034304455,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,382.600124542,377.93324982,3.5025,1.16437472117
 11/11  10:00:00,126.652369376,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,342.733418148,339.210918148,3.5025,0.02
 11/11  11:00:00,161.959435153,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,285.617215247,277.447467113,7.005,1.16474813308
 11/11  12:00:00,193.505914736,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,247.000925366,238.83125117,7.005,1.164674196
 11/11  13:00:00,200.423570906,28.1143564323,0.0527795996162,0.0,41.9242800987,36.8599292233,207.763992471,197.259255182,9.34,1.16473728969
 11/11  14:00:00,199.250386019,28.1143564323,0.0411147132237,0.0,41.9242800987,36.8599292233,185.861190721,176.501190721,9.34,0.02
 11/11  15:00:00,195.648256364,28.1143564323,0.0892924171507,0.0,41.9242800987,36.8599292233,174.066520124,163.561822252,9.34,1.16469787216
 11/11  16:00:00,192.459675086,28.1143564323,0.267822248539,0.0,41.9242800987,36.8599292233,169.767131173,159.26226542,9.34,1.16486575283
 11/11  17:00:00,192.044562256,28.1143564323,0.217287418707,0.0,41.9242800987,36.8599292233,182.782329258,172.277419786,9.34,1.16490947192
 11/11  18:00:00,176.350606621,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,233.513070787,226.488070787,7.005,0.02
 11/11  19:00:00,182.458334634,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,254.497428318,248.662781356,4.67,1.16464696158
 11/11  20:00:00,162.27307501,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,269.030420316,263.195778212,4.67,1.16464210369
 11/11  21:00:00,153.272971627,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,286.627112724,281.937112724,4.67,0.02
 11/11  22:00:00,138.596664511,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,266.399600986,260.565169536,4.67,1.16443144932
 11/11  23:00:00,77.6592282294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,113.336228827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,82.6398337877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556314712,0.0,1.75125,1.16431314712
 11/12  02:00:00,76.4768566078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,76.1374790151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,75.9141909304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555396385,0.0,1.75125,1.16430396385
 11/12  05:00:00,82.3263241981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,90.1478447974,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,13.4254370795,11.6541870795,1.75125,0.02
 11/12  07:00:00,120.370031503,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,394.638443802,389.97161981,3.5025,1.1643239917
 11/12  08:00:00,119.324928567,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,361.537055465,358.014555465,3.5025,0.02
 11/12  09:00:00,154.724782645,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,320.26051475,315.593590889,3.5025,1.16442386112
 11/12  10:00:00,127.939771177,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,288.546332673,285.023832673,3.5025,0.02
 11/12  11:00:00,163.067570336,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,250.576455603,242.406784785,7.005,1.16467081767
 11/12  12:00:00,193.853266348,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,239.503646001,232.478646001,7.005,0.02
 11/12  13:00:00,201.095051749,28.1143564323,0.0701494451473,0.0,41.9242800987,36.8599292233,216.323579644,205.818705239,9.34,1.16487440533
 11/12  14:00:00,200.397518017,28.1143564323,0.0189637236289,0.0,41.9242800987,36.8599292233,201.936048359,191.431173694,9.34,1.16487466497
 11/12  15:00:00,196.718259349,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,195.496709356,184.991886875,9.34,1.16482248067
 11/12  16:00:00,194.085469763,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,191.662816416,181.157997325,9.34,1.16481909164
 11/12  17:00:00,194.846667838,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,190.865708184,181.505708184,9.34,0.02
 11/12  18:00:00,180.889380308,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,224.408035676,216.238241855,7.005,1.16479382102
 11/12  19:00:00,187.52349718,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,236.765486002,230.930847424,4.67,1.16463857726
 11/12  20:00:00,168.357144902,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,256.392476044,251.702476044,4.67,0.02
 11/12  21:00:00,158.066016687,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,283.381707449,277.547103948,4.67,1.16460350103
 11/12  22:00:00,141.938155473,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,254.243783716,248.409351357,4.67,1.1644323594
 11/12  23:00:00,81.3889160183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,116.362213272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,86.8114365013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923324373,0.0,2.335,1.16423324373
 11/13  02:00:00,79.5710083097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,78.4698720431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,82.0788053599,4.07998758501,0.0,0.0,3.49369000822,9.08398230582,10.2286947057,7.87369470573,2.335,0.02
 11/13  05:00:00,96.9045366526,12.239962755,0.0,0.0,3.49369000822,9.08398230582,24.1253608629,20.6261529908,2.335,1.16420787208
 11/13  06:00:00,92.4392276895,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,16.1177337106,13.7627337106,2.335,0.02
 11/13  07:00:00,134.352157538,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,384.757464461,380.067464461,4.67,0.02
 11/13  08:00:00,133.480675485,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,346.9624896,341.128075233,4.67,1.16441436657
 11/13  09:00:00,209.885178495,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,308.169779572,299.977279572,8.1725,0.02
 11/13  10:00:00,235.547934789,28.1143564323,0.0267685410444,0.0,62.886420148,41.4019203762,274.622740783,262.95045001,10.5075,1.16479077333
 11/13  11:00:00,227.436151646,28.1143564323,0.0,0.0,62.886420148,41.4019203762,249.312434288,237.640085889,10.5075,1.16484839913
 11/13  12:00:00,258.933539342,28.1143564323,0.0522369424748,0.0,62.886420148,41.4019203762,206.63341681,194.960795702,10.5075,1.16512110803
 11/13  13:00:00,238.707108193,28.1143564323,0.168937731583,0.0,62.886420148,41.4019203762,178.922460328,167.249590813,10.5075,1.16536951468
 11/13  14:00:00,236.404066713,28.1143564323,0.404343467129,0.0,62.886420148,41.4019203762,165.377579044,152.559621908,10.5075,2.31045713571
 11/13  15:00:00,232.148012555,28.1143564323,0.555606142584,0.0,62.886420148,41.4019203762,156.439240134,144.766707787,10.5075,1.16503234765
 11/13  16:00:00,228.470821732,28.1143564323,0.719801906557,0.0,62.886420148,41.4019203762,148.946643582,137.274239792,10.5075,1.16490379002
 11/13  17:00:00,227.361615719,28.1143564323,0.616004078689,0.0,62.886420148,41.4019203762,164.643599543,154.116099543,10.5075,0.02
 11/13  18:00:00,239.168943449,28.1143564323,0.311505898114,0.0,62.886420148,41.4019203762,194.575160673,182.902531017,10.5075,1.1651296562
 11/13  19:00:00,236.920825732,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,230.422986677,219.917972503,9.34,1.16501417356
 11/13  20:00:00,220.344653274,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,253.953152611,243.448391931,9.34,1.16476068055
 11/13  21:00:00,195.560328793,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,268.163510771,258.826306155,8.1725,1.16470461588
 11/13  22:00:00,138.494609906,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,240.27788439,235.178043596,4.67,0.429840793645
 11/13  23:00:00,79.7976878058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.08941730307,0.0,2.335,0.754417303067
 11/13  24:00:00,115.112890763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,83.8830589948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921085626,0.0,2.335,1.16421085626
 11/14  02:00:00,77.963303542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,77.7762182579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,85.9629007965,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,17.3792907672,15.0242907672,2.335,0.02
 11/14  05:00:00,108.368188821,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,20.3536320256,16.854379082,2.335,1.16425294354
 11/14  06:00:00,112.417667772,12.239962755,0.0,0.0,3.49369000822,9.08398230582,30.4709882387,28.1159882387,2.335,0.02
 11/14  07:00:00,150.675738916,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,414.317650386,409.627650386,4.67,0.02
 11/14  08:00:00,142.2135932,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,376.465288605,370.630827821,4.67,1.16446078407
 11/14  09:00:00,209.431567058,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,310.813222138,302.620722138,8.1725,0.02
 11/14  10:00:00,235.201519289,28.1143564323,0.0590252349467,0.0,62.886420148,41.4019203762,239.140831932,227.468577288,10.5075,1.1647546433
 11/14  11:00:00,228.343483501,28.1143564323,0.116672008646,0.0,62.886420148,41.4019203762,183.976661829,172.304157763,10.5075,1.16500406588
 11/14  12:00:00,260.478497255,28.1143564323,0.628078228359,0.0,62.886420148,41.4019203762,146.5579879,134.885312167,10.5075,1.16517573357
 11/14  13:00:00,242.259619017,28.1143564323,0.993545090429,0.0,62.886420148,41.4019203762,123.745620927,112.072693531,10.5075,1.16542739507
 11/14  14:00:00,242.745494433,28.1143564323,1.58843669014,0.0,62.886420148,41.4019203762,101.77087219,88.9527933216,10.5075,2.31057886834
 11/14  15:00:00,240.554143969,28.1143564323,2.00290460837,0.0,62.886420148,41.4019203762,88.7930815016,77.1204852887,10.5075,1.16509621294
 11/14  16:00:00,237.99007349,28.1143564323,2.28938065128,0.0,62.886420148,41.4019203762,83.8901102798,72.2176408147,10.5075,1.16496946511
 11/14  17:00:00,236.277953366,28.1143564323,1.99003550196,0.0,62.886420148,41.4019203762,101.292214689,89.6197590988,10.5075,1.16495559059
 11/14  18:00:00,246.015064862,28.1143564323,1.37099453604,0.0,62.886420148,41.4019203762,129.230175857,117.557719274,10.5075,1.16495658311
 11/14  19:00:00,242.367875954,28.1143564323,0.61147766366,0.0,41.9242800987,36.8599292233,159.319358363,149.959358363,9.34,0.02
 11/14  20:00:00,218.068803769,28.1143564323,0.209773741164,0.0,41.9242800987,36.8599292233,194.861975939,184.357142975,9.34,1.16483296463
 11/14  21:00:00,192.19632412,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,201.332992727,191.99571393,8.1725,1.16477879649
 11/14  22:00:00,136.123347647,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,174.809377116,168.97478527,4.67,1.16459184519
 11/14  23:00:00,83.1761448206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,117.935100421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,86.2347501775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992194117,0.0,2.335,1.1642194117
 11/15  02:00:00,79.3173816349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,78.6287434346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,78.498734882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926234166,0.0,2.335,1.16426234166
 11/15  05:00:00,84.8015403629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,84.290308097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,134.929302801,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,344.923745377,340.233745377,4.67,0.02
 11/15  08:00:00,134.514683458,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,291.29274613,285.458315943,4.67,1.16443018754
 11/15  09:00:00,212.17472438,28.1143564323,0.0212919340011,0.0,34.9369000822,32.3179380704,226.791083344,218.598583344,8.1725,0.02
 11/15  10:00:00,242.435953735,28.1143564323,0.418048666425,0.0,62.886420148,41.4019203762,161.436071757,149.763737028,10.5075,1.16483472942
 11/15  11:00:00,236.771671329,28.1143564323,0.877033876503,0.0,62.886420148,41.4019203762,133.590075476,121.917593118,10.5075,1.16498235841
 11/15  12:00:00,270.037369255,28.1143564323,1.40616043807,0.0,62.886420148,41.4019203762,105.026959623,93.3541984672,10.5075,1.16526115621
 11/15  13:00:00,255.057472866,28.1143564323,2.0492034782,0.0,62.886420148,41.4019203762,82.5546504914,69.7367563051,10.5075,2.31039418628
 11/15  14:00:00,256.657920614,28.1143564323,2.77974494662,0.0,62.886420148,41.4019203762,59.9318175672,48.2589780037,10.5075,1.16533956354
 11/15  15:00:00,252.604007798,28.1143564323,3.18296160098,0.0,62.886420148,41.4019203762,53.079817536,41.4071264139,10.5075,1.16519112211
 11/15  16:00:00,247.582259867,28.1143564323,3.50886994251,0.0,62.886420148,41.4019203762,51.0002032222,39.3276371002,10.5075,1.16506612204
 11/15  17:00:00,249.87381685,28.1143564323,3.47119061116,0.0,62.886420148,41.4019203762,58.2537534372,46.5811989639,10.5075,1.16505447336
 11/15  18:00:00,255.228075161,28.1143564323,2.68455802075,0.0,62.886420148,41.4019203762,85.3534778821,73.6809201434,10.5075,1.1650577387
 11/15  19:00:00,248.282950981,28.1143564323,1.35374456238,0.0,41.9242800987,36.8599292233,115.65229884,105.147410655,9.34,1.16488818514
 11/15  20:00:00,230.995735773,28.1143564323,0.970621797734,0.0,41.9242800987,36.8599292233,133.398528151,124.038528151,9.34,0.02
 11/15  21:00:00,203.925476332,28.1143564323,0.674746586607,0.0,34.9369000822,32.3179380704,142.465750291,133.128541658,8.1725,1.16470863363
 11/15  22:00:00,145.321597555,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,107.940008597,102.105448157,4.67,1.16456043982
 11/15  23:00:00,86.7090642707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,120.661808831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,90.216713895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925900609,0.0,2.335,1.16425900609
 11/16  02:00:00,83.0757018602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,81.6677176695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,80.9059593298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923612049,0.0,2.335,1.16423612049
 11/16  05:00:00,86.6723677504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,85.6365631058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,135.15588488,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,317.337417033,311.503166899,4.67,1.16425013347
 11/16  08:00:00,135.018910497,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,286.549103319,281.859103319,4.67,0.02
 11/16  09:00:00,213.506708129,28.1143564323,0.0812761977196,0.0,34.9369000822,32.3179380704,215.980696322,206.643570118,8.1725,1.16462620414
 11/16  10:00:00,245.35589921,28.1143564323,0.660598225521,0.0,62.886420148,41.4019203762,145.687206255,135.159706255,10.5075,0.02
 11/16  11:00:00,241.100468064,28.1143564323,1.38484106675,0.0,62.886420148,41.4019203762,108.932916005,97.2605242383,10.5075,1.16489176638
 11/16  12:00:00,276.727370711,28.1143564323,2.43035699421,0.0,62.886420148,41.4019203762,70.6896619828,59.0170477934,10.5075,1.16511418939
 11/16  13:00:00,262.493831409,28.1143564323,3.06196260906,0.0,62.886420148,41.4019203762,51.3038623565,38.4857260604,10.5075,2.31063629606
 11/16  14:00:00,261.175572604,28.1143564323,3.5397198118,0.0,62.886420148,41.4019203762,38.7930221,27.1203368224,10.5075,1.16518527754
 11/16  15:00:00,256.015848433,28.1143564323,3.9364785344,0.0,62.886420148,41.4019203762,32.9137174096,21.2411379978,10.5075,1.16507941172
 11/16  16:00:00,253.190262436,28.1143564323,4.50617336877,0.0,62.886420148,41.4019203762,24.087647515,12.4151722944,10.5075,1.16497522065
 11/16  17:00:00,254.831550518,28.1143564323,4.32406277099,0.0,62.886420148,41.4019203762,35.6091743934,23.9367122085,10.5075,1.16496218485
 11/16  18:00:00,258.585494448,28.1143564323,3.34071641721,0.0,62.886420148,41.4019203762,68.0764152414,56.4039511521,10.5075,1.16496408929
 11/16  19:00:00,247.841257325,28.1143564323,1.53935928814,0.0,41.9242800987,36.8599292233,113.130382389,102.625358549,9.34,1.16502383977
 11/16  20:00:00,229.218440301,28.1143564323,0.961731207436,0.0,41.9242800987,36.8599292233,138.300319574,128.940319574,9.34,0.02
 11/16  21:00:00,202.607814629,28.1143564323,0.514388024891,0.0,34.9369000822,32.3179380704,159.369391709,150.032045944,8.1725,1.16484576486
 11/16  22:00:00,143.675755861,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,143.377560728,137.542929792,4.67,1.16463093597
 11/16  23:00:00,85.5263845864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,120.093819117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931505232,0.0,2.335,1.16431505232
 11/17  01:00:00,89.5005317416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,82.5342984462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,81.7636697695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925828346,0.0,2.335,1.16425828346
 11/17  04:00:00,81.0934819489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,102.788074394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,102.509030897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,152.131239261,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,304.372994641,298.538738226,4.67,1.16425641525
 11/17  08:00:00,145.155934093,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,262.091775755,257.401775755,4.67,0.02
 11/17  09:00:00,214.398313394,28.1143564323,0.0946794025236,0.0,34.9369000822,32.3179380704,200.94228814,191.605156486,8.1725,1.16463165485
 11/17  10:00:00,248.058342383,28.1143564323,0.837525584814,0.0,62.886420148,41.4019203762,134.120003236,122.447818909,10.5075,1.16468432683
 11/17  11:00:00,245.898853522,28.1143564323,1.68811389735,0.0,62.886420148,41.4019203762,92.5968723123,82.0693723123,10.5075,0.02
 11/17  12:00:00,284.230913925,28.1143564323,3.10029628033,0.0,62.886420148,41.4019203762,48.9298082389,36.1119055649,10.5075,2.310402674
 11/17  13:00:00,272.982220969,28.1143564323,3.94849810465,0.0,62.886420148,41.4019203762,22.5038899724,10.8309522128,10.5075,1.16543775962
 11/17  14:00:00,271.425562714,28.1143564323,4.28776123848,0.0,62.886420148,41.4019203762,13.6913633514,2.01852162078,10.5075,1.16534173062
 11/17  15:00:00,267.498602818,28.1143564323,4.57094073367,0.0,62.886420148,41.4019203762,11.6724988424,0.0,10.5075,1.16499884235
 11/17  16:00:00,262.838149844,28.1143564323,4.7753150228,0.0,62.886420148,41.4019203762,11.6724152517,0.0,10.5075,1.16491525168
 11/17  17:00:00,261.434183633,28.1143564323,4.19589148143,0.0,62.886420148,41.4019203762,29.861041355,18.1887031563,10.5075,1.16483819868
 11/17  18:00:00,262.923835999,28.1143564323,2.88254815909,0.0,62.886420148,41.4019203762,75.1024555113,63.4298262776,10.5075,1.16512923365
 11/17  19:00:00,254.914901089,28.1143564323,1.67404000682,0.0,41.9242800987,36.8599292233,102.820730257,92.3157484182,9.34,1.16498183925
 11/17  20:00:00,232.408966978,28.1143564323,1.32391330904,0.0,41.9242800987,36.8599292233,116.513844737,106.00898917,9.34,1.16485556704
 11/17  21:00:00,206.854994591,28.1143564323,0.931168439487,0.0,34.9369000822,32.3179380704,118.206049601,110.013549601,8.1725,0.02
 11/17  22:00:00,148.230339429,28.1143564323,0.120185471873,0.0,13.9747600329,18.6919646116,90.1693541426,84.3347597476,4.67,1.16459439497
 11/17  23:00:00,95.5023133891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,128.623328518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932276435,0.0,2.335,1.16432276435
 11/18  01:00:00,96.8304999631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,88.6077647738,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557187885,0.0,1.75125,1.16432187885
 11/18  03:00:00,87.5055004656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,86.7972102412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,93.2427002605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155225423,0.0,1.75125,1.1642725423
 11/18  06:00:00,92.3204087693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,129.511691603,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,221.13067673,217.60817673,3.5025,0.02
 11/18  08:00:00,132.036655279,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,203.927825438,199.260802175,3.5025,1.16452326239
 11/18  09:00:00,198.871955237,28.1143564323,0.0742379113316,0.0,20.9621400493,23.2339557645,156.79859285,150.94109285,5.8375,0.02
 11/18  10:00:00,226.166042008,28.1143564323,0.801539956971,0.0,41.9242800987,36.8599292233,109.998209662,99.4935133845,9.34,1.16469627794
 11/18  11:00:00,258.024558704,28.1143564323,2.05514416221,0.0,62.886420148,41.4019203762,75.7746927874,64.1022901162,10.5075,1.1649026712
 11/18  12:00:00,289.644901938,28.1143564323,2.56350680614,0.0,62.886420148,41.4019203762,60.3718694442,48.6992593772,10.5075,1.16511006697
 11/18  13:00:00,276.474304512,28.1143564323,2.7833005185,0.0,62.886420148,41.4019203762,53.6414413943,41.9686122365,10.5075,1.16532915781
 11/18  14:00:00,276.384313383,28.1143564323,2.99697495342,0.0,62.886420148,41.4019203762,49.0780693838,36.2601581747,10.5075,2.31041120917
 11/18  15:00:00,272.788555545,28.1143564323,3.1348309743,0.0,62.886420148,41.4019203762,43.8995666008,32.2270632694,10.5075,1.1650033314
 11/18  16:00:00,269.104239466,28.1143564323,3.18646678584,0.0,62.886420148,41.4019203762,43.6402027219,31.9677071426,10.5075,1.16499557932
 11/18  17:00:00,272.033888357,28.1143564323,3.1532358493,0.0,62.886420148,41.4019203762,46.4575787442,34.7851059691,10.5075,1.16497277513
 11/18  18:00:00,281.105843749,28.1143564323,3.0081018121,0.0,62.886420148,41.4019203762,54.3460482429,42.6736133227,10.5075,1.16493492023
 11/18  19:00:00,261.348836583,28.1143564323,1.62137956089,0.0,34.9369000822,32.3179380704,73.6452531148,65.4527531148,8.1725,0.02
 11/18  20:00:00,219.622051705,28.1143564323,0.713270263803,0.0,20.9621400493,23.2339557645,83.8324252303,76.8300196024,5.8375,1.16490562792
 11/18  21:00:00,207.302719216,28.1143564323,0.631844158686,0.0,20.9621400493,23.2339557645,85.8181256861,78.8158732789,5.8375,1.16475240725
 11/18  22:00:00,159.867122965,28.1143564323,0.187307561776,0.0,6.98738001645,14.1499734587,45.7647713281,41.0976958362,3.5025,1.16457549188
 11/18  23:00:00,114.93102811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,144.723132509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,117.852039583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558523184,0.0,1.75125,1.16433523184
 11/19  02:00:00,107.963579797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,107.140973432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552503567,0.0,1.75125,1.16427503567
 11/19  04:00:00,106.55388524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,113.760022234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,114.260001356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,156.512478019,28.1143564323,0.0293529709783,0.0,6.98738001645,14.1499734587,116.687581135,112.020754864,3.5025,1.16432627177
 11/19  08:00:00,163.552827893,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,117.344474427,113.821974427,3.5025,0.02
 11/19  09:00:00,198.95412755,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,99.2298510172,94.5629776938,3.5025,1.16437332342
 11/19  10:00:00,180.414311877,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,83.0591797797,79.5366797797,3.5025,0.02
 11/19  11:00:00,215.2468052,28.1143564323,0.958334024501,0.0,27.9495200658,27.7759469175,59.3822261458,51.2124902476,7.005,1.16473589825
 11/19  12:00:00,241.439984314,28.1143564323,1.18237285961,0.0,27.9495200658,27.7759469175,46.0530151462,37.8833303517,7.005,1.16468479456
 11/19  13:00:00,261.257505103,28.1143564323,3.07784477474,0.0,41.9242800987,36.8599292233,18.0340214912,8.67402149116,9.34,0.02
 11/19  14:00:00,262.708735923,28.1143564323,3.77776088635,0.0,41.9242800987,36.8599292233,10.7236755012,0.218889914315,9.34,1.16478558684
 11/19  15:00:00,254.406258801,28.1143564323,3.91192988364,0.0,41.9242800987,36.8599292233,10.5047549791,0.0,9.34,1.16475497914
 11/19  16:00:00,248.360148443,28.1143564323,3.84451034645,0.0,41.9242800987,36.8599292233,10.504762924,0.0,9.34,1.16476292397
 11/19  17:00:00,247.312384282,28.1143564323,3.30170840984,0.0,41.9242800987,36.8599292233,21.4444052469,10.9395799906,9.34,1.1648252563
 11/19  18:00:00,223.385002292,28.1143564323,1.49283455116,0.0,27.9495200658,27.7759469175,48.865058755,41.840058755,7.005,0.02
 11/19  19:00:00,224.907640587,28.1143564323,0.644217309036,0.0,13.9747600329,18.6919646116,63.2563609902,57.4217892124,4.67,1.16457177784
 11/19  20:00:00,207.691395587,28.1143564323,0.400187674339,0.0,13.9747600329,18.6919646116,79.3063320653,73.4715939522,4.67,1.16473811307
 11/19  21:00:00,193.125599667,28.1143564323,0.180222420908,0.0,13.9747600329,18.6919646116,94.4935747859,89.8035747859,4.67,0.02
 11/19  22:00:00,170.14125223,28.1143564323,0.0178700722154,0.0,13.9747600329,18.6919646116,70.8067450617,64.9722500517,4.67,1.16449500999
 11/19  23:00:00,109.438190076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,140.497158137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,116.644000807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920926894,0.0,2.335,1.16420926894
 11/20  02:00:00,108.378929356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,107.957696361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,108.095844117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925606503,0.0,2.335,1.16425606503
 11/20  05:00:00,115.699259203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,115.698218728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,168.81560775,28.1143564323,0.031812376618,0.0,13.9747600329,18.6919646116,118.106675509,113.416675509,4.67,0.02
 11/20  08:00:00,174.598053047,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,120.330331259,114.495834135,4.67,1.16449712367
 11/20  09:00:00,252.246219092,28.1143564323,0.777697529816,0.0,34.9369000822,32.3179380704,99.2164641786,89.8793725586,8.1725,1.16459162004
 11/20  10:00:00,281.866780495,28.1143564323,1.8761300432,0.0,62.886420148,41.4019203762,77.4744611501,66.9469611501,10.5075,0.02
 11/20  11:00:00,276.418233584,28.1143564323,2.24821605546,0.0,62.886420148,41.4019203762,72.519639333,60.8472695254,10.5075,1.16486980758
 11/20  12:00:00,299.474893107,28.1143564323,2.69564058027,0.0,62.886420148,41.4019203762,58.0833795998,46.4107753314,10.5075,1.16510426836
 11/20  13:00:00,289.401450333,28.1143564323,3.23613671352,0.0,62.886420148,41.4019203762,47.345946421,34.5277965982,10.5075,2.31064982274
 11/20  14:00:00,290.077909745,28.1143564323,3.58099491041,0.0,62.886420148,41.4019203762,39.3319226781,27.6592176703,10.5075,1.16520500781
 11/20  15:00:00,285.283972857,28.1143564323,3.84073442849,0.0,62.886420148,41.4019203762,34.2066995395,22.5340925434,10.5075,1.16510699612
 11/20  16:00:00,280.661563122,28.1143564323,3.88393326875,0.0,62.886420148,41.4019203762,34.4083441124,22.7358335172,10.5075,1.16501059522
 11/20  17:00:00,282.109982399,28.1143564323,3.6551749247,0.0,62.886420148,41.4019203762,41.6616389593,29.9891324619,10.5075,1.16500649735
 11/20  18:00:00,291.427982722,28.1143564323,3.51040915132,0.0,62.886420148,41.4019203762,47.1286775115,35.4561599718,10.5075,1.16501753969
 11/20  19:00:00,286.793507973,28.1143564323,2.87357274929,0.0,41.9242800987,36.8599292233,49.8919982167,39.3871226043,9.34,1.16487561231
 11/20  20:00:00,273.855312433,28.1143564323,2.51714209507,0.0,41.9242800987,36.8599292233,60.4384744934,49.933720016,9.34,1.16475447741
 11/20  21:00:00,245.149511729,28.1143564323,1.54577428702,0.0,34.9369000822,32.3179380704,74.3630332378,66.1705332378,8.1725,0.02
 11/20  22:00:00,176.595261152,28.1143564323,0.408885778419,0.0,13.9747600329,18.6919646116,45.6310752764,39.7964399402,4.67,1.16463533621
 11/20  23:00:00,117.857045309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,148.455589767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993096595,0.0,2.335,1.1643096595
 11/21  01:00:00,122.57187262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,113.434030932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,111.958736111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926654275,0.0,2.335,1.16426654275
 11/21  04:00:00,110.764999356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,134.194521475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,133.558129025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,186.185890241,28.1143564323,0.00432389747256,0.0,13.9747600329,18.6919646116,120.013870627,114.179599746,4.67,1.16427088012
 11/21  08:00:00,182.079854338,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,126.364692965,121.674692965,4.67,0.02
 11/21  09:00:00,248.111215723,28.1143564323,0.610052062864,0.0,34.9369000822,32.3179380704,109.200017363,99.8629335366,8.1725,1.1645838268
 11/21  10:00:00,279.155575975,28.1143564323,1.76118695514,0.0,62.886420148,41.4019203762,82.1988131524,70.526527312,10.5075,1.16478584047
 11/21  11:00:00,277.349488903,28.1143564323,2.50432450728,0.0,62.886420148,41.4019203762,64.6451909737,52.9728454982,10.5075,1.16484547544
 11/21  12:00:00,301.920914535,28.1143564323,3.07683490716,0.0,62.886420148,41.4019203762,50.0918098377,38.4190451479,10.5075,1.16526468982
 11/21  13:00:00,290.750268644,28.1143564323,3.39645401267,0.0,62.886420148,41.4019203762,43.4562973746,31.7835083741,10.5075,1.16528900044
 11/21  14:00:00,291.140043808,28.1143564323,3.7130817591,0.0,62.886420148,41.4019203762,35.550378858,23.8776732059,10.5075,1.16520565206
 11/21  15:00:00,286.325448211,28.1143564323,3.96878573663,0.0,62.886420148,41.4019203762,28.2919872988,16.6193358988,10.5075,1.16515140008
 11/21  16:00:00,277.99653758,28.1143564323,3.57367131364,0.0,62.886420148,41.4019203762,39.6861865327,28.0136106008,10.5075,1.1650759319
 11/21  17:00:00,272.554137019,28.1143564323,2.7043215193,0.0,62.886420148,41.4019203762,65.9729360429,54.3003658744,10.5075,1.16507016844
 11/21  18:00:00,273.809304707,28.1143564323,2.25428322378,0.0,62.886420148,41.4019203762,82.9216255349,71.2490458943,10.5075,1.16507964061
 11/21  19:00:00,265.29308719,28.1143564323,1.50796875138,0.0,41.9242800987,36.8599292233,97.1257965752,86.6208380728,9.34,1.16495850233
 11/21  20:00:00,240.974757719,28.1143564323,1.09140080482,0.0,41.9242800987,36.8599292233,114.936961039,104.432091579,9.34,1.1648694597
 11/21  21:00:00,210.305260059,28.1143564323,0.570756823068,0.0,34.9369000822,32.3179380704,135.497961529,126.160640097,8.1725,1.16482143167
 11/21  22:00:00,148.691123063,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,118.952771447,114.262771447,4.67,0.02
 11/21  23:00:00,95.2485023329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942578242,0.0,2.335,1.16442578242
 11/21  24:00:00,128.137632326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,96.9161993169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,88.4387911514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928125696,0.0,2.335,1.16428125696
 11/22  03:00:00,86.4617205812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,84.8027409363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,89.9665579625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923421727,0.0,2.335,1.16423421727
 11/22  06:00:00,88.2461993559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,139.399577756,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,309.734193563,305.044193563,4.67,0.02
 11/22  08:00:00,135.432453162,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,286.658798792,280.824327398,4.67,1.16447139453
 11/22  09:00:00,211.877307897,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,251.346996626,243.154496626,8.1725,0.02
 11/22  10:00:00,236.375751144,28.1143564323,0.0673603140033,0.0,62.886420148,41.4019203762,220.424942748,208.752612951,10.5075,1.1648297973
 11/22  11:00:00,226.76369175,28.1143564323,0.0377212515426,0.0,62.886420148,41.4019203762,209.354430814,197.681987452,10.5075,1.16494336188
 11/22  12:00:00,257.311954595,28.1143564323,0.159621550745,0.0,62.886420148,41.4019203762,202.080484684,190.407679259,10.5075,1.16530542501
 11/22  13:00:00,236.897284971,28.1143564323,0.293192529089,0.0,62.886420148,41.4019203762,192.941163,181.268350054,10.5075,1.1653129453
 11/22  14:00:00,234.831863621,28.1143564323,0.353432360539,0.0,62.886420148,41.4019203762,190.235843704,177.417941016,10.5075,2.31040268808
 11/22  15:00:00,230.963073465,28.1143564323,0.375252250168,0.0,62.886420148,41.4019203762,188.577807706,176.9052764,10.5075,1.16503130632
 11/22  16:00:00,227.618505385,28.1143564323,0.437618801743,0.0,62.886420148,41.4019203762,184.626986834,172.954566969,10.5075,1.16491986492
 11/22  17:00:00,230.791705638,28.1143564323,0.450638603549,0.0,62.886420148,41.4019203762,186.282199892,174.60977584,10.5075,1.16492405182
 11/22  18:00:00,240.878538241,28.1143564323,0.430624974056,0.0,62.886420148,41.4019203762,190.609709444,178.93726595,10.5075,1.16494349321
 11/22  19:00:00,239.256523199,28.1143564323,0.0623151853563,0.0,41.9242800987,36.8599292233,202.026208935,192.666208935,9.34,0.02
 11/22  20:00:00,222.920937356,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,214.327502051,203.822668145,9.34,1.16483390625
 11/22  21:00:00,197.467575514,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,223.799499902,214.462204451,8.1725,1.1647954505
 11/22  22:00:00,139.942211333,28.1143564323,0.00848578939473,0.0,13.9747600329,18.6919646116,192.957894046,187.123274572,4.67,1.16461947427
 11/22  23:00:00,82.1872407074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,117.075931053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,82.9815824459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557119156,0.0,1.75125,1.16432119156
 11/23  02:00:00,76.2934635207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,75.9790737822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,75.7999446206,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549384269,0.0,1.75125,1.16424384269
 11/23  05:00:00,82.2442633898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,94.1110736829,12.239962755,0.0,0.0,3.49369000822,6.81298672936,24.5666568811,22.7954068811,1.75125,0.02
 11/23  07:00:00,123.409105099,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,426.247631575,421.580812192,3.5025,1.16431938286
 11/23  08:00:00,118.893029135,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,394.434131632,390.911631632,3.5025,0.02
 11/23  09:00:00,154.376642236,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,329.247929039,324.581037802,3.5025,1.16439123694
 11/23  10:00:00,127.485352991,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,296.272824383,292.750324383,3.5025,0.02
 11/23  11:00:00,162.977921283,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,242.549539723,234.3798729,7.005,1.16466682384
 11/23  12:00:00,194.075802458,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,211.276537763,204.251537763,7.005,0.02
 11/23  13:00:00,201.12939251,28.1143564323,0.0782635992088,0.0,41.9242800987,36.8599292233,180.935839973,170.430940521,9.34,1.1648994522
 11/23  14:00:00,199.893119865,28.1143564323,0.133148383216,0.0,41.9242800987,36.8599292233,163.946831713,153.441908278,9.34,1.16492343579
 11/23  15:00:00,196.275275656,28.1143564323,0.349551779969,0.0,41.9242800987,36.8599292233,156.580575531,146.075682553,9.34,1.16489297814
 11/23  16:00:00,192.681422044,28.1143564323,0.40864875304,0.0,41.9242800987,36.8599292233,160.697730153,150.192817123,9.34,1.16491302949
 11/23  17:00:00,195.343838797,28.1143564323,0.260411809367,0.0,41.9242800987,36.8599292233,180.977353397,170.472554904,9.34,1.16479849361
 11/23  18:00:00,176.073126054,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,239.025504988,232.000504988,7.005,0.02
 11/23  19:00:00,181.81318506,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,279.06114395,273.226445241,4.67,1.16469870912
 11/23  20:00:00,161.660115618,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,292.690175741,286.855450112,4.67,1.16472562947
 11/23  21:00:00,153.123982955,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,291.375727234,286.685727234,4.67,0.02
 11/23  22:00:00,138.953850743,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,247.840287393,242.005800865,4.67,1.16448652778
 11/23  23:00:00,78.1984979607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,113.328549915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,84.5286305593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926938784,0.0,2.335,1.16426938784
 11/24  02:00:00,78.5705851711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,78.3078984221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,78.1072767186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925207283,0.0,2.335,1.16425207283
 11/24  05:00:00,100.54801194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,108.662070145,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,14.3517982213,11.9967982213,2.335,0.02
 11/24  07:00:00,154.362492715,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,364.345943616,359.655943616,4.67,0.02
 11/24  08:00:00,142.590749527,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,330.654586721,324.820088119,4.67,1.1644986028
 11/24  09:00:00,210.1912795,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,268.597948769,259.260847521,8.1725,1.16460124815
 11/24  10:00:00,235.521492965,28.1143564323,0.11668835658,0.0,62.886420148,41.4019203762,201.402601315,190.875101315,10.5075,0.02
 11/24  11:00:00,227.5615991,28.1143564323,0.403508062283,0.0,62.886420148,41.4019203762,162.799753706,151.127362556,10.5075,1.16489114993
 11/24  12:00:00,262.478225001,28.1143564323,0.972327442874,0.0,62.886420148,41.4019203762,129.351675688,117.6790384,10.5075,1.16513728837
 11/24  13:00:00,247.458326843,28.1143564323,1.69645845728,0.0,62.886420148,41.4019203762,100.408991293,87.5907425055,10.5075,2.31074878721
 11/24  14:00:00,247.35329716,28.1143564323,2.18036708253,0.0,62.886420148,41.4019203762,84.1809287444,72.5081615791,10.5075,1.16526716528
 11/24  15:00:00,241.481602619,28.1143564323,2.22563557888,0.0,62.886420148,41.4019203762,86.9866680015,75.3139910251,10.5075,1.16517697633
 11/24  16:00:00,235.0650008,28.1143564323,2.00795158211,0.0,62.886420148,41.4019203762,99.0613654032,87.3887772426,10.5075,1.16508816061
 11/24  17:00:00,234.914330092,28.1143564323,1.48074258416,0.0,62.886420148,41.4019203762,124.455441831,112.782848998,10.5075,1.16509283294
 11/24  18:00:00,243.479427848,28.1143564323,1.1501539344,0.0,62.886420148,41.4019203762,141.939543065,130.266930204,10.5075,1.16511286065
 11/24  19:00:00,241.846858875,28.1143564323,0.760944552623,0.0,41.9242800987,36.8599292233,151.163489826,140.65851181,9.34,1.1649780164
 11/24  20:00:00,218.156491203,28.1143564323,0.591245375789,0.0,41.9242800987,36.8599292233,166.243316306,155.738452661,9.34,1.16486364414
