Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  21:00:00,192.392724242,28.1143564323,0.229990387808,0.0,34.9369000822,32.3179380704,177.863555248,169.671055248,8.1725,0.02
 11/24  22:00:00,136.406142408,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,149.400377475,143.565766106,4.67,1.16461136923
 11/24  23:00:00,83.6051310331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,118.283700945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934504739,0.0,2.335,1.16434504739
 11/25  01:00:00,85.1819212596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,78.4000768077,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560309395,0.0,1.75125,1.16435309395
 11/25  03:00:00,78.0622120949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,77.8341634702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,84.0572405222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555914881,0.0,1.75125,1.16430914881
 11/25  06:00:00,83.5040550445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,124.710206936,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,305.67675971,302.15425971,3.5025,0.02
 11/25  08:00:00,120.388631901,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,285.370354169,280.70328121,3.5025,1.16457295971
 11/25  09:00:00,184.133076572,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,253.689818162,246.687764306,5.8375,1.16455385633
 11/25  10:00:00,203.978857089,28.1143564323,0.101614068039,0.0,41.9242800987,36.8599292233,203.71734936,194.35734936,9.34,0.02
 11/25  11:00:00,230.79639044,28.1143564323,0.38199051715,0.0,62.886420148,41.4019203762,167.33370128,155.661213838,10.5075,1.16498744184
 11/25  12:00:00,260.577367518,28.1143564323,0.725686460382,0.0,62.886420148,41.4019203762,153.565143033,141.892428144,10.5075,1.16521488938
 11/25  13:00:00,239.563035189,28.1143564323,0.813844682943,0.0,62.886420148,41.4019203762,147.770914227,136.098238297,10.5075,1.16517593065
 11/25  14:00:00,237.281410097,28.1143564323,0.975321763896,0.0,62.886420148,41.4019203762,140.179469987,127.361263229,10.5075,2.31070675798
 11/25  15:00:00,232.225962511,28.1143564323,0.709421029768,0.0,62.886420148,41.4019203762,161.441612347,149.768941541,10.5075,1.16517080679
 11/25  16:00:00,230.444464477,28.1143564323,0.840357888078,0.0,62.886420148,41.4019203762,153.382139769,141.709461376,10.5075,1.16517839292
 11/25  17:00:00,234.371685359,28.1143564323,0.949467685887,0.0,62.886420148,41.4019203762,145.26264839,133.590210487,10.5075,1.16493790209
 11/25  18:00:00,244.623209176,28.1143564323,0.813341906417,0.0,62.886420148,41.4019203762,158.888442078,147.215794432,10.5075,1.16514764565
 11/25  19:00:00,227.871220216,28.1143564323,0.0595887330647,0.0,34.9369000822,32.3179380704,190.459131756,181.121554925,8.1725,1.16507683088
 11/25  20:00:00,182.072129147,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,205.886794278,198.884512889,5.8375,1.16478138901
 11/25  21:00:00,171.342498856,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,212.427745389,206.570245389,5.8375,0.02
 11/25  22:00:00,127.753577791,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,190.627208112,185.960089281,3.5025,1.16461883175
 11/25  23:00:00,82.1271844801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,117.22952777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565609153,0.0,1.75125,1.16440609153
 11/26  01:00:00,86.4768711198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,80.131087062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,79.6427690306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554615494,0.0,1.75125,1.16429615494
 11/26  04:00:00,79.3209351002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,85.7614825643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,85.1751168258,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551933391,0.0,1.75125,1.16426933391
 11/26  07:00:00,125.622313013,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,336.557107273,333.034607273,3.5025,0.02
 11/26  08:00:00,122.085862067,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,326.749277881,322.082459338,3.5025,1.16431854259
 11/26  09:00:00,157.339288669,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,282.538309816,279.015809816,3.5025,0.02
 11/26  10:00:00,130.603035493,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,268.513564356,264.991064356,3.5025,0.02
 11/26  11:00:00,166.011558568,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,225.542423171,217.3727231,7.005,1.16470007079
 11/26  12:00:00,197.917805873,28.1143564323,0.0424582681941,0.0,27.9495200658,27.7759469175,186.855511495,178.685692658,7.005,1.16481883642
 11/26  13:00:00,206.27311807,28.1143564323,0.131697279829,0.0,41.9242800987,36.8599292233,156.162948057,145.658031025,9.34,1.16491703232
 11/26  14:00:00,205.039268078,28.1143564323,0.369077135254,0.0,41.9242800987,36.8599292233,147.353040393,136.848281836,9.34,1.16475855698
 11/26  15:00:00,200.966170281,28.1143564323,0.556323107657,0.0,41.9242800987,36.8599292233,139.305909409,129.945909409,9.34,0.02
 11/26  16:00:00,196.662479318,28.1143564323,0.650757008417,0.0,41.9242800987,36.8599292233,140.579409784,130.074670291,9.34,1.16473949314
 11/26  17:00:00,197.981596889,28.1143564323,0.494181279439,0.0,41.9242800987,36.8599292233,159.817553838,149.312751542,9.34,1.16480229636
 11/26  18:00:00,178.360660199,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,215.606543627,207.436775093,7.005,1.16476853435
 11/26  19:00:00,183.965855802,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,228.187053681,223.497053681,4.67,0.02
 11/26  20:00:00,164.3962071,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,222.439341106,216.604680448,4.67,1.16466065777
 11/26  21:00:00,155.848313043,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,218.235746056,212.401242093,4.67,1.16450396257
 11/26  22:00:00,141.489905963,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,178.45460133,173.76460133,4.67,0.02
 11/26  23:00:00,81.6337757132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559450947,0.0,1.75125,1.16434450947
 11/26  24:00:00,116.661099369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,88.5281571663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,82.6417145837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,82.8234081332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926348125,0.0,2.335,1.16426348125
 11/27  04:00:00,82.9411430204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  05:00:00,89.4911752525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,89.2224177486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921190466,0.0,2.335,1.16421190466
 11/27  07:00:00,142.448108587,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,269.947593493,265.257593493,4.67,0.02
 11/27  08:00:00,140.780553598,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,245.814102058,241.124102058,4.67,0.02
 11/27  09:00:00,218.828889177,28.1143564323,0.0670196212069,0.0,34.9369000822,32.3179380704,194.093791623,184.756643536,8.1725,1.16464808614
 11/27  10:00:00,247.84111237,28.1143564323,0.382955930924,0.0,62.886420148,41.4019203762,154.679625321,143.007343084,10.5075,1.16478223659
 11/27  11:00:00,237.701148783,28.1143564323,0.666244787921,0.0,62.886420148,41.4019203762,144.189122696,132.516590568,10.5075,1.16503212794
 11/27  12:00:00,267.061369136,28.1143564323,0.869851900186,0.0,62.886420148,41.4019203762,130.294219781,118.621519888,10.5075,1.16519989321
 11/27  13:00:00,247.38512991,28.1143564323,0.932442719638,0.0,62.886420148,41.4019203762,125.334936666,113.662217065,10.5075,1.16521960128
 11/27  14:00:00,242.915573374,28.1143564323,0.853454728759,0.0,62.886420148,41.4019203762,139.935676911,128.262736565,10.5075,1.16544034675
 11/27  15:00:00,236.327623548,28.1143564323,0.626116943622,0.0,62.886420148,41.4019203762,166.409710654,154.737057447,10.5075,1.16515320725
 11/27  16:00:00,231.386339563,28.1143564323,0.45868035394,0.0,62.886420148,41.4019203762,184.467011637,172.794402569,10.5075,1.16510906793
 11/27  17:00:00,234.719402404,28.1143564323,0.36748672749,0.0,62.886420148,41.4019203762,195.378977686,183.706365252,10.5075,1.16511243389
 11/27  18:00:00,244.31346931,28.1143564323,0.315222397755,0.0,62.886420148,41.4019203762,203.141437378,191.468806011,10.5075,1.16513136757
 11/27  19:00:00,242.278407412,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,211.283540738,200.778500044,9.34,1.16504069352
 11/27  20:00:00,226.74399226,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,216.585660552,206.080850695,9.34,1.16480985655
 11/27  21:00:00,201.13084048,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,228.131463479,218.794182479,8.1725,1.16478099979
 11/27  22:00:00,142.962020942,28.1143564323,0.00875224760666,0.0,13.9747600329,18.6919646116,202.706293179,196.871681438,4.67,1.16461174112
 11/27  23:00:00,85.0492349596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,119.971010233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,88.5111806914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924065268,0.0,2.335,1.16424065268
 11/28  02:00:00,81.526695792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,80.1795584352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,78.9887238287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922616171,0.0,2.335,1.16422616171
 11/28  05:00:00,104.606225745,4.07998758501,0.0,0.0,3.49369000822,9.08398230582,10.1487083959,7.79370839586,2.335,0.02
 11/28  06:00:00,112.784457653,12.239962755,0.0,0.0,3.49369000822,9.08398230582,26.5798964807,24.2248964807,2.335,0.02
 11/28  07:00:00,154.174331693,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,406.845195887,402.155195887,4.67,0.02
 11/28  08:00:00,142.259638835,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,366.676912879,360.842434606,4.67,1.16447827295
 11/28  09:00:00,209.224546087,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,322.826199535,313.489110606,8.1725,1.16458892881
 11/28  10:00:00,233.269238345,28.1143564323,0.0,0.0,62.886420148,41.4019203762,288.305991015,277.778491015,10.5075,0.02
 11/28  11:00:00,223.636472481,28.1143564323,0.0,0.0,62.886420148,41.4019203762,274.427962228,262.755571912,10.5075,1.16489031533
 11/28  12:00:00,254.24341547,28.1143564323,0.0,0.0,62.886420148,41.4019203762,265.049868636,253.377220544,10.5075,1.16514809189
 11/28  13:00:00,232.931650366,28.1143564323,0.0,0.0,62.886420148,41.4019203762,258.104548256,245.286245438,10.5075,2.31080281804
 11/28  14:00:00,230.805289565,28.1143564323,0.0,0.0,62.886420148,41.4019203762,258.917931924,247.245125212,10.5075,1.16530671159
 11/28  15:00:00,226.935019663,28.1143564323,0.0,0.0,62.886420148,41.4019203762,263.31753235,251.644808187,10.5075,1.16522416288
 11/28  16:00:00,223.445278448,28.1143564323,0.0,0.0,62.886420148,41.4019203762,264.560637265,252.88822107,10.5075,1.16491619544
 11/28  17:00:00,226.790285177,28.1143564323,0.0,0.0,62.886420148,41.4019203762,267.896976832,256.224320442,10.5075,1.16515638982
 11/28  18:00:00,236.926073128,28.1143564323,0.0,0.0,62.886420148,41.4019203762,279.193240698,267.520789855,10.5075,1.16495084341
 11/28  19:00:00,236.315594301,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,290.268023504,279.762965913,9.34,1.16505759117
 11/28  20:00:00,213.430615541,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,295.04633545,284.541569655,9.34,1.16476579497
 11/28  21:00:00,189.025711595,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,306.181995331,296.844764181,8.1725,1.16473115079
 11/28  22:00:00,133.562787699,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,285.474281024,280.784281024,4.67,0.02
 11/28  23:00:00,79.438755925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944167331,0.0,2.335,1.16444167331
 11/28  24:00:00,114.778327951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,83.5612583627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,77.567815513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992696594,0.0,2.335,1.1642696594
 11/29  03:00:00,89.8310791123,12.239962755,0.0,0.0,3.49369000822,9.08398230582,27.1148616864,24.7598616864,2.335,0.02
 11/29  04:00:00,89.862124078,12.239962755,0.0,0.0,3.49369000822,9.08398230582,29.2200377765,26.8650377765,2.335,0.02
 11/29  05:00:00,92.5434878154,8.38331494164,0.0,0.0,3.49369000822,9.08398230582,24.9390317662,22.5840317662,2.335,0.02
 11/29  06:00:00,96.2312976761,12.6866422983,0.0,0.0,3.49369000822,9.08398230582,43.6845827646,40.1853260139,2.335,1.16425675065
 11/29  07:00:00,137.303145362,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,461.455244802,456.765244802,4.67,0.02
 11/29  08:00:00,132.61363113,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,427.449011663,421.61460741,4.67,1.16440425236
 11/29  09:00:00,208.878223955,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,384.808491605,376.615991605,8.1725,0.02
 11/29  10:00:00,233.026373349,28.1143564323,0.0,0.0,62.886420148,41.4019203762,342.62773203,330.955538966,10.5075,1.16469306408
 11/29  11:00:00,223.25328381,28.1143564323,0.0,0.0,62.886420148,41.4019203762,317.30339577,305.630982212,10.5075,1.16491355733
 11/29  12:00:00,254.082944584,28.1143564323,0.0,0.0,62.886420148,41.4019203762,295.971872462,284.299073786,10.5075,1.16529867614
 11/29  13:00:00,232.690856388,28.1143564323,0.0,0.0,62.886420148,41.4019203762,284.665421279,272.992598508,10.5075,1.16532277149
 11/29  14:00:00,230.656228893,28.1143564323,0.0,0.0,62.886420148,41.4019203762,275.554375611,262.736409188,10.5075,2.31046642319
 11/29  15:00:00,226.833690912,28.1143564323,0.0,0.0,62.886420148,41.4019203762,271.910451833,260.237868782,10.5075,1.16508305111
 11/29  16:00:00,223.428427898,28.1143564323,0.0,0.0,62.886420148,41.4019203762,271.832400359,260.159915904,10.5075,1.16498445493
 11/29  17:00:00,226.81014971,28.1143564323,0.0,0.0,62.886420148,41.4019203762,274.294784665,262.622280705,10.5075,1.16500396077
 11/29  18:00:00,236.975461446,28.1143564323,0.0,0.0,62.886420148,41.4019203762,278.361819922,266.68928088,10.5075,1.16503904214
 11/29  19:00:00,236.365719814,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,289.073588487,278.568694856,9.34,1.16489363077
 11/29  20:00:00,220.224360289,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,310.646274131,301.286274131,9.34,0.02
 11/29  21:00:00,195.267115128,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,338.728693329,329.391457776,8.1725,1.16473555352
 11/29  22:00:00,138.339416817,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,326.130908948,320.296300911,4.67,1.16460803679
 11/29  23:00:00,79.3565870454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,114.611373858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993121074,0.0,2.335,1.1643121074
 11/30  01:00:00,87.4142856608,4.07998758501,0.0,0.0,3.49369000822,9.08398230582,11.9812536993,9.62625369926,2.335,0.02
 11/30  02:00:00,90.0415110684,12.3888559361,0.0,0.0,3.49369000822,9.08398230582,31.8624416685,29.5074416685,2.335,0.02
 11/30  03:00:00,86.2006817135,8.60665471325,0.0,0.0,3.49369000822,9.08398230582,27.1358443499,24.7808443499,2.335,0.02
 11/30  04:00:00,92.644655537,15.2271796343,0.0,0.0,3.49369000822,9.08398230582,48.7133177869,45.214042265,2.335,1.16427552185
 11/30  05:00:00,99.4959986107,15.3760728154,0.0,0.0,3.49369000822,9.08398230582,48.7128203395,46.3578203395,2.335,0.02
 11/30  06:00:00,96.8814509507,13.2171070283,0.0,0.0,3.49369000822,9.08398230582,42.1832928114,39.8282928114,2.335,0.02
 11/30  07:00:00,137.165572207,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,498.32441176,492.490157936,4.67,1.16425382363
 11/30  08:00:00,132.65056773,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,452.623752589,447.933752589,4.67,0.02
 11/30  09:00:00,208.893046532,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,386.877938555,377.540844484,8.1725,1.16459407039
 11/30  10:00:00,233.079848183,28.1143564323,0.0,0.0,62.886420148,41.4019203762,312.892239645,302.364739645,10.5075,0.02
 11/30  11:00:00,223.424374736,28.1143564323,0.0,0.0,62.886420148,41.4019203762,278.555745713,266.883202844,10.5075,1.16504286893
 11/30  12:00:00,254.531826117,28.1143564323,0.0397643122109,0.0,62.886420148,41.4019203762,247.083941424,234.265928162,10.5075,2.31051326125
 11/30  13:00:00,233.71812717,28.1143564323,0.0411877539494,0.0,62.886420148,41.4019203762,220.749653501,209.076899993,10.5075,1.16525350868
 11/30  14:00:00,231.880151209,28.1143564323,0.0169885217512,0.0,62.886420148,41.4019203762,205.337388442,193.664807083,10.5075,1.16508135891
 11/30  15:00:00,228.195956908,28.1143564323,0.0578909355199,0.0,62.886420148,41.4019203762,193.236360171,181.563707321,10.5075,1.16515285015
 11/30  16:00:00,224.766930229,28.1143564323,0.167240353713,0.0,62.886420148,41.4019203762,192.849743157,181.177148033,10.5075,1.16509512352
 11/30  17:00:00,227.452833938,28.1143564323,0.0194421407116,0.0,62.886420148,41.4019203762,215.831112134,204.158503264,10.5075,1.16510887048
 11/30  18:00:00,237.09590725,28.1143564323,0.0,0.0,62.886420148,41.4019203762,241.916927775,230.24428953,10.5075,1.16513824464
 11/30  19:00:00,236.382401772,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,261.862295997,251.357262532,9.34,1.16503346421
 11/30  20:00:00,220.21430482,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,274.099987737,263.595212328,9.34,1.16477540832
 11/30  21:00:00,195.313359957,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,286.825139736,277.48789141,8.1725,1.16474832576
 11/30  22:00:00,138.379602528,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,251.606569589,246.916569589,4.67,0.02
 11/30  23:00:00,79.8603116577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943603246,0.0,2.335,1.16443603246
 11/30  24:00:00,115.670552517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,85.3106188353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,80.0952153743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925516201,0.0,2.335,1.16425516201
 12/01  03:00:00,81.5090992779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,84.3507872273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,109.975743423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922140244,0.0,2.335,1.16422140244
 12/01  06:00:00,111.446597274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,167.47637983,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,240.822083117,236.132083117,4.67,0.02
 12/01  08:00:00,162.817484037,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,209.201114526,203.366617276,4.67,1.16449725055
 12/01  09:00:00,231.379526265,28.1143564323,0.0943749937172,0.0,34.9369000822,32.3179380704,174.184721291,165.992221291,8.1725,0.02
 12/01  10:00:00,260.642921351,28.1143564323,0.456830012168,0.0,62.886420148,41.4019203762,141.957779874,130.285465088,10.5075,1.16481478551
 12/01  11:00:00,254.168061252,28.1143564323,0.853767539532,0.0,62.886420148,41.4019203762,123.539452436,111.8670375,10.5075,1.16491493672
 12/01  12:00:00,283.102940247,28.1143564323,1.23269404313,0.0,62.886420148,41.4019203762,102.74830941,91.0755655295,10.5075,1.16524388007
 12/01  13:00:00,270.190649435,28.1143564323,1.73980068029,0.0,62.886420148,41.4019203762,86.9322139322,74.114245406,10.5075,2.31046852622
 12/01  14:00:00,271.118082844,28.1143564323,2.09829279119,0.0,62.886420148,41.4019203762,72.3543166096,60.6813771004,10.5075,1.1654395092
 12/01  15:00:00,266.766599239,28.1143564323,2.26576059384,0.0,62.886420148,41.4019203762,67.0393903094,55.3668185446,10.5075,1.16507176485
 12/01  16:00:00,262.580614323,28.1143564323,2.35941279558,0.0,62.886420148,41.4019203762,64.8062773897,53.1337811448,10.5075,1.16499624491
 12/01  17:00:00,264.55132109,28.1143564323,2.22157280582,0.0,62.886420148,41.4019203762,72.0437555448,60.3712393865,10.5075,1.16501615834
 12/01  18:00:00,272.395712626,28.1143564323,1.9588087874,0.0,62.886420148,41.4019203762,84.745552704,73.073001001,10.5075,1.16505170299
 12/01  19:00:00,267.275768973,28.1143564323,1.27271978276,0.0,41.9242800987,36.8599292233,97.0821207138,86.5771916128,9.34,1.16492910097
 12/01  20:00:00,246.19613131,28.1143564323,0.927843161757,0.0,41.9242800987,36.8599292233,111.494057837,100.989231511,9.34,1.16482632645
 12/01  21:00:00,219.54501193,28.1143564323,0.667345732179,0.0,34.9369000822,32.3179380704,115.176020894,106.983520894,8.1725,0.02
 12/01  22:00:00,155.271742578,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,112.545032469,106.710378815,4.67,1.16465365486
 12/01  23:00:00,99.5797375613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,130.937316718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932136037,0.0,2.335,1.16432136037
 12/02  01:00:00,96.2045864097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,85.5375758105,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558793998,0.0,1.75125,1.16433793998
 12/02  03:00:00,82.4837186811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,80.1338419253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,84.6946633744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554941134,0.0,1.75125,1.16429941134
 12/02  06:00:00,90.6346389717,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,19.0945532591,17.3233032591,1.75125,0.02
 12/02  07:00:00,123.332518549,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,428.060228649,424.537728649,3.5025,0.02
 12/02  08:00:00,118.70782244,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,406.754723681,402.087647649,3.5025,1.1645760322
 12/02  09:00:00,181.515992165,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,381.11255722,374.110487981,5.8375,1.16456923877
 12/02  10:00:00,198.148533743,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,333.668083094,324.308083094,9.34,0.02
 12/02  11:00:00,223.35131909,28.1143564323,0.0,0.0,62.886420148,41.4019203762,294.123308127,282.450783639,10.5075,1.16502448809
 12/02  12:00:00,254.177134286,28.1143564323,0.0364907220835,0.0,62.886420148,41.4019203762,263.85103496,252.178263414,10.5075,1.16527154582
 12/02  13:00:00,232.790633118,28.1143564323,0.0,0.0,62.886420148,41.4019203762,249.402996111,236.58507191,10.5075,2.31042420055
 12/02  14:00:00,230.73783561,28.1143564323,0.0,0.0,62.886420148,41.4019203762,238.582224787,226.909302552,10.5075,1.16542223447
 12/02  15:00:00,226.934577378,28.1143564323,0.0,0.0,62.886420148,41.4019203762,233.473866261,221.801322452,10.5075,1.16504380887
 12/02  16:00:00,223.524800713,28.1143564323,0.0,0.0,62.886420148,41.4019203762,239.134642766,227.462072188,10.5075,1.16507057822
 12/02  17:00:00,226.913627242,28.1143564323,0.0,0.0,62.886420148,41.4019203762,251.222244291,239.549662665,10.5075,1.16508162626
 12/02  18:00:00,237.065335855,28.1143564323,0.0,0.0,62.886420148,41.4019203762,267.690946748,256.018369837,10.5075,1.16507691064
 12/02  19:00:00,222.641027905,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,294.861577341,285.524049904,8.1725,1.16502743762
 12/02  20:00:00,177.004172489,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,323.89967694,316.89740491,5.8375,1.16477203006
 12/02  21:00:00,166.762109957,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,341.978245176,336.120745176,5.8375,0.02
 12/02  22:00:00,124.07710972,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,314.571707135,309.904603572,3.5025,1.16460356313
 12/02  23:00:00,77.0708102355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570165756,0.0,1.75125,1.16445165756
 12/02  24:00:00,112.338423482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,81.0501454241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,87.5170538081,12.239962755,0.0,0.0,3.49369000822,6.81298672936,32.5440510633,29.6285522604,1.75125,1.16424880288
 12/03  03:00:00,87.8499527918,12.5377491172,0.0,0.0,3.49369000822,6.81298672936,34.9140466523,33.1427966523,1.75125,0.02
 12/03  04:00:00,83.7400401683,8.45776153218,0.0,0.0,3.49369000822,6.81298672936,27.2116693912,25.4404193912,1.75125,0.02
 12/03  05:00:00,95.8813852043,14.1773685845,0.0,0.0,3.49369000822,6.81298672936,47.0879843624,44.1724814241,1.75125,1.16425293821
 12/03  06:00:00,96.981168558,15.5739363892,0.0,0.0,3.49369000822,6.81298672936,46.7414930052,44.9702430052,1.75125,0.02
 12/03  07:00:00,123.126845267,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,517.290507421,513.768007421,3.5025,0.02
 12/03  08:00:00,118.488528443,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,475.070639507,470.403785233,3.5025,1.16435427463
 12/03  09:00:00,153.956725834,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,392.950248482,389.427748482,3.5025,0.02
 12/03  10:00:00,126.506147916,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,358.958473927,354.29157139,3.5025,1.16440253643
 12/03  11:00:00,161.580661485,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,301.098150267,294.073150267,7.005,0.02
 12/03  12:00:00,193.328208231,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,261.939820579,253.770098997,7.005,1.16472158153
 12/03  13:00:00,200.13454904,28.1143564323,0.0464322547803,0.0,41.9242800987,36.8599292233,220.611925834,210.1070309,9.34,1.16489493428
 12/03  14:00:00,198.968709253,28.1143564323,0.0402029718504,0.0,41.9242800987,36.8599292233,199.857412961,189.352569791,9.34,1.16484317078
 12/03  15:00:00,195.331219682,28.1143564323,0.0159614001419,0.0,41.9242800987,36.8599292233,188.080949925,177.576125963,9.34,1.16482396124
 12/03  16:00:00,191.799549472,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,188.773198795,179.413198795,9.34,0.02
 12/03  17:00:00,194.910809576,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,200.534868213,190.029957208,9.34,1.16491100509
 12/03  18:00:00,176.338603283,28.1143564323,0.0112074887787,0.0,27.9495200658,27.7759469175,242.308577368,234.138673884,7.005,1.16490348326
 12/03  19:00:00,182.591816081,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,260.708683052,254.874036151,4.67,1.16464690043
 12/03  20:00:00,162.769317025,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,261.811637607,257.121637607,4.67,0.02
 12/03  21:00:00,153.967045451,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,268.756898174,262.922324013,4.67,1.16457416045
 12/03  22:00:00,139.594638173,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,230.529947252,224.695518299,4.67,1.164428953
 12/03  23:00:00,78.6987308965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,113.6314281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,84.9123895637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923673067,0.0,2.335,1.16423673067
 12/04  02:00:00,78.908331093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,79.0651909935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,79.3077258711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,85.945536628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922612382,0.0,2.335,1.16422612382
 12/04  06:00:00,85.5005686205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,139.051971702,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,324.341768101,319.651768101,4.67,0.02
 12/04  08:00:00,138.652702332,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,287.265502205,281.431039595,4.67,1.16446260994
 12/04  09:00:00,212.450918105,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,244.647057062,236.454557062,8.1725,0.02
 12/04  10:00:00,238.705607967,28.1143564323,0.0926852812081,0.0,62.886420148,41.4019203762,200.818869801,189.146500172,10.5075,1.16486962867
 12/04  11:00:00,231.522260588,28.1143564323,0.337739606177,0.0,62.886420148,41.4019203762,173.948880266,162.276374425,10.5075,1.16500584084
 12/04  12:00:00,266.757072632,28.1143564323,0.643876026762,0.0,62.886420148,41.4019203762,151.672175966,139.999332435,10.5075,1.16534353094
 12/04  13:00:00,251.215435093,28.1143564323,0.773774153123,0.0,62.886420148,41.4019203762,140.098765273,127.280578539,10.5075,2.31068673351
 12/04  14:00:00,252.871807984,28.1143564323,0.969854489702,0.0,62.886420148,41.4019203762,125.11617418,113.44340711,10.5075,1.16526706962
 12/04  15:00:00,253.036834926,28.1143564323,1.39641266845,0.0,62.886420148,41.4019203762,107.781499023,96.1088034698,10.5075,1.16519555279
 12/04  16:00:00,253.208558967,28.1143564323,1.65153830712,0.0,62.886420148,41.4019203762,95.5615381993,83.8889127837,10.5075,1.16512541558
 12/04  17:00:00,259.891985914,28.1143564323,1.61583424498,0.0,62.886420148,41.4019203762,95.7339200623,84.0612686224,10.5075,1.16515143986
 12/04  18:00:00,270.753084561,28.1143564323,1.48429257914,0.0,62.886420148,41.4019203762,102.302443956,90.6297506941,10.5075,1.1651932619
 12/04  19:00:00,266.159896213,28.1143564323,0.869459595253,0.0,41.9242800987,36.8599292233,111.769660149,101.264584578,9.34,1.16507557167
 12/04  20:00:00,254.820057539,28.1143564323,0.861718606659,0.0,41.9242800987,36.8599292233,113.209492232,102.704701113,9.34,1.16479111826
 12/04  21:00:00,228.948092482,28.1143564323,0.644351851969,0.0,34.9369000822,32.3179380704,115.78147057,106.444203147,8.1725,1.16476742345
 12/04  22:00:00,164.454907289,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,85.3694430158,80.6794430158,4.67,0.02
 12/04  23:00:00,106.154571452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937836919,0.0,2.335,1.16437836919
 12/04  24:00:00,137.298753897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,108.348942136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,99.6161572669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924025584,0.0,2.335,1.16424025584
 12/05  03:00:00,97.8350926954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,96.8207270315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,119.128023218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,118.869280507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926871433,0.0,2.335,1.16426871433
 12/05  07:00:00,172.588815802,28.1143564323,0.0169048525347,0.0,13.9747600329,18.6919646116,182.545975318,177.855975318,4.67,0.02
 12/05  08:00:00,170.554130867,28.1143564323,0.0171190600566,0.0,13.9747600329,18.6919646116,167.34409976,161.509640594,4.67,1.16445916624
 12/05  09:00:00,234.408086277,28.1143564323,0.134595537929,0.0,34.9369000822,32.3179380704,143.758002335,135.565502335,8.1725,0.02
 12/05  10:00:00,265.822503398,28.1143564323,1.00818754189,0.0,62.886420148,41.4019203762,111.978087984,100.305824505,10.5075,1.16476347895
 12/05  11:00:00,262.404874846,28.1143564323,1.60511047439,0.0,62.886420148,41.4019203762,88.9629238791,77.2904247939,10.5075,1.16499908518
 12/05  12:00:00,294.236257017,28.1143564323,2.0958910167,0.0,62.886420148,41.4019203762,68.3161966673,56.6432935483,10.5075,1.16540311898
 12/05  13:00:00,283.82612372,28.1143564323,2.49276686529,0.0,62.886420148,41.4019203762,56.2161019361,44.5431614585,10.5075,1.16544047755
 12/05  14:00:00,284.834953544,28.1143564323,2.81570384394,0.0,62.886420148,41.4019203762,50.0120296184,37.1937914484,10.5075,2.31073816994
 12/05  15:00:00,281.612645343,28.1143564323,3.1710462663,0.0,62.886420148,41.4019203762,40.2131484083,28.5404131135,10.5075,1.16523529478
 12/05  16:00:00,278.436515101,28.1143564323,3.39722653796,0.0,62.886420148,41.4019203762,34.7735069623,23.1008599576,10.5075,1.16514700471
 12/05  17:00:00,280.3615411,28.1143564323,3.25381332445,0.0,62.886420148,41.4019203762,41.9257754723,30.2533306963,10.5075,1.16494477604
 12/05  18:00:00,286.783156104,28.1143564323,2.84056364806,0.0,62.886420148,41.4019203762,57.9892531601,46.3167642745,10.5075,1.16498888553
 12/05  19:00:00,281.168730243,28.1143564323,2.1449634088,0.0,41.9242800987,36.8599292233,65.8194067485,55.3146724107,9.34,1.16473433777
 12/05  20:00:00,260.567855189,28.1143564323,1.77559105407,0.0,41.9242800987,36.8599292233,78.8871828954,68.3824062091,9.34,1.16477668633
 12/05  21:00:00,234.356629471,28.1143564323,1.14509897071,0.0,34.9369000822,32.3179380704,83.5955113522,75.4030113522,8.1725,0.02
 12/05  22:00:00,170.182406956,28.1143564323,0.265782021879,0.0,13.9747600329,18.6919646116,53.2855881474,47.4509080076,4.67,1.16468013979
 12/05  23:00:00,116.850232575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,147.710116796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936280879,0.0,2.335,1.16436280879
 12/06  01:00:00,122.015614113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,113.225062324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,112.693332953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925715779,0.0,2.335,1.16425715779
 12/06  04:00:00,111.632064329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,117.371437792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  06:00:00,115.321908707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927442738,0.0,2.335,1.16427442738
 12/06  07:00:00,166.10846551,28.1143564323,0.0233258766492,0.0,13.9747600329,18.6919646116,138.917916133,134.227916133,4.67,0.02
 12/06  08:00:00,171.639880705,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,142.091072722,137.401072722,4.67,0.02
 12/06  09:00:00,242.979252938,28.1143564323,0.298963611042,0.0,34.9369000822,32.3179380704,127.441200932,118.104057888,8.1725,1.16464304417
 12/06  10:00:00,271.791147999,28.1143564323,1.10085345779,0.0,62.886420148,41.4019203762,105.500533224,93.8282840047,10.5075,1.16474921891
 12/06  11:00:00,265.169921076,28.1143564323,1.37683408376,0.0,62.886420148,41.4019203762,99.5235855267,87.8510625195,10.5075,1.16502300715
 12/06  12:00:00,292.495077164,28.1143564323,1.87408437435,0.0,62.886420148,41.4019203762,80.6943239063,69.0216088023,10.5075,1.165215104
 12/06  13:00:00,283.555936872,28.1143564323,2.62789193076,0.0,62.886420148,41.4019203762,57.3555146596,45.6827594761,10.5075,1.16525518346
 12/06  14:00:00,286.840425399,28.1143564323,3.18076331131,0.0,62.886420148,41.4019203762,43.3307567566,31.6581626059,10.5075,1.16509415073
 12/06  15:00:00,282.949939445,28.1143564323,3.41542075062,0.0,62.886420148,41.4019203762,39.7458415554,26.9280597816,10.5075,2.31028177376
 12/06  16:00:00,280.227884302,28.1143564323,3.66144960031,0.0,62.886420148,41.4019203762,32.4407364401,20.7682669903,10.5075,1.16496944982
 12/06  17:00:00,281.758128211,28.1143564323,3.4410953679,0.0,62.886420148,41.4019203762,42.3991190884,30.7266153836,10.5075,1.16500370479
 12/06  18:00:00,288.874075579,28.1143564323,3.10465193881,0.0,62.886420148,41.4019203762,54.2888383827,42.6162845292,10.5075,1.16505385346
 12/06  19:00:00,283.918332663,28.1143564323,2.45781132425,0.0,41.9242800987,36.8599292233,59.0203135724,48.5153937097,9.34,1.16491986264
 12/06  20:00:00,273.000481211,28.1143564323,2.29615800742,0.0,41.9242800987,36.8599292233,62.8565069936,53.4965069936,9.34,0.02
 12/06  21:00:00,246.51531456,28.1143564323,1.62058197456,0.0,34.9369000822,32.3179380704,69.8102244012,60.4729524486,8.1725,1.16477195252
 12/06  22:00:00,177.974044445,28.1143564323,0.468555183088,0.0,13.9747600329,18.6919646116,38.6177939594,32.7831397651,4.67,1.16465419431
 12/06  23:00:00,119.047559382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,149.068402498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936137226,0.0,2.335,1.16436137226
 12/07  01:00:00,122.947701505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,113.543324661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,111.894793689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923274507,0.0,2.335,1.16423274507
 12/07  04:00:00,110.628198731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  05:00:00,116.185723503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  06:00:00,114.065153994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,166.504667154,28.1143564323,0.0262080840729,0.0,13.9747600329,18.6919646116,131.176268212,125.342025329,4.67,1.16424288282
 12/07  08:00:00,174.179081475,28.1143564323,0.0195731810765,0.0,13.9747600329,18.6919646116,127.957199662,123.267199662,4.67,0.02
 12/07  09:00:00,246.888800525,28.1143564323,0.541847739615,0.0,34.9369000822,32.3179380704,110.532710805,101.195542747,8.1725,1.16466805824
 12/07  10:00:00,278.299495204,28.1143564323,1.68596781527,0.0,62.886420148,41.4019203762,81.9920055454,70.3197403587,10.5075,1.16476518676
 12/07  11:00:00,273.175912335,28.1143564323,2.17672410675,0.0,62.886420148,41.4019203762,70.9256436268,59.2532818106,10.5075,1.16486181622
 12/07  12:00:00,298.075410926,28.1143564323,2.59543486912,0.0,62.886420148,41.4019203762,57.8591851347,46.186349665,10.5075,1.16533546967
 12/07  13:00:00,285.815033382,28.1143564323,2.87090903982,0.0,62.886420148,41.4019203762,51.9613007807,40.2884032472,10.5075,1.16539753346
 12/07  14:00:00,284.668952502,28.1143564323,2.97309948274,0.0,62.886420148,41.4019203762,51.2302115445,39.5573648129,10.5075,1.16534673164
 12/07  15:00:00,278.939363904,28.1143564323,3.05995216921,0.0,62.886420148,41.4019203762,50.4460694837,38.7734960766,10.5075,1.16507340713
 12/07  16:00:00,275.976494301,28.1143564323,3.30346824459,0.0,62.886420148,41.4019203762,43.784419056,32.1118704857,10.5075,1.16504857027
 12/07  17:00:00,278.856158156,28.1143564323,3.27409014798,0.0,62.886420148,41.4019203762,46.0119988131,34.339425951,10.5075,1.16507286201
 12/07  18:00:00,285.840209733,28.1143564323,2.95827439085,0.0,62.886420148,41.4019203762,57.6998971326,46.027284078,10.5075,1.16511305459
 12/07  19:00:00,279.365876535,28.1143564323,2.14835256861,0.0,41.9242800987,36.8599292233,69.4644986947,58.959458264,9.34,1.16504043064
 12/07  20:00:00,267.796297559,28.1143564323,1.9730125896,0.0,41.9242800987,36.8599292233,75.2043389851,64.6995154332,9.34,1.1648235519
 12/07  21:00:00,241.301066443,28.1143564323,1.36805486384,0.0,34.9369000822,32.3179380704,79.6924236741,70.3551106499,8.1725,1.16481302424
 12/07  22:00:00,175.198207095,28.1143564323,0.355707113875,0.0,13.9747600329,18.6919646116,48.1640601355,42.329403531,4.67,1.16465660452
 12/07  23:00:00,117.62661148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,149.476799214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,124.167636791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921863831,0.0,2.335,1.16421863831
 12/08  02:00:00,115.044722774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,109.678626701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,104.676230443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927865043,0.0,2.335,1.16427865043
 12/08  05:00:00,124.168647115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,121.576912319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,169.637113427,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,216.749849464,210.915610399,4.67,1.16423906421
 12/08  08:00:00,161.356158343,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,223.338074968,218.648074968,4.67,0.02
 12/08  09:00:00,221.813697371,28.1143564323,0.0287569683313,0.0,34.9369000822,32.3179380704,214.24234545,204.905171667,8.1725,1.16467378287
 12/08  10:00:00,245.95125723,28.1143564323,0.0349312563572,0.0,62.886420148,41.4019203762,208.241320434,197.713820434,10.5075,0.02
 12/08  11:00:00,233.406987438,28.1143564323,0.0,0.0,62.886420148,41.4019203762,215.542993941,203.870491406,10.5075,1.16500253496
 12/08  12:00:00,262.058580907,28.1143564323,0.0170169471934,0.0,62.886420148,41.4019203762,211.643073101,198.825080917,10.5075,2.31049218381
 12/08  13:00:00,241.731439004,28.1143564323,0.121019867765,0.0,62.886420148,41.4019203762,206.264194565,194.591425858,10.5075,1.16526870706
 12/08  14:00:00,239.553823858,28.1143564323,0.172837501162,0.0,62.886420148,41.4019203762,203.510283979,191.837564094,10.5075,1.16521988532
 12/08  15:00:00,235.63729049,28.1143564323,0.197755849103,0.0,62.886420148,41.4019203762,202.63876465,190.966065176,10.5075,1.16519947326
 12/08  16:00:00,232.193889508,28.1143564323,0.204769441632,0.0,62.886420148,41.4019203762,202.644484167,190.97182759,10.5075,1.16515657762
 12/08  17:00:00,235.527791932,28.1143564323,0.180156450824,0.0,62.886420148,41.4019203762,206.264778963,194.592328062,10.5075,1.16495090112
 12/08  18:00:00,245.334473173,28.1143564323,0.147843115279,0.0,62.886420148,41.4019203762,211.249123453,199.576630228,10.5075,1.16499322547
 12/08  19:00:00,243.187694807,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,219.300433375,208.795510995,9.34,1.16492237951
 12/08  20:00:00,220.978710746,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,227.423793117,216.918898338,9.34,1.16489477911
 12/08  21:00:00,195.249820105,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,239.004929993,229.667548027,8.1725,1.16488196574
 12/08  22:00:00,138.733505025,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,209.265062511,204.575062511,4.67,0.02
 12/08  23:00:00,86.0078248628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947170323,0.0,2.335,1.16447170323
 12/08  24:00:00,121.025932001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,87.456387878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560274238,0.0,1.75125,1.16435274238
 12/09  02:00:00,80.7683226411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  03:00:00,79.8765053229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,79.1189137827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556394913,0.0,1.75125,1.16431394913
 12/09  05:00:00,85.1173372068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  06:00:00,88.3703023925,4.07998758501,0.0,0.0,3.49369000822,6.81298672936,8.33347402506,6.56222402506,1.75125,0.02
 12/09  07:00:00,125.064757191,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,369.914676498,365.247840186,3.5025,1.164336312
 12/09  08:00:00,125.32100804,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,341.521843409,337.999343409,3.5025,0.02
 12/09  09:00:00,184.668740014,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,315.623696459,308.621576993,5.8375,1.16461946589
 12/09  10:00:00,202.80406192,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,280.742729734,270.238054819,9.34,1.16467491566
 12/09  11:00:00,227.936984393,28.1143564323,0.0447698231367,0.0,62.886420148,41.4019203762,257.438514862,245.765956798,10.5075,1.16505806406
 12/09  12:00:00,258.481623074,28.1143564323,0.0204777556332,0.0,62.886420148,41.4019203762,238.718756385,227.046104896,10.5075,1.16515148957
 12/09  13:00:00,238.002403237,28.1143564323,0.0,0.0,62.886420148,41.4019203762,236.955506987,225.282556722,10.5075,1.16545026515
 12/09  14:00:00,235.758616488,28.1143564323,0.0,0.0,62.886420148,41.4019203762,232.817622013,221.144703884,10.5075,1.16541812976
 12/09  15:00:00,231.829016107,28.1143564323,0.0,0.0,62.886420148,41.4019203762,227.647524622,215.974889132,10.5075,1.16513549057
 12/09  16:00:00,228.386360486,28.1143564323,0.0,0.0,62.886420148,41.4019203762,226.72369512,213.906015426,10.5075,2.31017969333
 12/09  17:00:00,231.669696247,28.1143564323,0.0,0.0,62.886420148,41.4019203762,227.862828149,216.190312026,10.5075,1.16501612328
 12/09  18:00:00,241.558918064,28.1143564323,0.0,0.0,62.886420148,41.4019203762,234.402300647,222.729779318,10.5075,1.1650213297
 12/09  19:00:00,226.112568455,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,253.390337831,244.05286096,8.1725,1.16497687155
 12/09  20:00:00,180.504567454,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,263.314894257,257.457394257,5.8375,0.02
 12/09  21:00:00,170.084926921,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,266.455796654,259.453552983,5.8375,1.16474367125
 12/09  22:00:00,127.050877336,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,237.999506478,233.33238394,3.5025,1.16462253773
 12/09  23:00:00,81.4532029093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  24:00:00,116.547215595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570754809,0.0,1.75125,1.16445754809
 12/10  01:00:00,85.0407766574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,78.268722752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,77.2096887427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558339535,0.0,1.75125,1.16433339535
 12/10  04:00:00,84.5967935953,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,16.6248964699,14.8536464699,1.75125,0.02
 12/10  05:00:00,90.9993244286,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,17.3493473231,15.5780973231,1.75125,0.02
 12/10  06:00:00,94.4994771392,12.239962755,0.0,0.0,3.49369000822,6.81298672936,28.226939329,25.3113757954,1.75125,1.16431353356
 12/10  07:00:00,123.500921549,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,432.743595678,429.221095678,3.5025,0.02
 12/10  08:00:00,122.404958163,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,403.055506033,399.533006033,3.5025,0.02
 12/10  09:00:00,154.262047557,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,356.025852152,351.358913815,3.5025,1.16443833686
 12/10  10:00:00,127.051981896,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,337.63830146,334.11580146,3.5025,0.02
 12/10  11:00:00,161.99787309,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,307.013216859,298.843498923,7.005,1.16471793598
 12/10  12:00:00,193.074730096,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,292.816079338,284.646389912,7.005,1.16468942665
 12/10  13:00:00,199.583204867,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,265.038327197,254.533528852,9.34,1.16479834481
 12/10  14:00:00,198.391430286,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,250.706407503,240.201548463,9.34,1.16485904066
 12/10  15:00:00,194.98605909,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,230.772482931,221.412482931,9.34,0.02
 12/10  16:00:00,191.897944532,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,226.444618418,215.939752561,9.34,1.16486585713
 12/10  17:00:00,195.186947251,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,238.009797797,227.504840062,9.34,1.16495773445
 12/10  18:00:00,176.491729792,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,289.067051945,280.897195418,7.005,1.16485652688
 12/10  19:00:00,182.177036598,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,321.794783673,315.960117907,4.67,1.16466576521
 12/10  20:00:00,162.009114337,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,328.38823978,323.69823978,4.67,0.02
 12/10  21:00:00,153.192159766,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,339.810791383,333.976204319,4.67,1.16458706328
 12/10  22:00:00,138.640382496,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,308.104942293,303.414942293,4.67,0.02
 12/10  23:00:00,78.2355402848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564191989,0.0,1.75125,1.16439191989
 12/10  24:00:00,113.417487441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,84.0357550625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
