Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  02:00:00,82.038889143,4.07998758501,0.0,0.0,3.49369000822,9.08398230582,12.1845387519,8.68525379438,2.335,1.16428495754
 12/11  03:00:00,90.3359876546,12.239962755,0.0,0.0,3.49369000822,9.08398230582,26.3828776989,24.0278776989,2.335,0.02
 12/11  04:00:00,86.2407032385,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,19.759728358,17.404728358,2.335,0.02
 12/11  05:00:00,96.8263211273,12.239962755,0.0,0.0,3.49369000822,9.08398230582,33.116693525,29.6174177834,2.335,1.16427574156
 12/11  06:00:00,96.7916506604,12.5377491172,0.0,0.0,3.49369000822,9.08398230582,31.6388514993,29.2838514993,2.335,0.02
 12/11  07:00:00,137.704746795,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,417.809898721,413.119898721,4.67,0.02
 12/11  08:00:00,136.655151431,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,378.480364831,372.645889196,4.67,1.16447563485
 12/11  09:00:00,209.971176234,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,315.199136237,307.006636237,8.1725,0.02
 12/11  10:00:00,236.630191702,28.1143564323,0.0430472638418,0.0,62.886420148,41.4019203762,252.914844637,241.242526488,10.5075,1.16481814839
 12/11  11:00:00,229.088035851,28.1143564323,0.0507046254778,0.0,62.886420148,41.4019203762,202.246649591,190.574098864,10.5075,1.16505072656
 12/11  12:00:00,260.649777037,28.1143564323,0.208442434081,0.0,62.886420148,41.4019203762,163.618779996,151.945982214,10.5075,1.16529778196
 12/11  13:00:00,244.005410859,28.1143564323,0.62220490477,0.0,62.886420148,41.4019203762,141.693813026,128.875673995,10.5075,2.31063903111
 12/11  14:00:00,247.559903476,28.1143564323,1.04728949908,0.0,62.886420148,41.4019203762,113.981169217,102.308405685,10.5075,1.16526353248
 12/11  15:00:00,245.793850565,28.1143564323,1.45132766413,0.0,62.886420148,41.4019203762,100.563546686,88.8908423548,10.5075,1.16520433111
 12/11  16:00:00,241.978776506,28.1143564323,1.60333454235,0.0,62.886420148,41.4019203762,98.5424622048,86.8698157055,10.5075,1.16514649928
 12/11  17:00:00,241.358518454,28.1143564323,1.12933613771,0.0,62.886420148,41.4019203762,123.991393566,112.318706994,10.5075,1.16518657178
 12/11  18:00:00,248.736056813,28.1143564323,0.72325957964,0.0,62.886420148,41.4019203762,155.609368362,143.936866965,10.5075,1.16500139789
 12/11  19:00:00,245.219658484,28.1143564323,0.293647095531,0.0,41.9242800987,36.8599292233,177.358058989,166.85314359,9.34,1.16491539869
 12/11  20:00:00,228.916993362,28.1143564323,0.2102038538,0.0,41.9242800987,36.8599292233,186.41178827,175.906927767,9.34,1.16486050297
 12/11  21:00:00,202.146594917,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,204.053021628,194.715672747,8.1725,1.16484888018
 12/11  22:00:00,144.089452716,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,169.837005003,165.147005003,4.67,0.02
 12/11  23:00:00,86.6117859663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946332506,0.0,2.335,1.16446332506
 12/11  24:00:00,121.304222674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,90.802375725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,84.255881679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992556561,0.0,2.335,1.1642556561
 12/12  03:00:00,83.5633225738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,83.2867279626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,105.619561954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922438127,0.0,2.335,1.16422438127
 12/12  06:00:00,105.541010419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,158.087243468,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,311.668240139,306.978240139,4.67,0.02
 12/12  08:00:00,151.24420316,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,295.449679509,289.615231258,4.67,1.16444825108
 12/12  09:00:00,215.500988487,28.1143564323,0.0218713054532,0.0,34.9369000822,32.3179380704,230.568832127,222.376332127,8.1725,0.02
 12/12  10:00:00,243.448976442,28.1143564323,0.3032070384,0.0,62.886420148,41.4019203762,166.828039012,155.15565537,10.5075,1.16488364224
 12/12  11:00:00,240.0985265,28.1143564323,1.02732674697,0.0,62.886420148,41.4019203762,119.552053466,107.879636367,10.5075,1.16491709835
 12/12  12:00:00,273.201935135,28.1143564323,1.72314979757,0.0,62.886420148,41.4019203762,88.5329023119,76.8601246758,10.5075,1.16527763607
 12/12  13:00:00,257.529971858,28.1143564323,2.25205861159,0.0,62.886420148,41.4019203762,72.4562669742,59.638162119,10.5075,2.31060485519
 12/12  14:00:00,257.299583049,28.1143564323,2.69296261201,0.0,62.886420148,41.4019203762,58.1343713765,46.4616221269,10.5075,1.16524924959
 12/12  15:00:00,253.991375408,28.1143564323,2.99357221659,0.0,62.886420148,41.4019203762,54.2158770473,42.5431853079,10.5075,1.16519173946
 12/12  16:00:00,249.416157456,28.1143564323,3.06764509382,0.0,62.886420148,41.4019203762,55.9991333,44.3264976552,10.5075,1.16513564475
 12/12  17:00:00,249.223791884,28.1143564323,2.5243520419,0.0,62.886420148,41.4019203762,78.9224192538,67.2497415808,10.5075,1.16517767302
 12/12  18:00:00,254.096087528,28.1143564323,1.78251978242,0.0,62.886420148,41.4019203762,110.603434586,98.9309405781,10.5075,1.16499400798
 12/12  19:00:00,249.614213783,28.1143564323,0.925782282509,0.0,41.9242800987,36.8599292233,130.915241593,120.410332016,9.34,1.16490957734
 12/12  20:00:00,228.19742332,28.1143564323,0.693030963916,0.0,41.9242800987,36.8599292233,150.826203481,140.321347225,9.34,1.16485625595
 12/12  21:00:00,202.422141396,28.1143564323,0.320261527202,0.0,34.9369000822,32.3179380704,165.483363283,156.146016969,8.1725,1.16484631476
 12/12  22:00:00,145.16894032,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,138.239085319,133.549085319,4.67,0.02
 12/12  23:00:00,92.6175258154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994609653,0.0,2.335,1.1644609653
 12/12  24:00:00,126.356524195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,95.8244753275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,88.1125103644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925387623,0.0,2.335,1.16425387623
 12/13  03:00:00,86.7310299166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,84.9964573046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,89.9733758621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922315318,0.0,2.335,1.16422315318
 12/13  06:00:00,88.5825223115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,140.294745658,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,326.561050325,321.871050325,4.67,0.02
 12/13  08:00:00,140.305851717,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,293.443037035,287.608588687,4.67,1.16444834792
 12/13  09:00:00,213.637747277,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,250.502346421,242.309846421,8.1725,0.02
 12/13  10:00:00,239.974854964,28.1143564323,0.0923009206958,0.0,62.886420148,41.4019203762,212.432322705,200.759937734,10.5075,1.16488497077
 12/13  11:00:00,231.452491841,28.1143564323,0.353587576261,0.0,62.886420148,41.4019203762,179.212149674,167.539728169,10.5075,1.16492150474
 12/13  12:00:00,260.774632252,28.1143564323,0.679415919738,0.0,62.886420148,41.4019203762,154.658019736,142.98523498,10.5075,1.16528475509
 12/13  13:00:00,239.509011504,28.1143564323,0.79134764436,0.0,62.886420148,41.4019203762,143.930720171,131.112595187,10.5075,2.31062498407
 12/13  14:00:00,236.260255832,28.1143564323,0.910686411676,0.0,62.886420148,41.4019203762,135.215882339,123.543120266,10.5075,1.16526207343
 12/13  15:00:00,232.071374981,28.1143564323,1.09304043709,0.0,62.886420148,41.4019203762,128.291105994,116.618399749,10.5075,1.16520624573
 12/13  16:00:00,229.097502791,28.1143564323,1.44507971113,0.0,62.886420148,41.4019203762,122.078191229,110.405539447,10.5075,1.1651517826
 12/13  17:00:00,230.672918303,28.1143564323,1.09847627947,0.0,62.886420148,41.4019203762,142.386175013,130.713479315,10.5075,1.16519569823
 12/13  18:00:00,239.577236048,28.1143564323,0.688371081554,0.0,62.886420148,41.4019203762,174.538606104,162.866092666,10.5075,1.16501343777
 12/13  19:00:00,237.644140385,28.1143564323,0.124097126769,0.0,41.9242800987,36.8599292233,204.52174766,194.016816995,9.34,1.16493066509
 12/13  20:00:00,220.908172917,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,227.531331812,217.026452936,9.34,1.16487887551
 12/13  21:00:00,195.784853247,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,247.472915202,238.13554466,8.1725,1.16487054255
 12/13  22:00:00,138.817410161,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,212.098302149,207.408302149,4.67,0.02
 12/13  23:00:00,80.0407594108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994511203,0.0,2.335,1.1644511203
 12/13  24:00:00,115.283796192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,84.1347269297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,78.0810074232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927888806,0.0,2.335,1.16427888806
 12/14  03:00:00,77.8663324406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,85.9589962816,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,17.7136747058,15.3586747058,2.335,0.02
 12/14  05:00:00,92.6479946256,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,21.0401132666,17.540864589,2.335,1.1642486776
 12/14  06:00:00,96.1699368303,12.239962755,0.0,0.0,3.49369000822,9.08398230582,32.4475024707,30.0925024707,2.335,0.02
 12/14  07:00:00,137.552370747,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,409.721864527,405.031864527,4.67,0.02
 12/14  08:00:00,136.438168788,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,368.904162856,363.069687726,4.67,1.1644751303
 12/14  09:00:00,209.457036609,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,305.4086982,297.2161982,8.1725,0.02
 12/14  10:00:00,235.126923689,28.1143564323,0.0773153694775,0.0,62.886420148,41.4019203762,234.279130726,222.606775264,10.5075,1.16485546227
 12/14  11:00:00,227.96748572,28.1143564323,0.149558603322,0.0,62.886420148,41.4019203762,183.295304858,171.622852095,10.5075,1.16495276239
 12/14  12:00:00,262.764868003,28.1143564323,0.809411141819,0.0,62.886420148,41.4019203762,139.716935207,128.044116603,10.5075,1.16531860373
 12/14  13:00:00,246.311976046,28.1143564323,1.20898901426,0.0,62.886420148,41.4019203762,115.685258185,102.867059848,10.5075,2.31069833702
 12/14  14:00:00,245.65822331,28.1143564323,1.65410691048,0.0,62.886420148,41.4019203762,100.062648394,88.389846934,10.5075,1.16530145976
 12/14  15:00:00,242.442423171,28.1143564323,1.92962034122,0.0,62.886420148,41.4019203762,92.4960079968,80.8232606962,10.5075,1.16524730061
 12/14  16:00:00,238.073164891,28.1143564323,2.03144240684,0.0,62.886420148,41.4019203762,93.9893735627,82.3169138805,10.5075,1.16495968222
 12/14  17:00:00,236.819608721,28.1143564323,1.46389637854,0.0,62.886420148,41.4019203762,122.500985872,110.828484261,10.5075,1.16500161141
 12/14  18:00:00,244.339121126,28.1143564323,0.975281325184,0.0,62.886420148,41.4019203762,148.362331788,136.689771987,10.5075,1.16505980195
 12/14  19:00:00,241.874717875,28.1143564323,0.525983207526,0.0,41.9242800987,36.8599292233,169.465888509,158.960909926,9.34,1.16497858289
 12/14  20:00:00,225.609643407,28.1143564323,0.365621611967,0.0,41.9242800987,36.8599292233,183.353168524,172.848240262,9.34,1.16492826177
 12/14  21:00:00,199.855936559,28.1143564323,0.0419936944191,0.0,34.9369000822,32.3179380704,192.214763381,182.877527998,8.1725,1.16473538234
 12/14  22:00:00,142.728607982,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,158.573596698,153.883596698,4.67,0.02
 12/14  23:00:00,85.3045524024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946774013,0.0,2.335,1.16446774013
 12/14  24:00:00,120.158294438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,89.8225367085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,83.74122711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925854789,0.0,2.335,1.16425854789
 12/15  03:00:00,83.4774747386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,83.2960048083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,105.926366924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923294388,0.0,2.335,1.16423294388
 12/15  06:00:00,106.011644804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,159.398173969,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,304.445820778,299.755820778,4.67,0.02
 12/15  08:00:00,153.368191227,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,284.731876713,278.897461158,4.67,1.16441555456
 12/15  09:00:00,216.541997318,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,243.116334576,234.923834576,8.1725,0.02
 12/15  10:00:00,242.056521221,28.1143564323,0.0788604404239,0.0,62.886420148,41.4019203762,211.667503836,199.995153242,10.5075,1.16485059356
 12/15  11:00:00,231.34737855,28.1143564323,0.115506659149,0.0,62.886420148,41.4019203762,196.735328929,185.062818382,10.5075,1.16501054703
 12/15  12:00:00,261.455705216,28.1143564323,0.438627872159,0.0,62.886420148,41.4019203762,176.663699953,164.99082093,10.5075,1.16537902326
 12/15  13:00:00,241.295916123,28.1143564323,0.548400241921,0.0,62.886420148,41.4019203762,171.751159187,158.932834537,10.5075,2.31082464976
 12/15  14:00:00,239.189406458,28.1143564323,0.64370877258,0.0,62.886420148,41.4019203762,164.530061098,152.857193822,10.5075,1.16536727574
 12/15  15:00:00,235.414460086,28.1143564323,0.763418065957,0.0,62.886420148,41.4019203762,156.991253816,145.318694473,10.5075,1.16505934348
 12/15  16:00:00,232.187611596,28.1143564323,0.819366510403,0.0,62.886420148,41.4019203762,153.473909843,141.801381453,10.5075,1.1650283904
 12/15  17:00:00,235.637155954,28.1143564323,0.739686578551,0.0,62.886420148,41.4019203762,162.737359387,151.064787162,10.5075,1.16507222457
 12/15  18:00:00,245.482972992,28.1143564323,0.642334360567,0.0,62.886420148,41.4019203762,173.40623561,161.733603371,10.5075,1.16513223873
 12/15  19:00:00,243.713266862,28.1143564323,0.345860602128,0.0,41.9242800987,36.8599292233,181.138376199,170.633323696,9.34,1.1650525027
 12/15  20:00:00,221.768596548,28.1143564323,0.184858958487,0.0,41.9242800987,36.8599292233,194.034504925,183.529691716,9.34,1.16481320952
 12/15  21:00:00,196.238368604,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,216.778264801,207.440952566,8.1725,1.1648122356
 12/15  22:00:00,139.817097553,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,184.854875017,180.164875017,4.67,0.02
 12/15  23:00:00,86.7740852066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946546865,0.0,2.335,1.16446546865
 12/15  24:00:00,121.397803899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,88.0918042137,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563955485,0.0,1.75125,1.16438955485
 12/16  02:00:00,81.4582565926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,80.8282491097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,80.3390350827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550951019,0.0,1.75125,1.16425951019
 12/16  05:00:00,86.6359656721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,86.0351858047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,126.731596565,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,313.2083957,308.541559373,3.5025,1.1643363267
 12/16  08:00:00,127.489730634,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,284.776903903,281.254403903,3.5025,0.02
 12/16  09:00:00,187.051552176,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,254.418102746,247.416018151,5.8375,1.16458459519
 12/16  10:00:00,205.92920476,28.1143564323,0.0571731868786,0.0,41.9242800987,36.8599292233,212.997446659,202.492712466,9.34,1.1647341931
 12/16  11:00:00,231.000489819,28.1143564323,0.0624458634461,0.0,62.886420148,41.4019203762,190.021618623,178.349064906,10.5075,1.16505371696
 12/16  12:00:00,261.008884273,28.1143564323,0.178777263078,0.0,62.886420148,41.4019203762,188.369286934,176.696624482,10.5075,1.16516245202
 12/16  13:00:00,240.836605223,28.1143564323,0.282985591231,0.0,62.886420148,41.4019203762,186.659833291,174.986853927,10.5075,1.16547936348
 12/16  14:00:00,238.629277662,28.1143564323,0.354328121359,0.0,62.886420148,41.4019203762,184.855686109,173.182725847,10.5075,1.16546026259
 12/16  15:00:00,234.555433749,28.1143564323,0.384004336397,0.0,62.886420148,41.4019203762,184.657021419,172.635549973,10.5075,1.51397144579
 12/16  16:00:00,230.649606426,28.1143564323,0.390588286056,0.0,62.886420148,41.4019203762,187.161734237,174.692971506,10.5075,1.9612627313
 12/16  17:00:00,233.479496774,28.1143564323,0.328283616351,0.0,62.886420148,41.4019203762,193.883488966,182.210885178,10.5075,1.16510378788
 12/16  18:00:00,242.659363393,28.1143564323,0.188506453593,0.0,62.886420148,41.4019203762,208.475631464,196.803009727,10.5075,1.16512173678
 12/16  19:00:00,226.759218526,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,231.753882539,222.416293451,8.1725,1.165089088
 12/16  20:00:00,181.095948856,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,241.419552797,234.41723444,5.8375,1.16481835751
 12/16  21:00:00,170.478887446,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,248.783538973,242.926038973,5.8375,0.02
 12/16  22:00:00,126.96324323,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,231.684550615,227.017441249,3.5025,1.16460936612
 12/16  23:00:00,80.7118535362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,115.599492704,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563223387,0.0,1.75125,1.16438223387
 12/17  01:00:00,83.6029419238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,76.6142355718,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556096146,0.0,1.75125,1.16431096146
 12/17  03:00:00,79.838236222,4.07998758501,0.0,0.0,3.49369000822,6.81298672936,10.3474074893,8.57615748932,1.75125,0.02
 12/17  04:00:00,88.0914321774,12.239962755,0.0,0.0,3.49369000822,6.81298672936,24.8527079396,23.0814579396,1.75125,0.02
 12/17  05:00:00,90.585641674,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,20.6175772974,17.7020230836,1.75125,1.16430421381
 12/17  06:00:00,94.1270531138,12.239962755,0.0,0.0,3.49369000822,6.81298672936,32.4238300175,30.6525800175,1.75125,0.02
 12/17  07:00:00,123.466853495,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,449.550765504,446.028265504,3.5025,0.02
 12/17  08:00:00,122.424168165,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,414.216873949,409.550013519,3.5025,1.16436042985
 12/17  09:00:00,154.473399117,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,346.384791495,342.862291495,3.5025,0.02
 12/17  10:00:00,128.544483052,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,310.931389582,306.264445831,3.5025,1.16444375088
 12/17  11:00:00,165.315281611,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,246.830842401,239.805842401,7.005,0.02
 12/17  12:00:00,197.158092967,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,210.771983251,202.602116783,7.005,1.16486646789
 12/17  13:00:00,205.900349333,28.1143564323,0.0907518241921,0.0,41.9242800987,36.8599292233,175.651817943,165.146926959,9.34,1.16489098468
 12/17  14:00:00,209.208802483,28.1143564323,0.274037066464,0.0,41.9242800987,36.8599292233,144.391051532,133.886188726,9.34,1.16486280577
 12/17  15:00:00,209.507014791,28.1143564323,0.689072196594,0.0,41.9242800987,36.8599292233,125.548355874,115.043488347,9.34,1.16486752703
 12/17  16:00:00,207.488944219,28.1143564323,0.818257418722,0.0,41.9242800987,36.8599292233,118.690603053,109.330603053,9.34,0.02
 12/17  17:00:00,209.17593897,28.1143564323,0.730065778752,0.0,41.9242800987,36.8599292233,134.531557739,124.026575369,9.34,1.16498237029
 12/17  18:00:00,187.888333971,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,176.219980427,168.050044419,7.005,1.16493600815
 12/17  19:00:00,192.476530381,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,193.524292887,187.68961127,4.67,1.16468161724
 12/17  20:00:00,173.236831712,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,210.764400098,204.929725183,4.67,1.16467491558
 12/17  21:00:00,163.146218077,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,228.087648089,223.397648089,4.67,0.02
 12/17  22:00:00,147.073775525,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,197.160743425,191.326285522,4.67,1.16445790241
 12/17  23:00:00,86.8797676368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,120.884949924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,92.023734985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925022083,0.0,2.335,1.16425022083
 12/18  02:00:00,84.8937367341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,83.7358059981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,82.9674526922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924845636,0.0,2.335,1.16424845636
 12/18  05:00:00,88.9704890897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,87.9773175972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,139.766626251,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,357.913037443,352.078823384,4.67,1.16421405893
 12/18  08:00:00,140.053369535,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,320.906160279,316.216160279,4.67,0.02
 12/18  09:00:00,213.885054263,28.1143564323,0.0172137860637,0.0,34.9369000822,32.3179380704,250.46759509,241.130422742,8.1725,1.16467234744
 12/18  10:00:00,241.200311802,28.1143564323,0.165507460773,0.0,62.886420148,41.4019203762,182.539858648,172.012358648,10.5075,0.02
 12/18  11:00:00,235.379380415,28.1143564323,0.586885294035,0.0,62.886420148,41.4019203762,147.333579307,135.661053106,10.5075,1.16502620157
 12/18  12:00:00,269.590941056,28.1143564323,1.1271758268,0.0,62.886420148,41.4019203762,114.527942958,101.709835781,10.5075,2.31060717646
 12/18  13:00:00,253.479074655,28.1143564323,1.55733729987,0.0,62.886420148,41.4019203762,95.6121117607,83.9392559483,10.5075,1.16535581236
 12/18  14:00:00,253.222598372,28.1143564323,1.88837946017,0.0,62.886420148,41.4019203762,84.6849000532,73.012074933,10.5075,1.16532512017
 12/18  15:00:00,245.621575569,28.1143564323,1.52485810944,0.0,62.886420148,41.4019203762,104.785088155,93.1125225206,10.5075,1.16506563422
 12/18  16:00:00,237.11322461,28.1143564323,0.828981154713,0.0,62.886420148,41.4019203762,145.117626902,133.445066636,10.5075,1.16506026598
 12/18  17:00:00,237.523673487,28.1143564323,0.599464458025,0.0,62.886420148,41.4019203762,172.499410197,160.82680481,10.5075,1.16510538715
 12/18  18:00:00,244.206151995,28.1143564323,0.431916524047,0.0,62.886420148,41.4019203762,193.58041743,181.907750623,10.5075,1.16516680709
 12/18  19:00:00,239.802427055,28.1143564323,0.0439649472741,0.0,41.9242800987,36.8599292233,209.922121822,199.417009571,9.34,1.16511225144
 12/18  20:00:00,221.469542187,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,224.445365664,213.940456276,9.34,1.16490938763
 12/18  21:00:00,196.248058429,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,233.43884638,224.101429229,8.1725,1.16491715119
 12/18  22:00:00,139.080794146,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,202.065721331,196.231094136,4.67,1.16462719493
 12/18  23:00:00,80.4277691033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,115.729580109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933961604,0.0,2.335,1.16433961604
 12/19  01:00:00,84.4947945641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,78.4559226212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,78.0333201074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,77.7797241487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926648512,0.0,2.335,1.16426648512
 12/19  05:00:00,108.226570337,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,19.5174818641,17.1624818641,2.335,0.02
 12/19  06:00:00,108.249940779,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,22.915459458,20.560459458,2.335,0.02
 12/19  07:00:00,153.737401636,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,441.833897462,435.9996648,4.67,1.1642326612
 12/19  08:00:00,145.079786694,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,410.736871921,406.046871921,4.67,0.02
 12/19  09:00:00,208.870047879,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,375.376486569,366.039301984,8.1725,1.16468458557
 12/19  10:00:00,232.649438116,28.1143564323,0.0,0.0,62.886420148,41.4019203762,332.112920573,320.440615752,10.5075,1.1648048212
 12/19  11:00:00,222.973333223,28.1143564323,0.0,0.0,62.886420148,41.4019203762,309.25303732,297.58061121,10.5075,1.1649261102
 12/19  12:00:00,253.945093102,28.1143564323,0.0,0.0,62.886420148,41.4019203762,291.214467439,279.541531251,10.5075,1.16543618821
 12/19  13:00:00,232.384481485,28.1143564323,0.0,0.0,62.886420148,41.4019203762,285.326338194,273.653314951,10.5075,1.16552324364
 12/19  14:00:00,230.309566142,28.1143564323,0.0,0.0,62.886420148,41.4019203762,281.717118313,270.044124207,10.5075,1.16549410553
 12/19  15:00:00,226.528011513,28.1143564323,0.0,0.0,62.886420148,41.4019203762,280.105217206,267.287396277,10.5075,2.31032092913
 12/19  16:00:00,223.112088932,28.1143564323,0.0,0.0,62.886420148,41.4019203762,284.244347172,272.571827411,10.5075,1.16501976077
 12/19  17:00:00,226.488074374,28.1143564323,0.0,0.0,62.886420148,41.4019203762,304.105688499,292.433109545,10.5075,1.16507895394
 12/19  18:00:00,236.627238879,28.1143564323,0.0,0.0,62.886420148,41.4019203762,323.018217678,311.345563124,10.5075,1.16515455423
 12/19  19:00:00,236.135037494,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,340.339408522,329.834368751,9.34,1.16503977085
 12/19  20:00:00,213.284468586,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,356.357176903,346.997176903,9.34,0.02
 12/19  21:00:00,188.744136957,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,372.947246031,363.609837083,8.1725,1.16490894792
 12/19  22:00:00,133.392546765,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,357.062157949,351.227496761,4.67,1.16466118861
 12/19  23:00:00,78.9564174305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,118.247259669,4.07998758501,0.0,0.0,3.49369000822,9.08398230582,16.1187498451,12.6193990137,2.335,1.16435083139
 12/20  01:00:00,95.6986472394,12.5377491172,0.0,0.0,3.49369000822,9.08398230582,42.2693343006,39.9143343006,2.335,0.02
 12/20  02:00:00,87.0266525878,9.72469942793,0.0,0.0,3.49369000822,9.08398230582,33.994381466,31.639381466,2.335,0.02
 12/20  03:00:00,94.2958722649,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,46.9256990648,43.4264107104,2.335,1.1642883544
 12/20  04:00:00,94.0524300713,17.1482014322,0.0,0.0,3.49369000822,9.08398230582,68.5647707464,66.2097707464,2.335,0.02
 12/20  05:00:00,95.26909515,11.6802895899,0.0,0.0,3.49369000822,9.08398230582,45.8511755708,43.4961755708,2.335,0.02
 12/20  06:00:00,100.155846652,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,60.9883985721,57.4891215543,2.335,1.16427701774
 12/20  07:00:00,136.935287136,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,563.358443327,558.668443327,4.67,0.02
 12/20  08:00:00,135.751075697,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,508.691129705,504.001129705,4.67,0.02
 12/20  09:00:00,208.72731251,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,465.096491057,455.759416419,8.1725,1.16457463768
 12/20  10:00:00,232.720699192,28.1143564323,0.0,0.0,62.886420148,41.4019203762,412.67810792,401.005801341,10.5075,1.16480657889
 12/20  11:00:00,222.892601353,28.1143564323,0.0,0.0,62.886420148,41.4019203762,378.897575108,367.225182251,10.5075,1.16489285658
 12/20  12:00:00,253.901963679,28.1143564323,0.0,0.0,62.886420148,41.4019203762,349.770788065,338.097948117,10.5075,1.16533994798
 12/20  13:00:00,232.287874149,28.1143564323,0.0,0.0,62.886420148,41.4019203762,328.75307174,317.080163139,10.5075,1.16540860155
 12/20  14:00:00,230.185782167,28.1143564323,0.0,0.0,62.886420148,41.4019203762,309.826198539,297.007941271,10.5075,2.31075726854
 12/20  15:00:00,226.39030849,28.1143564323,0.0,0.0,62.886420148,41.4019203762,298.828735003,287.155952921,10.5075,1.16528208202
 12/20  16:00:00,222.980977869,28.1143564323,0.0,0.0,62.886420148,41.4019203762,297.031435836,285.358955307,10.5075,1.16498052888
 12/20  17:00:00,226.382131396,28.1143564323,0.0,0.0,62.886420148,41.4019203762,313.065528861,301.392991465,10.5075,1.16503739565
 12/20  18:00:00,236.541393465,28.1143564323,0.0,0.0,62.886420148,41.4019203762,337.508415667,325.835804924,10.5075,1.16511074324
 12/20  19:00:00,236.092755384,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,359.528997714,349.023979774,9.34,1.16501793993
 12/20  20:00:00,219.847055396,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,377.562507249,367.05756385,9.34,1.16494339958
 12/20  21:00:00,194.853738839,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,386.902135605,377.564881788,8.1725,1.16475381745
 12/20  22:00:00,138.119363664,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,362.749745077,358.059745077,4.67,0.02
 12/20  23:00:00,78.9422915217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947790043,0.0,2.335,1.16447790043
 12/20  24:00:00,114.175898695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,96.1480708589,13.0593238698,0.0,0.0,3.49369000822,9.08398230582,39.9939967617,37.6389967617,2.335,0.02
 12/21  02:00:00,92.2309437059,14.9227317276,0.0,0.0,3.49369000822,9.08398230582,48.6633564659,45.164079548,2.335,1.16427691788
 12/21  03:00:00,89.491770347,12.3228507041,0.0,0.0,3.49369000822,9.08398230582,38.0809262464,35.7259262464,2.335,0.02
 12/21  04:00:00,94.2011421018,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,67.9830497487,65.6280497487,2.335,0.02
 12/21  05:00:00,100.140610787,16.5056403181,0.0,0.0,3.49369000822,9.08398230582,65.7087083306,63.3537083306,2.335,0.02
 12/21  06:00:00,95.6642928581,12.3228507041,0.0,0.0,3.49369000822,9.08398230582,63.1946558781,59.6953775591,2.335,1.16427831895
 12/21  07:00:00,136.952719768,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,565.142281843,560.452281843,4.67,0.02
 12/21  08:00:00,135.792135088,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,512.094182263,506.259691389,4.67,1.16449087365
 12/21  09:00:00,208.741697591,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,449.08677066,440.89427066,8.1725,0.02
 12/21  10:00:00,232.792083344,28.1143564323,0.0,0.0,62.886420148,41.4019203762,383.420773782,371.748441343,10.5075,1.16483243925
 12/21  11:00:00,222.967166765,28.1143564323,0.0,0.0,62.886420148,41.4019203762,344.92691967,333.254315014,10.5075,1.16510465594
 12/21  12:00:00,253.947623755,28.1143564323,0.0,0.0,62.886420148,41.4019203762,311.068342981,299.395576072,10.5075,1.16526690918
 12/21  13:00:00,232.388013252,28.1143564323,0.0,0.0,62.886420148,41.4019203762,282.995899059,270.177764774,10.5075,2.31063428526
 12/21  14:00:00,230.306926569,28.1143564323,0.0,0.0,62.886420148,41.4019203762,262.44097118,250.768183495,10.5075,1.16528768472
 12/21  15:00:00,226.498479312,28.1143564323,0.0,0.0,62.886420148,41.4019203762,251.851497159,240.178752575,10.5075,1.16524458325
 12/21  16:00:00,223.081006144,28.1143564323,0.0,0.0,62.886420148,41.4019203762,245.280820613,233.608355687,10.5075,1.1649649261
 12/21  17:00:00,226.465712535,28.1143564323,0.0,0.0,62.886420148,41.4019203762,258.319045081,246.646525739,10.5075,1.16501934162
 12/21  18:00:00,236.618457815,28.1143564323,0.0,0.0,62.886420148,41.4019203762,280.486792821,268.81420248,10.5075,1.16509034127
 12/21  19:00:00,236.141015552,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,297.048563328,286.543543662,9.34,1.1650196661
 12/21  20:00:00,219.903124798,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,315.843828365,305.339041348,9.34,1.16478701717
 12/21  21:00:00,194.927214821,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,329.285323286,319.948027915,8.1725,1.16479537094
 12/21  22:00:00,138.164052909,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,306.833707836,302.143707836,4.67,0.02
 12/21  23:00:00,79.1985017368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994821392,0.0,2.335,1.1644821392
 12/21  24:00:00,114.521131627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,83.2134286735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923506522,0.0,2.335,1.16423506522
 12/22  02:00:00,90.0493414106,12.6866422983,0.0,0.0,3.49369000822,9.08398230582,33.7730945252,31.4180945252,2.335,0.02
 12/22  03:00:00,91.087711408,13.6804598224,0.0,0.0,3.49369000822,9.08398230582,37.5550009253,35.2000009253,2.335,0.02
 12/22  04:00:00,88.0669378292,10.6938509615,0.0,0.0,3.49369000822,9.08398230582,32.4127955346,30.0577955346,2.335,0.02
 12/22  05:00:00,116.202857511,16.5056403181,0.0,0.0,3.49369000822,9.08398230582,54.0606065701,50.5613370359,2.335,1.16426953419
 12/22  06:00:00,116.255925643,16.5517314702,0.0,0.0,3.49369000822,9.08398230582,48.8818946394,46.5268946394,2.335,0.02
 12/22  07:00:00,153.746064449,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,495.47034041,490.78034041,4.67,0.02
 12/22  08:00:00,145.012794765,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,453.129241901,447.294747863,4.67,1.16449403831
 12/22  09:00:00,208.873239295,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,396.365088593,388.172588593,8.1725,0.02
 12/22  10:00:00,232.910606687,28.1143564323,0.0,0.0,62.886420148,41.4019203762,341.242936238,329.570555009,10.5075,1.16488122823
 12/22  11:00:00,223.084241968,28.1143564323,0.0,0.0,62.886420148,41.4019203762,311.062986082,299.390589663,10.5075,1.16489641935
 12/22  12:00:00,254.055606358,28.1143564323,0.0,0.0,62.886420148,41.4019203762,281.228400348,269.555683934,10.5075,1.16521641393
 12/22  13:00:00,232.586248339,28.1143564323,0.0,0.0,62.886420148,41.4019203762,273.506309833,260.687696069,10.5075,2.31111376481
 12/22  14:00:00,230.470969876,28.1143564323,0.0,0.0,62.886420148,41.4019203762,268.28463085,256.611601313,10.5075,1.16552953707
 12/22  15:00:00,226.760815097,28.1143564323,0.0,0.0,62.886420148,41.4019203762,260.038896105,248.366167252,10.5075,1.16522885304
 12/22  16:00:00,223.3572609,28.1143564323,0.0,0.0,62.886420148,41.4019203762,255.609834103,243.937363036,10.5075,1.1649710669
 12/22  17:00:00,226.71930281,28.1143564323,0.0,0.0,62.886420148,41.4019203762,257.754613014,246.082090011,10.5075,1.16502300339
 12/22  18:00:00,236.890558232,28.1143564323,0.0,0.0,62.886420148,41.4019203762,261.321510314,249.648918743,10.5075,1.16509157108
 12/22  19:00:00,236.313217614,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,271.444475232,260.93943215,9.34,1.16504308259
 12/22  20:00:00,213.583394959,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,280.395266785,269.890421925,9.34,1.16484485982
 12/22  21:00:00,189.043998676,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,285.204297723,275.866938958,8.1725,1.16485876545
 12/22  22:00:00,133.593825077,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,266.732379407,260.897807276,4.67,1.16457213072
 12/22  23:00:00,79.4841754477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,114.761016421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.68380606222,0.0,2.335,0.348806062221
 12/23  01:00:00,81.3116416842,0.0,0.0,0.0,3.49369000822,6.81298672936,2.58664545655,0.0,1.75125,0.835395456547
 12/23  02:00:00,79.3651721843,4.07998758501,0.0,0.0,3.49369000822,6.81298672936,10.8702245406,9.09897454056,1.75125,0.02
 12/23  03:00:00,87.9929970972,12.5377491172,0.0,0.0,3.49369000822,6.81298672936,29.3369776831,26.4213736879,1.75125,1.16435399518
 12/23  04:00:00,83.8978562572,8.45776153218,0.0,0.0,3.49369000822,6.81298672936,22.6325266571,20.8612766571,1.75125,0.02
 12/23  05:00:00,94.5771299324,12.6866422983,0.0,0.0,3.49369000822,6.81298672936,37.6266914255,35.8554414255,1.75125,0.02
 12/23  06:00:00,96.9420353639,15.3645500273,0.0,0.0,3.49369000822,6.81298672936,40.353173761,37.4376218704,1.75125,1.16430189068
 12/23  07:00:00,123.252423074,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,456.331100228,452.808600228,3.5025,0.02
 12/23  08:00:00,122.091790105,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,405.801980851,401.134853971,3.5025,1.16462688006
 12/23  09:00:00,181.647233022,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,353.80173195,347.94423195,5.8375,0.02
 12/23  10:00:00,199.322507489,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,302.675895222,292.171129831,9.34,1.16476539123
 12/23  11:00:00,226.102442988,28.1143564323,0.0415660373579,0.0,62.886420148,41.4019203762,264.53794542,252.865323361,10.5075,1.16512205917
 12/23  12:00:00,259.093788109,28.1143564323,0.0456355492937,0.0,62.886420148,41.4019203762,234.787288503,223.11459364,10.5075,1.16519486313
 12/23  13:00:00,241.84121912,28.1143564323,0.0350537824054,0.0,62.886420148,41.4019203762,213.800263387,202.127255698,10.5075,1.16550768983
 12/23  14:00:00,240.37176575,28.1143564323,0.0,0.0,62.886420148,41.4019203762,203.16156994,190.343098259,10.5075,2.31097168154
 12/23  15:00:00,237.173960113,28.1143564323,0.0656350677129,0.0,62.886420148,41.4019203762,189.273491569,177.600873816,10.5075,1.16511775233
 12/23  16:00:00,234.463957108,28.1143564323,0.225245381165,0.0,62.886420148,41.4019203762,181.297425913,169.624741156,10.5075,1.16518475728
 12/23  17:00:00,237.845878628,28.1143564323,0.259851965046,0.0,62.886420148,41.4019203762,182.257943887,170.585208773,10.5075,1.16523511343
 12/23  18:00:00,247.772693232,28.1143564323,0.20964980533,0.0,62.886420148,41.4019203762,189.944948923,178.272422999,10.5075,1.16502592437
 12/23  19:00:00,231.197611282,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,213.231746976,203.894226005,8.1725,1.16502097094
 12/23  20:00:00,185.76381097,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,228.226694031,221.224267828,5.8375,1.16492620251
 12/23  21:00:00,174.341764373,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,241.349497504,234.347305138,5.8375,1.16469236583
 12/23  22:00:00,130.620901513,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,216.847180057,213.324680057,3.5025,0.02
 12/23  23:00:00,85.0368838952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579441495,0.0,1.75125,1.16454441495
 12/23  24:00:00,119.810552241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,88.943175426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558004924,0.0,1.75125,1.16433004924
 12/24  02:00:00,80.7624566434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,79.1231408038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,81.8680464044,4.07998758501,0.0,0.0,3.49369000822,6.81298672936,11.170895411,8.25537349508,1.75125,1.16427191588
 12/24  05:00:00,95.4377539916,12.239962755,0.0,0.0,3.49369000822,6.81298672936,26.3508461307,24.5795961307,1.75125,0.02
 12/24  06:00:00,90.3247806995,8.3088683511,0.0,0.0,3.49369000822,6.81298672936,22.4588865995,20.6876365995,1.75125,0.02
 12/24  07:00:00,123.255481116,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,501.502762441,496.835964249,3.5025,1.16429819175
 12/24  08:00:00,122.009734799,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,481.644677013,478.122177013,3.5025,0.02
 12/24  09:00:00,153.969882605,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,429.446294143,424.779383739,3.5025,1.16441040383
 12/24  10:00:00,126.146626557,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,420.872693499,417.350193499,3.5025,0.02
 12/24  11:00:00,161.115329668,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,387.402754093,379.23299737,7.005,1.16475672293
 12/24  12:00:00,192.490232554,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,375.261786362,367.092020428,7.005,1.16476593471
 12/24  13:00:00,199.301309863,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,347.491066981,338.131066981,9.34,0.02
 12/24  14:00:00,196.732887782,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,339.367238132,328.862296032,9.34,1.16494209998
 12/24  15:00:00,192.958826996,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,339.318522304,328.813741783,9.34,1.16478052097
 12/24  16:00:00,189.520732584,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,347.087214641,336.582364094,9.34,1.16485054674
 12/24  17:00:00,192.883621481,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,360.655750957,350.15077474,9.34,1.16497621713
 12/24  18:00:00,174.575603042,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,437.924277976,429.754494141,7.005,1.16478383508
 12/24  19:00:00,181.135098595,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,469.267014592,464.577014592,4.67,0.02
 12/24  20:00:00,160.964319101,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,490.608580107,484.773866093,4.67,1.16471401358
 12/24  21:00:00,152.179767602,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,508.681311387,502.846719741,4.67,1.16459164613
 12/24  22:00:00,138.111660795,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,481.170507467,476.480507467,4.67,0.02
 12/24  23:00:00,76.3681686591,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565784556,0.0,1.75125,1.16440784556
 12/24  24:00:00,126.689114624,14.0630437675,0.0,0.0,3.49369000822,6.81298672936,54.4492124526,52.6779624526,1.75125,0.02
 12/25  01:00:00,97.6674023772,16.5517314702,0.0,0.0,3.49369000822,6.81298672936,74.4167675588,72.6455175588,1.75125,0.02
 12/25  02:00:00,87.3352805378,12.425652733,0.0,0.0,3.49369000822,6.81298672936,66.030219604,63.1146311014,1.75125,1.16433850263
 12/25  03:00:00,92.7952044157,18.1758298302,0.0,0.0,3.49369000822,6.81298672936,109.335579117,107.564329117,1.75125,0.02
 12/25  04:00:00,93.2913259111,18.4535183591,0.0,0.0,3.49369000822,6.81298672936,114.376783604,112.605533604,1.75125,0.02
 12/25  05:00:00,97.5183917262,16.1108882515,0.0,0.0,3.49369000822,6.81298672936,109.877622415,106.962050747,1.75125,1.16432166802
 12/25  06:00:00,100.322280363,19.6739832395,0.0,0.0,3.49369000822,6.81298672936,140.890416133,139.119166133,1.75125,0.02
 12/25  07:00:00,122.901010365,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,670.830851618,667.308351618,3.5025,0.02
 12/25  08:00:00,124.930676462,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,624.809271605,620.142370282,3.5025,1.16440132278
 12/25  09:00:00,153.759435105,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,544.276717886,540.754217886,3.5025,0.02
 12/25  10:00:00,126.146410713,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,522.751815145,518.084837545,3.5025,1.16447759973
 12/25  11:00:00,160.857681519,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,477.023307048,469.998307048,7.005,0.02
 12/25  12:00:00,192.380096505,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,445.295508024,437.12565965,7.005,1.16484837444
 12/25  13:00:00,199.5944103,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,393.107648392,382.602684626,9.34,1.16496376543
 12/25  14:00:00,196.675668892,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,372.1630414,361.658193205,9.34,1.16484819427
 12/25  15:00:00,192.911537879,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,365.036635443,354.531762252,9.34,1.16487319107
 12/25  16:00:00,189.49996088,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,361.771283667,351.266330662,9.34,1.16495300475
 12/25  17:00:00,192.908932297,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,358.576628231,348.071737593,9.34,1.16489063852
 12/25  18:00:00,174.641596853,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,410.694705413,403.669705413,7.005,0.02
 12/25  19:00:00,181.191080072,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,424.439624038,418.604945179,4.67,1.16467885989
 12/25  20:00:00,161.181700566,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,434.669370374,428.834616325,4.67,1.16475404913
 12/25  21:00:00,152.325046265,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,444.2618047,439.5718047,4.67,0.02
 12/25  22:00:00,138.192276003,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,405.567222786,399.732752488,4.67,1.16447029765
 12/25  23:00:00,76.7045724051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,121.054781645,8.3088683511,0.0,0.0,3.49369000822,6.81298672936,24.2979168092,21.3823420583,1.75125,1.16432475092
 12/26  01:00:00,92.4239008687,8.60665471325,0.0,0.0,3.49369000822,9.08398230582,27.228551807,24.873551807,2.335,0.02
 12/26  02:00:00,93.4921228047,16.1704063512,0.0,0.0,3.49369000822,9.08398230582,47.194360379,44.839360379,2.335,0.02
 12/26  03:00:00,94.7433711326,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,49.5016458536,46.0023429971,2.335,1.16430285651
 12/26  04:00:00,89.9259644739,12.4717438851,0.0,0.0,3.49369000822,9.08398230582,39.11191526,36.75691526,2.335,0.02
 12/26  05:00:00,116.153836057,16.356747137,0.0,0.0,3.49369000822,9.08398230582,55.5933519824,53.2383519824,2.335,0.02
 12/26  06:00:00,117.250118395,17.2970946133,0.0,0.0,3.49369000822,9.08398230582,52.4160261079,50.0610261079,2.335,0.02
 12/26  07:00:00,153.891914745,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,472.594741676,466.760463492,4.67,1.16427818344
 12/26  08:00:00,148.706872309,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,427.743224831,423.053224831,4.67,0.02
 12/26  09:00:00,209.068376617,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,379.542744554,370.205589441,8.1725,1.16465511347
 12/26  10:00:00,233.331732649,28.1143564323,0.0,0.0,62.886420148,41.4019203762,324.780133444,313.107883744,10.5075,1.16474969989
 12/26  11:00:00,223.574835546,28.1143564323,0.0,0.0,62.886420148,41.4019203762,300.336718689,288.664149248,10.5075,1.16506944183
 12/26  12:00:00,254.571334643,28.1143564323,0.0,0.0,62.886420148,41.4019203762,277.749195528,266.076387254,10.5075,1.16530827424
 12/26  13:00:00,235.891591321,28.1143564323,0.0,0.0,62.886420148,41.4019203762,264.843268196,253.170380497,10.5075,1.1653876994
 12/26  14:00:00,233.659260391,28.1143564323,0.0,0.0,62.886420148,41.4019203762,255.372351519,242.554107139,10.5075,2.31074438037
 12/26  15:00:00,230.293924679,28.1143564323,0.0,0.0,62.886420148,41.4019203762,243.216531434,231.543742778,10.5075,1.16528865644
 12/26  16:00:00,227.255384841,28.1143564323,0.0,0.0,62.886420148,41.4019203762,237.692795656,226.020302575,10.5075,1.16499308116
 12/26  17:00:00,230.52644454,28.1143564323,0.0,0.0,62.886420148,41.4019203762,242.440868198,230.768308303,10.5075,1.16505989452
 12/26  18:00:00,240.052340144,28.1143564323,0.0,0.0,62.886420148,41.4019203762,260.575106784,248.902463364,10.5075,1.16514342025
 12/26  19:00:00,237.756222447,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,281.774830966,271.269772323,9.34,1.16505864341
 12/26  20:00:00,214.136552407,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,297.602700183,287.097902501,9.34,1.16479768178
 12/26  21:00:00,189.479636379,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,296.574658617,287.23734959,8.1725,1.16480902683
 12/26  22:00:00,133.857918849,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,266.167851884,261.477851884,4.67,0.02
 12/26  23:00:00,81.073089386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948290863,0.0,2.335,1.16448290863
 12/26  24:00:00,116.634962668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,84.8296911569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
