Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  02:00:00,86.1228579486,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,22.0009413244,18.5016413099,2.335,1.16430001451
 12/27  03:00:00,86.554349003,8.60665471325,0.0,0.0,3.49369000822,9.08398230582,21.8833138105,19.5283138105,2.335,0.02
 12/27  04:00:00,90.4437217275,12.6866422983,0.0,0.0,3.49369000822,9.08398230582,38.7801886771,36.4251886771,2.335,0.02
 12/27  05:00:00,99.975335718,15.6190658525,0.0,0.0,3.49369000822,9.08398230582,45.4825929205,41.9833208529,2.335,1.16427206757
 12/27  06:00:00,96.7220297742,12.8329026687,0.0,0.0,3.49369000822,9.08398230582,34.2078840507,31.8528840507,2.335,0.02
 12/27  07:00:00,137.336334747,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,479.759404637,475.069404637,4.67,0.02
 12/27  08:00:00,139.665422668,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,439.764372503,433.92992701,4.67,1.16444549253
 12/27  09:00:00,209.022694135,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,380.90132695,372.70882695,8.1725,0.02
 12/27  10:00:00,233.212596026,28.1143564323,0.0,0.0,62.886420148,41.4019203762,319.859731101,308.187317165,10.5075,1.16491393667
 12/27  11:00:00,223.725628802,28.1143564323,0.0,0.0,62.886420148,41.4019203762,278.677866698,267.005392335,10.5075,1.16497436264
 12/27  12:00:00,255.008609311,28.1143564323,0.0397639702202,0.0,62.886420148,41.4019203762,243.924731586,232.251859535,10.5075,1.16537205108
 12/27  13:00:00,236.427358044,28.1143564323,0.0390333471797,0.0,62.886420148,41.4019203762,220.951795431,208.133420999,10.5075,2.31087443147
 12/27  14:00:00,234.035140333,28.1143564323,0.0160265324267,0.0,62.886420148,41.4019203762,206.217647131,194.544725297,10.5075,1.16542183442
 12/27  15:00:00,229.988775124,28.1143564323,0.0,0.0,62.886420148,41.4019203762,206.100970574,194.428344413,10.5075,1.16512616162
 12/27  16:00:00,226.985446378,28.1143564323,0.0561371553661,0.0,62.886420148,41.4019203762,199.102478385,187.429864662,10.5075,1.16511372297
 12/27  17:00:00,230.262223648,28.1143564323,0.0202815481203,0.0,62.886420148,41.4019203762,207.087868069,195.415190202,10.5075,1.16517786716
 12/27  18:00:00,239.51543306,28.1143564323,0.0,0.0,62.886420148,41.4019203762,220.459263517,208.786753429,10.5075,1.16501008857
 12/27  19:00:00,237.773357285,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,236.433730741,225.928762325,9.34,1.16496841621
 12/27  20:00:00,221.151191194,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,251.410170502,240.905394891,9.34,1.16477561103
 12/27  21:00:00,195.995640751,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,258.625245068,249.287948371,8.1725,1.16479669777
 12/27  22:00:00,138.885156759,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,229.827291233,223.992628818,4.67,1.16466241444
 12/27  23:00:00,80.7246728555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,115.807483082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,84.895566778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992254068,0.0,2.335,1.1642254068
 12/28  02:00:00,78.1002324229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,77.8599381861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  04:00:00,86.0028519673,8.15997517002,0.0,0.0,3.49369000822,9.08398230582,17.3838997816,13.8846363532,2.335,1.16426342846
 12/28  05:00:00,96.6351861699,12.239962755,0.0,0.0,3.49369000822,9.08398230582,25.9961130088,23.6411130088,2.335,0.02
 12/28  06:00:00,96.2700408723,12.239962755,0.0,0.0,3.49369000822,9.08398230582,27.0810795476,24.7260795476,2.335,0.02
 12/28  07:00:00,137.554944405,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,409.36438027,403.530112306,4.67,1.16426796381
 12/28  08:00:00,139.812592056,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,374.40725242,369.71725242,4.67,0.02
 12/28  09:00:00,209.225019635,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,321.695853946,312.358754747,8.1725,1.1645991988
 12/28  10:00:00,234.252456265,28.1143564323,0.0458895058212,0.0,62.886420148,41.4019203762,258.49653096,246.824201821,10.5075,1.16482913907
 12/28  11:00:00,225.094042182,28.1143564323,0.0386227214109,0.0,62.886420148,41.4019203762,226.338013045,215.810513045,10.5075,0.02
 12/28  12:00:00,256.367356453,28.1143564323,0.0671013482205,0.0,62.886420148,41.4019203762,193.755450354,180.937086361,10.5075,2.3108639934
 12/28  13:00:00,238.446056355,28.1143564323,0.392236788969,0.0,62.886420148,41.4019203762,169.342604568,157.669595879,10.5075,1.16550868915
 12/28  14:00:00,236.287510812,28.1143564323,0.570286009712,0.0,62.886420148,41.4019203762,159.969831009,148.296837245,10.5075,1.16549376382
 12/28  15:00:00,233.787587551,28.1143564323,0.790590890234,0.0,62.886420148,41.4019203762,144.768429826,131.950578319,10.5075,2.31035150712
 12/28  16:00:00,231.403805719,28.1143564323,0.926255754196,0.0,62.886420148,41.4019203762,136.063528624,124.390975198,10.5075,1.16505342543
 12/28  17:00:00,233.598200603,28.1143564323,0.776525755449,0.0,62.886420148,41.4019203762,151.949301494,140.276673984,10.5075,1.16512751011
 12/28  18:00:00,242.851084396,28.1143564323,0.641719706697,0.0,62.886420148,41.4019203762,167.273896948,155.601178648,10.5075,1.16521830032
 12/28  19:00:00,240.784277707,28.1143564323,0.243364764533,0.0,41.9242800987,36.8599292233,184.933056967,174.427942019,9.34,1.16511494726
 12/28  20:00:00,224.392462708,28.1143564323,0.100622675595,0.0,41.9242800987,36.8599292233,197.640076778,187.135254468,9.34,1.16482231009
 12/28  21:00:00,198.352354832,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,208.505765627,200.313265627,8.1725,0.02
 12/28  22:00:00,140.896471982,28.1143564323,0.00896958804714,0.0,13.9747600329,18.6919646116,184.034606442,178.199900046,4.67,1.16470639659
 12/28  23:00:00,82.9391082936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,117.886419056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936303328,0.0,2.335,1.16436303328
 12/29  01:00:00,87.4196056608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,80.2515672057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,79.7458641929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928055734,0.0,2.335,1.16428055734
 12/29  04:00:00,79.226111556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,100.987392913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,101.226194998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924519922,0.0,2.335,1.16424519922
 12/29  07:00:00,155.230400585,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,345.425479592,340.735479592,4.67,0.02
 12/29  08:00:00,151.776731699,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,312.092849547,307.402849547,4.67,0.02
 12/29  09:00:00,212.850741376,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,279.023210281,269.686016025,8.1725,1.16469425587
 12/29  10:00:00,238.508339173,28.1143564323,0.0528148484715,0.0,62.886420148,41.4019203762,249.384753514,237.712498091,10.5075,1.16475542259
 12/29  11:00:00,229.235348341,28.1143564323,0.0169465491488,0.0,62.886420148,41.4019203762,234.698823794,223.026280522,10.5075,1.16504327176
 12/29  12:00:00,260.301454022,28.1143564323,0.0,0.0,62.886420148,41.4019203762,213.95520509,202.282483924,10.5075,1.16522116544
 12/29  13:00:00,241.133129525,28.1143564323,0.10204913885,0.0,62.886420148,41.4019203762,195.978283578,183.160201403,10.5075,2.31058217506
 12/29  14:00:00,238.42685794,28.1143564323,0.305580284492,0.0,62.886420148,41.4019203762,179.248047331,167.575267076,10.5075,1.16528025471
 12/29  15:00:00,235.007034564,28.1143564323,0.532134829196,0.0,62.886420148,41.4019203762,161.760750581,150.088002117,10.5075,1.16524846384
 12/29  16:00:00,232.052365606,28.1143564323,0.717911429208,0.0,62.886420148,41.4019203762,150.797164423,139.124687515,10.5075,1.1649769083
 12/29  17:00:00,235.138065506,28.1143564323,0.573201558629,0.0,62.886420148,41.4019203762,171.575812708,159.903268626,10.5075,1.16504408189
 12/29  18:00:00,244.01513493,28.1143564323,0.218294362682,0.0,62.886420148,41.4019203762,203.062876347,191.390248205,10.5075,1.1651281424
 12/29  19:00:00,241.370175651,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,222.836382964,212.331314841,9.34,1.16506812291
 12/29  20:00:00,218.508016362,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,242.45039166,231.945548131,9.34,1.16484352891
 12/29  21:00:00,193.053661616,28.1143564323,0.0,0.0,34.9369000822,32.3179380704,257.1451355,247.807772482,8.1725,1.16486301824
 12/29  22:00:00,136.806596222,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,222.296481704,217.606481704,4.67,0.02
 12/29  23:00:00,83.7677892691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947800619,0.0,2.335,1.16447800619
 12/29  24:00:00,118.834318396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,84.9573920332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561038529,0.0,1.75125,1.16436038529
 12/30  02:00:00,76.8469051356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,84.0214406342,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,18.0030736393,15.0875269839,1.75125,1.16429665541
 12/30  04:00:00,83.9899836081,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,18.6658828709,16.8946328709,1.75125,0.02
 12/30  05:00:00,90.6230182788,8.15997517002,0.0,0.0,3.49369000822,6.81298672936,20.812738926,19.041488926,1.75125,0.02
 12/30  06:00:00,94.3935728622,12.5377491172,0.0,0.0,3.49369000822,6.81298672936,38.5447210102,35.629169323,1.75125,1.16430168722
 12/30  07:00:00,123.397045515,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,453.320548624,449.798048624,3.5025,0.02
 12/30  08:00:00,125.603094189,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,415.43411887,411.91161887,3.5025,0.02
 12/30  09:00:00,181.643104407,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,369.869909393,362.867712887,5.8375,1.16469650593
 12/30  10:00:00,198.89740148,28.1143564323,0.0,0.0,41.9242800987,36.8599292233,302.766222106,292.261437798,9.34,1.16478430796
 12/30  11:00:00,226.371428108,28.1143564323,0.048637941511,0.0,62.886420148,41.4019203762,250.032068114,238.359461977,10.5075,1.16510613672
 12/30  12:00:00,261.437305584,28.1143564323,0.0423907454511,0.0,62.886420148,41.4019203762,191.33531717,179.662460326,10.5075,1.16535684354
 12/30  13:00:00,246.2596936,28.1143564323,0.477017863692,0.0,62.886420148,41.4019203762,148.87111604,137.198214525,10.5075,1.16540151494
 12/30  14:00:00,244.391260783,28.1143564323,0.78934368772,0.0,62.886420148,41.4019203762,134.187157907,121.368865991,10.5075,2.31079191572
 12/30  15:00:00,239.462413295,28.1143564323,0.923541364139,0.0,62.886420148,41.4019203762,125.980456183,114.307659034,10.5075,1.16529714836
 12/30  16:00:00,234.201275603,28.1143564323,0.953702853885,0.0,62.886420148,41.4019203762,129.785821185,118.113204487,10.5075,1.16511669783
 12/30  17:00:00,235.669360735,28.1143564323,0.887474224022,0.0,62.886420148,41.4019203762,139.527840824,127.855162823,10.5075,1.16517800094
 12/30  18:00:00,244.75229683,28.1143564323,0.697777639173,0.0,62.886420148,41.4019203762,160.484835943,148.812113606,10.5075,1.16522233732
 12/30  19:00:00,227.974662036,28.1143564323,0.00930179332232,0.0,34.9369000822,32.3179380704,189.223430728,179.885949188,8.1725,1.16498153993
 12/30  20:00:00,182.216889961,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,200.806726266,193.804231151,5.8375,1.16499511566
 12/30  21:00:00,171.636437224,28.1143564323,0.0,0.0,20.9621400493,23.2339557645,204.803612751,197.801270982,5.8375,1.16484176919
 12/30  22:00:00,128.704825692,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,162.32140833,158.79890833,3.5025,0.02
 12/30  23:00:00,83.226505289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578510366,0.0,1.75125,1.16453510366
 12/30  24:00:00,117.850697248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,87.763275724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556444145,0.0,1.75125,1.16431444145
 12/31  02:00:00,80.2089143091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,79.4820170744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,78.8134719654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551034569,0.0,1.75125,1.16426034569
 12/31  05:00:00,84.7741832874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,83.7478357161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  07:00:00,124.043073232,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,404.543785326,399.87699418,3.5025,1.16429114624
 12/31  08:00:00,127.226696818,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,374.829686255,371.307186255,3.5025,0.02
 12/31  09:00:00,155.987653026,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,311.059407384,306.392496926,3.5025,1.16441045807
 12/31  10:00:00,129.82672848,28.1143564323,0.0,0.0,6.98738001645,14.1499734587,267.286690614,263.764190614,3.5025,0.02
 12/31  11:00:00,165.281645615,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,220.153838364,211.984069141,7.005,1.16476922346
 12/31  12:00:00,196.348779152,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,199.476108384,191.306320682,7.005,1.16478770113
 12/31  13:00:00,205.395068176,28.1143564323,0.0928213042418,0.0,41.9242800987,36.8599292233,166.827992762,157.467992762,9.34,0.02
 12/31  14:00:00,206.57263553,28.1143564323,0.459022127982,0.0,41.9242800987,36.8599292233,141.838116235,131.333140798,9.34,1.16497543709
 12/31  15:00:00,204.582037381,28.1143564323,0.78393277968,0.0,41.9242800987,36.8599292233,126.05225012,115.547428672,9.34,1.1648214481
 12/31  16:00:00,199.479254089,28.1143564323,0.778130882885,0.0,41.9242800987,36.8599292233,130.504819144,119.999917564,9.34,1.16490157996
 12/31  17:00:00,200.041358716,28.1143564323,0.628269121982,0.0,41.9242800987,36.8599292233,149.24066877,138.73583872,9.34,1.16483005033
 12/31  18:00:00,180.138634724,28.1143564323,0.0,0.0,27.9495200658,27.7759469175,197.8606982,189.690845173,7.005,1.16485302746
 12/31  19:00:00,185.643179705,28.1143564323,0.00918764749169,0.0,13.9747600329,18.6919646116,225.193574728,220.503574728,4.67,0.02
 12/31  20:00:00,166.198455677,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,238.078586691,232.24379613,4.67,1.16479056103
 12/31  21:00:00,157.139581204,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,251.554155969,245.719621699,4.67,1.16453427046
 12/31  22:00:00,141.87640245,28.1143564323,0.0,0.0,13.9747600329,18.6919646116,228.207955815,223.517955815,4.67,0.02
 12/31  23:00:00,81.7242093946,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566697305,0.0,1.75125,1.16441697305
 12/31  24:00:00,116.862890071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
